ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 00:00,2,0.000,ALERT,213.06,299.37,59.991,1498968003,"201051344000645","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,759984.9,759984.9,12174,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968005,2173166.00
07/02/2017 00:00,2,0.000,ALERT,212.38,299.07,59.981,1498968003,"274151322000085","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,972405.1,972405.1,12100,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968007,2173167.00
07/02/2017 00:00,2,0.000,ALERT,213.06,298.77,60.034,1498968003,"201051344000633","219011344069620",0.00,16.30,0,294.86,300.87,0.0,0.0,0.000,746742.7,746742.7,12222,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968009,2173168.00
07/02/2017 00:00,2,0.000,ALERT,212.61,299.37,59.991,1498968003,"201051344000469","219011344069620",0.00,15.80,0,295.76,300.87,0.0,0.0,0.000,750172.9,750172.9,12195,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968011,2173169.00
07/02/2017 00:00,2,0.000,ALERT,213.29,301.17,59.986,1498968003,"201051344000646","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,745308.5,745308.5,12191,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968013,2173170.00
07/02/2017 00:00,2,0.000,ALERT,211.93,299.37,59.991,1498968003,"274151322000052","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,1010927.0,1010927.0,12111,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968014,2173171.00
07/02/2017 00:00,2,0.000,ALERT,213.51,300.87,59.991,1498968003,"201051344000585","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,758066.7,758066.7,12193,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968016,2173172.00
07/02/2017 00:00,2,0.000,ALERT,213.51,301.47,59.996,1498968003,"201051344001230","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,749878.8,749878.8,12208,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968018,2173173.00
07/02/2017 00:00,2,0.000,ALERT,213.96,301.47,59.954,1498968003,"201051344000582","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,739268.6,739268.6,12180,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968020,2173174.00
07/02/2017 00:00,2,0.000,ALERT,213.06,300.57,59.991,1498968003,"201051344000955","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,758751.8,758751.8,12199,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968021,2173175.00
07/02/2017 00:00,2,0.000,ALERT,212.38,298.47,59.949,1498968003,"274151322000094","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,831664.1,831664.1,12423,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968023,2173176.00
07/02/2017 00:00,2,0.000,ALERT,212.38,299.97,59.965,1498968003,"201051344000579","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,768309.2,768309.2,12186,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968025,2173177.00
07/02/2017 00:00,2,0.000,ALERT,213.29,301.17,59.981,1498968003,"201051344000890","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,752784.7,752784.7,12199,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968027,2173178.00
07/02/2017 00:00,2,0.000,ALERT,213.74,300.57,59.981,1498968003,"201051344000438","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,755341.8,755341.8,12184,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968029,2173179.00
07/02/2017 00:00,2,0.000,ALERT,213.29,299.97,59.981,1498968003,"201051344000417","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,686210.3,686210.3,12217,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968031,2173180.00
07/02/2017 00:00,2,0.000,ALERT,212.38,299.67,59.991,1498968003,"274151322000083","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,1000721.5,1000721.5,12116,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968033,2173181.00
07/02/2017 00:00,2,0.000,ALERT,212.83,298.77,59.965,1498968003,"274151322000076","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,1067696.5,1067696.5,12118,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968035,2173182.00
07/02/2017 00:00,2,0.000,ALERT,212.38,299.97,59.981,1498968003,"201051344000868","219011344069620",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,748592.2,748592.2,12200,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968036,2173183.00
07/02/2017 00:00,2,0.000,ALERT,212.38,299.97,59.975,1498968003,"274151322000095","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,1057394.0,1057394.0,12128,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968038,2173184.00
07/02/2017 00:00,2,0.000,ALERT,212.38,299.67,59.965,1498968003,"201051344000988","219011344069620",0.00,16.70,0,294.56,301.17,0.0,0.0,0.000,658517.9,658517.9,12184,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968040,2173185.00
07/02/2017 00:00,2,0.000,ALERT,213.29,300.27,59.970,1498968003,"201051344001025","219011344069620",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,755410.0,755410.0,12199,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968042,2173186.00
07/02/2017 00:00,2,0.000,ALERT,212.61,299.67,59.975,1498968003,"201051344000458","219011344069620",0.00,17.30,0,296.96,302.37,0.0,0.0,0.000,760191.4,760191.4,12174,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968043,2173187.00
07/02/2017 00:00,2,0.000,ALERT,213.06,299.37,59.965,1498968003,"201051344000853","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,761171.8,761171.8,12186,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968045,2173188.00
07/02/2017 00:00,2,0.000,ALERT,213.74,300.87,59.959,1498968003,"201051344000685","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,755245.4,755245.4,12213,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968047,2173189.00
07/02/2017 00:00,2,0.000,ALERT,213.51,300.27,59.954,1498968003,"201051344000917","219011344069620",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,751890.1,751890.1,12202,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968049,2173190.00
07/02/2017 00:00,2,0.000,ALERT,213.74,300.87,59.922,1498968003,"201051344001145","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,759882.5,759882.5,12194,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968051,2173191.00
07/02/2017 00:00,2,0.000,ALERT,213.51,299.97,59.959,1498968003,"201051344000651","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,748625.6,748625.6,12191,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968052,2173192.00
07/02/2017 00:00,2,0.000,ALERT,211.93,299.37,59.954,1498968003,"274151322000088","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,959802.2,959802.2,12112,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968054,2173193.00
07/02/2017 00:00,2,0.000,ALERT,212.83,298.17,59.954,1498968003,"274151322000068","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,832268.1,832268.1,12438,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968056,2173194.00
07/02/2017 00:00,2,0.000,ALERT,213.29,301.17,59.922,1498968003,"201051344001135","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,744060.6,744060.6,12181,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968058,2173195.00
07/02/2017 00:00,2,0.000,ALERT,212.38,300.27,59.954,1498968003,"201051344000594","219011344069620",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,763184.5,763184.5,12182,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968060,2173196.00
07/02/2017 00:00,2,0.000,ALERT,213.74,300.87,60.012,1498968003,"201051344001203","219011344069620",0.00,16.70,0,298.17,304.18,0.0,0.0,0.000,753567.7,753567.7,12220,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968062,2173197.00
07/02/2017 00:00,2,0.000,ALERT,212.16,298.77,59.922,1498968003,"274151322000054","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,976722.6,976722.6,12095,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968064,2173198.00
07/02/2017 00:00,2,0.000,ALERT,212.83,299.07,59.965,1498968003,"201051344000867","219011344069620",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,747387.3,747387.3,12216,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968065,2173199.00
07/02/2017 00:00,2,0.000,ALERT,213.51,301.17,60.007,1498968003,"201051344001093","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,751816.8,751816.8,12211,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968067,2173200.00
07/02/2017 00:00,2,0.000,ALERT,212.38,299.37,59.965,1498968003,"201051344000900","219011344069620",0.00,16.30,0,296.36,301.47,0.0,0.0,0.000,768934.3,768934.3,12196,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968069,2173201.00
07/02/2017 00:00,2,0.000,ALERT,212.83,299.07,59.965,1498968003,"201051344000648","219011344069620",0.00,16.00,0,296.06,301.47,0.0,0.0,0.000,756940.2,756940.2,12186,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968071,2173202.00
07/02/2017 00:00,2,0.000,ALERT,212.61,300.27,59.949,1498968003,"201051344000569","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,771083.6,771083.6,12164,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968073,2173203.00
07/02/2017 00:00,2,0.000,ALERT,212.61,299.67,59.949,1498968003,"201051344000983","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,761642.0,761642.0,12189,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968075,2173204.00
07/02/2017 00:00,2,0.000,ALERT,212.61,299.07,59.970,1498968003,"201051344001158","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,746481.9,746481.9,12193,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968076,2173205.00
07/02/2017 00:00,2,0.000,ALERT,213.06,300.27,59.965,1498968003,"201051344000576","219011344069620",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,761048.4,761048.4,12194,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968078,2173206.00
07/02/2017 00:00,2,0.000,ALERT,212.16,298.77,59.965,1498968003,"274151322000087","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,950617.9,950617.9,12290,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968080,2173207.00
07/02/2017 00:15,2,0.000,ALERT,213.51,300.57,59.959,1498968903,"201051344000645","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,759984.9,759984.9,12176,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968905,2173208.00
07/02/2017 00:15,2,0.000,ALERT,212.83,299.67,60.002,1498968903,"274151322000085","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,972405.1,972405.1,12102,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968907,2173209.00
07/02/2017 00:15,2,0.000,ALERT,213.96,300.57,60.039,1498968903,"201051344000633","219011344069620",0.00,16.00,0,295.46,301.47,0.0,0.0,0.000,746742.7,746742.7,12224,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968909,2173210.00
07/02/2017 00:15,2,0.000,ALERT,213.06,300.27,60.002,1498968903,"201051344000469","219011344069620",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,750172.9,750172.9,12197,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968911,2173211.00
07/02/2017 00:15,2,0.000,ALERT,213.29,300.87,60.039,1498968903,"201051344000646","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,745308.5,745308.5,12193,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968912,2173212.00
07/02/2017 00:15,2,0.000,ALERT,212.38,300.27,60.012,1498968903,"274151322000052","219011344069620",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,1010927.0,1010927.0,12113,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968914,2173213.00
07/02/2017 00:15,2,0.000,ALERT,213.74,301.17,60.012,1498968903,"201051344000585","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,758066.7,758066.7,12195,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968916,2173214.00
07/02/2017 00:15,2,0.000,ALERT,213.51,301.47,60.007,1498968903,"201051344001230","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,749878.8,749878.8,12210,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968918,2173215.00
07/02/2017 00:15,2,0.000,ALERT,214.19,302.07,60.012,1498968903,"201051344000582","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,739268.6,739268.6,12182,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968919,2173216.00
07/02/2017 00:15,2,0.000,ALERT,213.06,301.17,60.018,1498968903,"201051344000955","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,758751.8,758751.8,12201,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968921,2173217.00
07/02/2017 00:15,2,0.000,ALERT,212.83,299.07,60.007,1498968903,"274151322000094","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,831664.1,831664.1,12425,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968923,2173218.00
07/02/2017 00:15,2,0.000,ALERT,213.06,301.47,60.039,1498968903,"201051344000579","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,768309.2,768309.2,12188,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968925,2173219.00
07/02/2017 00:15,2,0.000,ALERT,213.51,301.47,60.002,1498968903,"201051344000890","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,752784.7,752784.7,12201,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968927,2173220.00
07/02/2017 00:15,2,0.000,ALERT,213.74,301.17,60.002,1498968903,"201051344000438","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,755341.8,755341.8,12186,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968928,2173221.00
07/02/2017 00:15,2,0.000,ALERT,213.96,300.87,60.007,1498968903,"201051344000417","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,686210.3,686210.3,12219,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968930,2173222.00
07/02/2017 00:15,2,0.000,ALERT,212.61,299.97,60.007,1498968903,"274151322000083","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,1000721.5,1000721.5,12118,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968932,2173223.00
07/02/2017 00:15,2,0.000,ALERT,213.29,299.97,60.007,1498968903,"274151322000076","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,1067696.5,1067696.5,12120,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968934,2173224.00
07/02/2017 00:15,2,0.000,ALERT,213.06,301.17,60.034,1498968903,"201051344000868","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,748592.2,748592.2,12202,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968936,2173225.00
07/02/2017 00:15,2,0.000,ALERT,212.61,300.57,60.007,1498968903,"274151322000095","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,1057394.0,1057394.0,12130,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968938,2173226.00
07/02/2017 00:15,2,0.000,ALERT,213.06,300.57,60.007,1498968903,"201051344000988","219011344069620",0.00,16.30,0,295.16,301.77,0.0,0.0,0.000,658517.9,658517.9,12186,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968939,2173227.00
07/02/2017 00:15,2,0.000,ALERT,213.29,300.27,60.007,1498968903,"201051344001025","219011344069620",0.00,16.00,0,298.17,303.28,0.0,0.0,0.000,755410.0,755410.0,12201,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968941,2173228.00
07/02/2017 00:15,2,0.000,ALERT,212.16,299.67,60.002,1498968903,"201051344000458","219011344069620",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,760191.4,760191.4,12176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968943,2173229.00
07/02/2017 00:15,2,0.000,ALERT,213.06,299.67,60.012,1498968903,"201051344000853","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,761171.8,761171.8,12188,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968945,2173230.00
07/02/2017 00:15,2,0.000,ALERT,213.74,300.87,60.007,1498968903,"201051344000685","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,755245.4,755245.4,12215,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968946,2173231.00
07/02/2017 00:15,2,0.000,ALERT,213.51,300.27,59.959,1498968903,"201051344000917","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,751890.1,751890.1,12204,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968948,2173232.00
07/02/2017 00:15,2,0.000,ALERT,213.96,301.77,59.970,1498968903,"201051344001145","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,759882.5,759882.5,12196,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968950,2173233.00
07/02/2017 00:15,2,0.000,ALERT,213.96,300.87,60.002,1498968903,"201051344000651","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,748625.6,748625.6,12193,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968952,2173234.00
07/02/2017 00:15,2,0.000,ALERT,212.16,299.37,60.002,1498968903,"274151322000088","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,959802.2,959802.2,12114,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968954,2173235.00
07/02/2017 00:15,2,0.000,ALERT,213.29,299.07,60.018,1498968903,"274151322000068","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,832268.1,832268.1,12440,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968955,2173236.00
07/02/2017 00:15,2,0.000,ALERT,213.51,301.17,59.996,1498968903,"201051344001135","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,744060.6,744060.6,12183,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968957,2173237.00
07/02/2017 00:15,2,0.000,ALERT,212.61,300.87,60.007,1498968903,"201051344000594","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,763184.5,763184.5,12184,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968959,2173238.00
07/02/2017 00:15,2,0.000,ALERT,213.74,300.87,60.034,1498968903,"201051344001203","219011344069620",0.00,16.30,0,298.77,304.48,0.0,0.0,0.000,753567.7,753567.7,12222,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968961,2173239.00
07/02/2017 00:15,2,0.000,ALERT,212.61,300.27,59.996,1498968903,"274151322000054","219011344069620",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,976722.6,976722.6,12097,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968963,2173240.00
07/02/2017 00:15,2,0.000,ALERT,213.06,299.97,59.991,1498968903,"201051344000867","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,747387.3,747387.3,12218,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968964,2173241.00
07/02/2017 00:15,2,0.000,ALERT,213.74,301.17,60.007,1498968903,"201051344001093","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,751816.8,751816.8,12213,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968966,2173242.00
07/02/2017 00:15,2,0.000,ALERT,212.83,300.57,60.007,1498968903,"201051344000900","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,768934.3,768934.3,12198,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968968,2173243.00
07/02/2017 00:15,2,0.000,ALERT,213.29,299.67,60.002,1498968903,"201051344000648","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,756940.2,756940.2,12188,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968970,2173244.00
07/02/2017 00:15,2,0.000,ALERT,213.06,300.87,59.996,1498968903,"201051344000569","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,771083.6,771083.6,12166,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968972,2173245.00
07/02/2017 00:15,2,0.000,ALERT,212.83,300.27,60.039,1498968903,"201051344000983","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,761642.0,761642.0,12191,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498968974,2173246.00
07/02/2017 00:15,2,0.000,ALERT,212.83,299.97,60.002,1498968903,"201051344001158","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,746481.9,746481.9,12195,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968975,2173247.00
07/02/2017 00:15,2,0.000,ALERT,213.29,300.87,59.981,1498968903,"201051344000576","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,761048.4,761048.4,12196,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968977,2173248.00
07/02/2017 00:15,2,0.000,ALERT,212.61,298.77,60.002,1498968903,"274151322000087","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,950617.9,950617.9,12292,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498968979,2173249.00
07/02/2017 00:30,2,0.000,ALERT,213.51,300.27,59.965,1498969803,"201051344000645","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,759984.9,759984.9,12178,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498969805,2173250.00
07/02/2017 00:30,2,0.000,ALERT,212.38,299.07,59.959,1498969803,"274151322000085","219011344069620",0.00,17.30,0,298.17,301.47,0.0,0.0,0.000,972405.1,972405.1,12104,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498969807,2173251.00
07/02/2017 00:30,2,0.000,ALERT,213.29,299.67,59.959,1498969803,"201051344000633","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,746742.7,746742.7,12226,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969809,2173252.00
07/02/2017 00:30,2,0.000,ALERT,213.06,299.97,59.954,1498969803,"201051344000469","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,750172.9,750172.9,12199,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969811,2173253.00
07/02/2017 00:30,2,0.000,ALERT,213.29,300.87,59.938,1498969803,"201051344000646","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,745308.5,745308.5,12195,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969812,2173254.00
07/02/2017 00:30,2,0.000,ALERT,212.38,299.97,59.959,1498969803,"274151322000052","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,1010927.0,1010927.0,12115,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969814,2173255.00
07/02/2017 00:30,2,0.000,ALERT,213.96,301.77,59.970,1498969803,"201051344000585","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,758066.7,758066.7,12197,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498969816,2173256.00
07/02/2017 00:30,2,0.000,ALERT,213.51,301.47,59.965,1498969803,"201051344001230","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,749878.8,749878.8,12212,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969818,2173257.00
07/02/2017 00:30,2,0.000,ALERT,214.41,302.37,59.965,1498969803,"201051344000582","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,739268.6,739268.6,12184,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498969820,2173258.00
07/02/2017 00:30,2,0.000,ALERT,213.51,301.47,59.970,1498969803,"201051344000955","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,758751.8,758751.8,12203,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969821,2173259.00
07/02/2017 00:30,2,0.000,ALERT,212.16,298.77,59.954,1498969803,"274151322000094","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,831664.1,831664.1,12427,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969823,2173260.00
07/02/2017 00:30,2,0.000,ALERT,212.83,300.57,59.965,1498969803,"201051344000579","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,768309.2,768309.2,12190,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969825,2173261.00
07/02/2017 00:30,2,0.000,ALERT,213.74,301.77,59.959,1498969803,"201051344000890","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,752784.7,752784.7,12203,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498969827,2173262.00
07/02/2017 00:30,2,0.000,ALERT,213.74,300.87,59.959,1498969803,"201051344000438","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,755341.8,755341.8,12188,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969828,2173263.00
07/02/2017 00:30,2,0.000,ALERT,213.96,300.87,59.965,1498969803,"201051344000417","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,686210.3,686210.3,12221,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969830,2173264.00
07/02/2017 00:30,2,0.000,ALERT,212.61,299.97,59.975,1498969803,"274151322000083","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,1000721.5,1000721.5,12120,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969832,2173265.00
07/02/2017 00:30,2,0.000,ALERT,212.83,299.07,59.959,1498969803,"274151322000076","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,1067696.5,1067696.5,12122,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969834,2173266.00
07/02/2017 00:30,2,0.000,ALERT,212.83,300.57,59.928,1498969803,"201051344000868","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,748592.2,748592.2,12204,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969836,2173267.00
07/02/2017 00:30,2,0.000,ALERT,212.38,299.97,59.975,1498969803,"274151322000095","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,1057394.0,1057394.0,12132,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969838,2173268.00
07/02/2017 00:30,2,0.000,ALERT,212.83,299.97,59.970,1498969803,"201051344000988","219011344069620",0.00,16.30,0,295.46,301.77,0.0,0.0,0.000,658517.9,658517.9,12188,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969840,2173269.00
07/02/2017 00:30,2,0.000,ALERT,213.51,300.57,59.928,1498969803,"201051344001025","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,755410.0,755410.0,12203,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969842,2173270.00
07/02/2017 00:30,2,0.000,ALERT,212.83,299.97,59.970,1498969803,"201051344000458","219011344069620",0.00,16.70,0,297.87,302.98,0.0,0.0,0.000,760191.4,760191.4,12178,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969843,2173271.00
07/02/2017 00:30,2,0.000,ALERT,213.74,300.27,59.922,1498969803,"201051344000853","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,761171.8,761171.8,12190,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969845,2173272.00
07/02/2017 00:30,2,0.000,ALERT,213.96,301.17,59.965,1498969803,"201051344000685","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,755245.4,755245.4,12217,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969847,2173273.00
07/02/2017 00:30,2,0.000,ALERT,213.74,300.57,59.970,1498969803,"201051344000917","219011344069620",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,751890.1,751890.1,12206,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498969849,2173274.00
07/02/2017 00:30,2,0.000,ALERT,214.19,301.77,59.970,1498969803,"201051344001145","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,759882.5,759882.5,12198,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969851,2173275.00
07/02/2017 00:30,2,0.000,ALERT,213.74,300.27,59.965,1498969803,"201051344000651","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,748625.6,748625.6,12195,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969852,2173276.00
07/02/2017 00:30,2,0.000,ALERT,211.93,299.07,59.965,1498969803,"274151322000088","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,959802.2,959802.2,12116,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969854,2173277.00
07/02/2017 00:30,2,0.000,ALERT,213.29,298.77,59.965,1498969803,"274151322000068","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,832268.1,832268.1,12442,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969856,2173278.00
07/02/2017 00:30,2,0.000,ALERT,213.29,301.17,59.954,1498969803,"201051344001135","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,744060.6,744060.6,12185,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969858,2173279.00
07/02/2017 00:30,2,0.000,ALERT,212.61,300.57,59.975,1498969803,"201051344000594","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,763184.5,763184.5,12186,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969859,2173280.00
07/02/2017 00:30,2,0.000,ALERT,213.96,301.47,59.975,1498969803,"201051344001203","219011344069620",0.00,16.00,0,299.07,304.78,0.0,0.0,0.000,753567.7,753567.7,12224,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969861,2173281.00
07/02/2017 00:30,2,0.000,ALERT,212.16,299.07,59.959,1498969803,"274151322000054","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,976722.6,976722.6,12099,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969863,2173282.00
07/02/2017 00:30,2,0.000,ALERT,213.06,299.67,59.965,1498969803,"201051344000867","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,747387.3,747387.3,12220,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969865,2173283.00
07/02/2017 00:30,2,0.000,ALERT,213.74,301.17,59.965,1498969803,"201051344001093","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,751816.8,751816.8,12215,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969867,2173284.00
07/02/2017 00:30,2,0.000,ALERT,212.83,299.97,59.959,1498969803,"201051344000900","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,768934.3,768934.3,12200,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969869,2173285.00
07/02/2017 00:30,2,0.000,ALERT,213.29,299.67,59.970,1498969803,"201051344000648","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,756940.2,756940.2,12190,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498969871,2173286.00
07/02/2017 00:30,2,0.000,ALERT,212.83,300.57,59.965,1498969803,"201051344000569","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,771083.6,771083.6,12168,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498969872,2173287.00
07/02/2017 00:30,2,0.000,ALERT,212.83,299.97,59.970,1498969803,"201051344000983","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,761642.0,761642.0,12193,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969874,2173288.00
07/02/2017 00:30,2,0.000,ALERT,213.06,299.97,59.996,1498969803,"201051344001158","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,746481.9,746481.9,12197,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498969876,2173289.00
07/02/2017 00:30,2,0.000,ALERT,213.29,300.57,59.965,1498969803,"201051344000576","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,761048.4,761048.4,12198,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969878,2173290.00
07/02/2017 00:30,2,0.000,ALERT,212.38,299.07,59.965,1498969803,"274151322000087","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,950617.9,950617.9,12294,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498969879,2173291.00
07/02/2017 00:45,2,0.000,ALERT,213.74,301.17,59.981,1498970704,"201051344000645","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,759984.9,759984.9,12180,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498970706,2173292.00
07/02/2017 00:45,2,0.000,ALERT,213.06,300.57,59.965,1498970704,"274151322000085","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,972405.1,972405.1,12106,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970707,2173293.00
07/02/2017 00:45,2,0.000,ALERT,213.96,300.87,60.007,1498970704,"201051344000633","219011344069620",0.00,15.80,0,296.36,302.07,0.0,0.0,0.000,746742.7,746742.7,12228,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970709,2173294.00
07/02/2017 00:45,2,0.000,ALERT,213.29,300.87,59.981,1498970704,"201051344000469","219011344069620",0.00,15.50,0,296.96,302.37,0.0,0.0,0.000,750172.9,750172.9,12201,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970711,2173295.00
07/02/2017 00:45,2,0.000,ALERT,213.51,301.47,59.970,1498970704,"201051344000646","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,745308.5,745308.5,12197,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970713,2173296.00
07/02/2017 00:45,2,0.000,ALERT,212.83,300.87,59.965,1498970704,"274151322000052","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,1010927.0,1010927.0,12117,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498970715,2173297.00
07/02/2017 00:45,2,0.000,ALERT,213.96,301.77,59.965,1498970704,"201051344000585","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,758066.7,758066.7,12199,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970717,2173298.00
07/02/2017 00:45,2,0.000,ALERT,213.74,302.07,59.975,1498970704,"201051344001230","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,749878.8,749878.8,12214,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970718,2173299.00
07/02/2017 00:45,2,0.000,ALERT,214.41,302.98,59.975,1498970704,"201051344000582","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,739268.6,739268.6,12186,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970720,2173300.00
07/02/2017 00:45,2,0.000,ALERT,213.51,301.77,59.938,1498970704,"201051344000955","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,758751.8,758751.8,12205,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970722,2173301.00
07/02/2017 00:45,2,0.000,ALERT,212.83,300.27,59.959,1498970704,"274151322000094","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,831664.1,831664.1,12429,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970724,2173302.00
07/02/2017 00:45,2,0.000,ALERT,213.29,301.77,59.986,1498970704,"201051344000579","219011344069620",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,768309.2,768309.2,12192,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970725,2173303.00
07/02/2017 00:45,2,0.000,ALERT,213.74,302.07,59.981,1498970704,"201051344000890","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,752784.7,752784.7,12205,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970727,2173304.00
07/02/2017 00:45,2,0.000,ALERT,213.96,301.77,59.970,1498970704,"201051344000438","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,755341.8,755341.8,12190,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498970729,2173305.00
07/02/2017 00:45,2,0.000,ALERT,214.19,301.47,60.002,1498970704,"201051344000417","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,686210.3,686210.3,12223,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970731,2173306.00
07/02/2017 00:45,2,0.000,ALERT,213.06,300.87,59.975,1498970704,"274151322000083","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,1000721.5,1000721.5,12122,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970733,2173307.00
07/02/2017 00:45,2,0.000,ALERT,213.51,300.87,59.965,1498970704,"274151322000076","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,1067696.5,1067696.5,12124,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970734,2173308.00
07/02/2017 00:45,2,0.000,ALERT,213.29,301.77,59.991,1498970704,"201051344000868","219011344069620",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,748592.2,748592.2,12206,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970736,2173309.00
