ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 00:45,2,0.000,ALERT,212.61,301.77,59.965,1498970704,"274151322000095","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,1057394.0,1057394.0,12134,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970738,2173310.00
07/02/2017 00:45,2,0.000,ALERT,213.06,301.17,59.975,1498970704,"201051344000988","219011344069620",0.00,16.00,0,295.76,302.68,0.0,0.0,0.000,658517.9,658517.9,12190,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498970740,2173311.00
07/02/2017 00:45,2,0.000,ALERT,213.96,301.47,59.975,1498970704,"201051344001025","219011344069620",0.00,15.50,0,298.77,303.88,0.0,0.0,0.000,755410.0,755410.0,12205,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970742,2173312.00
07/02/2017 00:45,2,0.000,ALERT,213.06,301.17,59.981,1498970704,"201051344000458","219011344069620",0.00,16.70,0,298.17,303.58,0.0,0.0,0.000,760191.4,760191.4,12180,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970743,2173313.00
07/02/2017 00:45,2,0.000,ALERT,213.74,301.17,59.986,1498970704,"201051344000853","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,761171.8,761171.8,12192,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498970745,2173314.00
07/02/2017 00:45,2,0.000,ALERT,214.19,301.77,59.991,1498970704,"201051344000685","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,755245.4,755245.4,12219,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970747,2173315.00
07/02/2017 00:45,2,0.000,ALERT,213.51,300.57,59.981,1498970704,"201051344000917","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,751890.1,751890.1,12208,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970749,2173316.00
07/02/2017 00:45,2,0.000,ALERT,213.74,301.47,59.991,1498970704,"201051344001145","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,759882.5,759882.5,12200,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498970751,2173317.00
07/02/2017 00:45,2,0.000,ALERT,213.29,300.27,59.986,1498970704,"201051344000651","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,748625.6,748625.6,12197,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970753,2173318.00
07/02/2017 00:45,2,0.000,ALERT,211.93,299.37,60.002,1498970704,"274151322000088","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,959802.2,959802.2,12118,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970754,2173319.00
07/02/2017 00:45,2,0.000,ALERT,213.06,299.37,59.970,1498970704,"274151322000068","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,832268.1,832268.1,12444,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970757,2173320.00
07/02/2017 00:45,2,0.000,ALERT,212.83,300.57,59.986,1498970704,"201051344001135","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,744060.6,744060.6,12187,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970758,2173321.00
07/02/2017 00:45,2,0.000,ALERT,212.61,301.17,59.970,1498970704,"201051344000594","219011344069620",0.00,16.00,0,297.57,303.28,0.0,0.0,0.000,763184.5,763184.5,12188,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498970760,2173322.00
07/02/2017 00:45,2,0.000,ALERT,213.29,300.57,59.986,1498970704,"201051344001203","219011344069620",0.00,16.00,0,299.07,305.08,0.0,0.0,0.000,753567.7,753567.7,12226,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970762,2173323.00
07/02/2017 00:45,2,0.000,ALERT,212.16,299.97,59.970,1498970704,"274151322000054","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,976722.6,976722.6,12101,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498970764,2173324.00
07/02/2017 00:45,2,0.000,ALERT,213.06,300.27,59.981,1498970704,"201051344000867","219011344069620",0.00,16.30,0,297.57,303.28,0.0,0.0,0.000,747387.3,747387.3,12222,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970766,2173325.00
07/02/2017 00:45,2,0.000,ALERT,213.29,300.57,59.938,1498970704,"201051344001093","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,751816.8,751816.8,12217,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970768,2173326.00
07/02/2017 00:45,2,0.000,ALERT,212.61,300.57,59.981,1498970704,"201051344000900","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,768934.3,768934.3,12202,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498970769,2173327.00
07/02/2017 00:45,2,0.000,ALERT,213.06,299.97,59.975,1498970704,"201051344000648","219011344069620",0.00,15.50,0,297.57,302.98,0.0,0.0,0.000,756940.2,756940.2,12192,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970771,2173328.00
07/02/2017 00:45,2,0.000,ALERT,212.61,300.57,59.986,1498970704,"201051344000569","219011344069620",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,771083.6,771083.6,12170,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970773,2173329.00
07/02/2017 00:45,2,0.000,ALERT,212.83,300.57,59.981,1498970704,"201051344000983","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,761642.0,761642.0,12195,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970775,2173330.00
07/02/2017 00:45,2,0.000,ALERT,212.83,300.27,60.023,1498970704,"201051344001158","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,746481.9,746481.9,12199,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970776,2173331.00
07/02/2017 00:45,2,0.000,ALERT,213.06,300.57,59.970,1498970704,"201051344000576","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,761048.4,761048.4,12200,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970778,2173332.00
07/02/2017 00:45,2,0.000,ALERT,212.61,299.37,59.975,1498970704,"274151322000087","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,950617.9,950617.9,12296,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498970780,2173333.00
07/02/2017 01:00,2,0.000,ALERT,213.06,299.97,59.981,1498971603,"201051344000645","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,759984.9,759984.9,12182,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971605,2173334.00
07/02/2017 01:00,2,0.000,ALERT,212.38,299.67,60.002,1498971603,"274151322000085","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,972405.1,972405.1,12108,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971607,2173335.00
07/02/2017 01:00,2,0.000,ALERT,213.06,299.97,59.970,1498971603,"201051344000633","219011344069620",0.00,15.50,0,296.66,302.37,0.0,0.0,0.000,746742.7,746742.7,12230,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971609,2173336.00
07/02/2017 01:00,2,0.000,ALERT,212.61,300.27,59.981,1498971603,"201051344000469","219011344069620",0.00,15.30,0,297.26,302.37,0.0,0.0,0.000,750172.9,750172.9,12203,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971611,2173337.00
07/02/2017 01:00,2,0.000,ALERT,213.06,301.17,59.938,1498971603,"201051344000646","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,745308.5,745308.5,12199,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971612,2173338.00
07/02/2017 01:00,2,0.000,ALERT,212.16,299.97,59.965,1498971603,"274151322000052","219011344069620",0.00,17.30,0,296.96,302.68,0.0,0.0,0.000,1010927.0,1010927.0,12119,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971614,2173339.00
07/02/2017 01:00,2,0.000,ALERT,213.74,301.47,59.975,1498971603,"201051344000585","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,758066.7,758066.7,12201,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971616,2173340.00
07/02/2017 01:00,2,0.000,ALERT,213.29,301.47,59.965,1498971603,"201051344001230","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,749878.8,749878.8,12216,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498971618,2173341.00
07/02/2017 01:00,2,0.000,ALERT,213.74,301.77,59.975,1498971603,"201051344000582","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,739268.6,739268.6,12188,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971620,2173342.00
07/02/2017 01:00,2,0.000,ALERT,213.06,301.47,59.981,1498971603,"201051344000955","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,758751.8,758751.8,12207,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971622,2173343.00
07/02/2017 01:00,2,0.000,ALERT,212.61,299.07,59.965,1498971603,"274151322000094","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,831664.1,831664.1,12431,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971623,2173344.00
07/02/2017 01:00,2,0.000,ALERT,212.61,300.87,59.975,1498971603,"201051344000579","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,768309.2,768309.2,12194,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971625,2173345.00
07/02/2017 01:00,2,0.000,ALERT,213.51,302.07,59.965,1498971603,"201051344000890","219011344069620",0.00,16.00,0,300.27,305.08,0.0,0.0,0.000,752784.7,752784.7,12207,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971627,2173346.00
07/02/2017 01:00,2,0.000,ALERT,213.51,301.17,59.975,1498971603,"201051344000438","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,755341.8,755341.8,12192,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498971629,2173347.00
07/02/2017 01:00,2,0.000,ALERT,213.51,300.87,59.965,1498971603,"201051344000417","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,686210.3,686210.3,12225,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971631,2173348.00
07/02/2017 01:00,2,0.000,ALERT,212.38,299.67,59.970,1498971603,"274151322000083","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,1000721.5,1000721.5,12124,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498971632,2173349.00
07/02/2017 01:00,2,0.000,ALERT,212.61,299.37,59.965,1498971603,"274151322000076","219011344069620",0.00,17.00,0,297.26,302.37,0.0,0.0,0.000,1067696.5,1067696.5,12126,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971634,2173350.00
07/02/2017 01:00,2,0.000,ALERT,212.61,300.87,59.996,1498971603,"201051344000868","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,748592.2,748592.2,12208,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971636,2173351.00
07/02/2017 01:00,2,0.000,ALERT,212.38,300.57,59.965,1498971603,"274151322000095","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,1057394.0,1057394.0,12136,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971638,2173352.00
07/02/2017 01:00,2,0.000,ALERT,212.38,300.27,59.970,1498971603,"201051344000988","219011344069620",0.00,16.00,0,296.06,302.68,0.0,0.0,0.000,658517.9,658517.9,12192,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498971640,2173353.00
07/02/2017 01:00,2,0.000,ALERT,213.29,300.57,59.986,1498971603,"201051344001025","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,755410.0,755410.0,12207,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971641,2173354.00
07/02/2017 01:00,2,0.000,ALERT,212.61,300.57,59.965,1498971603,"201051344000458","219011344069620",0.00,16.30,0,298.47,303.58,0.0,0.0,0.000,760191.4,760191.4,12182,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971643,2173355.00
07/02/2017 01:00,2,0.000,ALERT,213.29,300.27,59.965,1498971603,"201051344000853","219011344069620",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,761171.8,761171.8,12194,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971645,2173356.00
07/02/2017 01:00,2,0.000,ALERT,213.74,301.17,59.970,1498971603,"201051344000685","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,755245.4,755245.4,12221,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498971647,2173357.00
07/02/2017 01:00,2,0.000,ALERT,213.74,300.87,59.959,1498971603,"201051344000917","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,751890.1,751890.1,12210,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498971649,2173358.00
07/02/2017 01:00,2,0.000,ALERT,213.74,301.47,59.954,1498971603,"201051344001145","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,759882.5,759882.5,12202,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498971650,2173359.00
07/02/2017 01:00,2,0.000,ALERT,213.51,300.57,59.996,1498971603,"201051344000651","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,748625.6,748625.6,12199,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971652,2173360.00
07/02/2017 01:00,2,0.000,ALERT,211.93,299.97,59.944,1498971603,"274151322000088","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,959802.2,959802.2,12120,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498971654,2173361.00
07/02/2017 01:00,2,0.000,ALERT,213.06,298.77,59.954,1498971603,"274151322000068","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,832268.1,832268.1,12446,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971656,2173362.00
07/02/2017 01:00,2,0.000,ALERT,213.06,301.17,59.970,1498971603,"201051344001135","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,744060.6,744060.6,12189,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971658,2173363.00
07/02/2017 01:00,2,0.000,ALERT,212.38,301.17,59.991,1498971603,"201051344000594","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,763184.5,763184.5,12190,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971659,2173364.00
07/02/2017 01:00,2,0.000,ALERT,213.51,301.17,59.959,1498971603,"201051344001203","219011344069620",0.00,15.80,0,298.77,304.78,0.0,0.0,0.000,753567.7,753567.7,12228,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971661,2173365.00
07/02/2017 01:00,2,0.000,ALERT,212.38,299.97,59.959,1498971603,"274151322000054","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,976722.6,976722.6,12103,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498971663,2173366.00
07/02/2017 01:00,2,0.000,ALERT,212.83,300.27,59.965,1498971603,"201051344000867","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,747387.3,747387.3,12224,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498971665,2173367.00
07/02/2017 01:00,2,0.000,ALERT,213.51,301.17,59.938,1498971603,"201051344001093","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,751816.8,751816.8,12219,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971667,2173368.00
07/02/2017 01:00,2,0.000,ALERT,212.61,300.57,59.970,1498971603,"201051344000900","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,768934.3,768934.3,12204,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971668,2173369.00
07/02/2017 01:00,2,0.000,ALERT,213.06,299.97,59.970,1498971603,"201051344000648","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,756940.2,756940.2,12194,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971670,2173370.00
07/02/2017 01:00,2,0.000,ALERT,212.61,300.87,59.970,1498971603,"201051344000569","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,771083.6,771083.6,12172,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971672,2173371.00
07/02/2017 01:00,2,0.000,ALERT,212.83,300.57,59.954,1498971603,"201051344000983","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,761642.0,761642.0,12197,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971674,2173372.00
07/02/2017 01:00,2,0.000,ALERT,212.61,300.27,59.949,1498971603,"201051344001158","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,746481.9,746481.9,12201,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971676,2173373.00
07/02/2017 01:00,2,0.000,ALERT,213.06,300.57,59.981,1498971603,"201051344000576","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,761048.4,761048.4,12202,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971678,2173374.00
07/02/2017 01:00,2,0.000,ALERT,212.61,299.37,59.981,1498971603,"274151322000087","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,950617.9,950617.9,12298,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498971679,2173375.00
07/02/2017 01:15,2,0.000,ALERT,213.51,300.57,59.970,1498972503,"201051344000645","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,759984.9,759984.9,12184,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498972505,2173376.00
07/02/2017 01:15,2,0.000,ALERT,212.83,299.97,59.991,1498972503,"274151322000085","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,972405.1,972405.1,12110,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972506,2173377.00
07/02/2017 01:15,2,0.000,ALERT,213.29,299.97,59.965,1498972503,"201051344000633","219011344069620",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,746742.7,746742.7,12232,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972508,2173378.00
07/02/2017 01:15,2,0.000,ALERT,212.83,300.57,59.965,1498972503,"201051344000469","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,750172.9,750172.9,12205,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972510,2173379.00
07/02/2017 01:15,2,0.000,ALERT,213.29,301.77,59.959,1498972503,"201051344000646","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,745308.5,745308.5,12201,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972512,2173380.00
07/02/2017 01:15,2,0.000,ALERT,212.16,300.27,59.933,1498972503,"274151322000052","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,1010927.0,1010927.0,12121,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972514,2173381.00
07/02/2017 01:15,2,0.000,ALERT,213.96,302.07,59.970,1498972503,"201051344000585","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,758066.7,758066.7,12203,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972516,2173382.00
07/02/2017 01:15,2,0.000,ALERT,213.74,302.07,59.981,1498972503,"201051344001230","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,749878.8,749878.8,12218,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972517,2173383.00
07/02/2017 01:15,2,0.000,ALERT,214.19,302.68,59.996,1498972503,"201051344000582","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,739268.6,739268.6,12190,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972519,2173384.00
07/02/2017 01:15,2,0.000,ALERT,213.51,302.07,59.970,1498972503,"201051344000955","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,758751.8,758751.8,12209,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498972521,2173385.00
07/02/2017 01:15,2,0.000,ALERT,212.61,299.97,59.959,1498972503,"274151322000094","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,831664.1,831664.1,12433,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972523,2173386.00
07/02/2017 01:15,2,0.000,ALERT,212.61,301.17,59.959,1498972503,"201051344000579","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,768309.2,768309.2,12196,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972524,2173387.00
07/02/2017 01:15,2,0.000,ALERT,213.74,302.37,59.965,1498972503,"201051344000890","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,752784.7,752784.7,12209,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972526,2173388.00
07/02/2017 01:15,2,0.000,ALERT,213.74,301.77,59.944,1498972503,"201051344000438","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,755341.8,755341.8,12194,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498972528,2173389.00
07/02/2017 01:15,2,0.000,ALERT,213.96,301.17,59.944,1498972503,"201051344000417","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,686210.3,686210.3,12227,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498972530,2173390.00
07/02/2017 01:15,2,0.000,ALERT,212.61,300.27,59.954,1498972503,"274151322000083","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,1000721.5,1000721.5,12126,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972532,2173391.00
07/02/2017 01:15,2,0.000,ALERT,213.06,299.97,59.949,1498972503,"274151322000076","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,1067696.5,1067696.5,12128,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972534,2173392.00
07/02/2017 01:15,2,0.000,ALERT,212.83,301.17,59.959,1498972503,"201051344000868","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,748592.2,748592.2,12210,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498972536,2173393.00
07/02/2017 01:15,2,0.000,ALERT,212.61,301.17,59.944,1498972503,"274151322000095","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,1057394.0,1057394.0,12138,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972537,2173394.00
07/02/2017 01:15,2,0.000,ALERT,212.61,300.27,59.959,1498972503,"201051344000988","219011344069620",0.00,15.80,0,296.06,301.77,0.0,0.0,0.000,658517.9,658517.9,12194,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972539,2173395.00
07/02/2017 01:15,2,0.000,ALERT,213.74,301.17,59.949,1498972503,"201051344001025","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,755410.0,755410.0,12209,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972541,2173396.00
07/02/2017 01:15,2,0.000,ALERT,212.61,300.57,59.954,1498972503,"201051344000458","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,760191.4,760191.4,12184,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972543,2173397.00
07/02/2017 01:15,2,0.000,ALERT,213.29,300.57,59.959,1498972503,"201051344000853","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,761171.8,761171.8,12196,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498972545,2173398.00
07/02/2017 01:15,2,0.000,ALERT,214.19,302.07,59.965,1498972503,"201051344000685","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,755245.4,755245.4,12223,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498972546,2173399.00
07/02/2017 01:15,2,0.000,ALERT,213.96,301.47,59.970,1498972503,"201051344000917","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,751890.1,751890.1,12212,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972548,2173400.00
07/02/2017 01:15,2,0.000,ALERT,213.96,302.07,59.959,1498972503,"201051344001145","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,759882.5,759882.5,12204,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972550,2173401.00
07/02/2017 01:15,2,0.000,ALERT,213.96,301.17,59.959,1498972503,"201051344000651","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,748625.6,748625.6,12201,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498972552,2173402.00
07/02/2017 01:15,2,0.000,ALERT,212.16,299.67,59.965,1498972503,"274151322000088","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,959802.2,959802.2,12122,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972554,2173403.00
07/02/2017 01:15,2,0.000,ALERT,213.29,299.37,59.959,1498972503,"274151322000068","219011344069620",0.00,17.30,0,297.57,300.87,0.0,0.0,0.000,832268.1,832268.1,12448,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972555,2173404.00
07/02/2017 01:15,2,0.000,ALERT,213.51,301.77,59.938,1498972503,"201051344001135","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,744060.6,744060.6,12191,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972557,2173405.00
07/02/2017 01:15,2,0.000,ALERT,212.61,301.17,60.002,1498972503,"201051344000594","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,763184.5,763184.5,12192,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972559,2173406.00
07/02/2017 01:15,2,0.000,ALERT,213.96,301.77,59.970,1498972503,"201051344001203","219011344069620",0.00,15.50,0,299.37,305.08,0.0,0.0,0.000,753567.7,753567.7,12230,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498972561,2173407.00
07/02/2017 01:15,2,0.000,ALERT,212.38,300.27,59.912,1498972503,"274151322000054","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,976722.6,976722.6,12105,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972562,2173408.00
07/02/2017 01:15,2,0.000,ALERT,213.06,300.27,59.922,1498972503,"201051344000867","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,747387.3,747387.3,12226,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972564,2173409.00
07/02/2017 01:15,2,0.000,ALERT,213.96,301.77,59.970,1498972503,"201051344001093","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,751816.8,751816.8,12221,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972566,2173410.00
07/02/2017 01:15,2,0.000,ALERT,212.83,300.87,59.965,1498972503,"201051344000900","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,768934.3,768934.3,12206,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972568,2173411.00
07/02/2017 01:15,2,0.000,ALERT,213.06,299.97,59.954,1498972503,"201051344000648","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,756940.2,756940.2,12196,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972570,2173412.00
07/02/2017 01:15,2,0.000,ALERT,213.06,301.17,59.970,1498972503,"201051344000569","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,771083.6,771083.6,12174,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972571,2173413.00
07/02/2017 01:15,2,0.000,ALERT,212.83,300.87,59.965,1498972503,"201051344000983","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,761642.0,761642.0,12199,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498972573,2173414.00
07/02/2017 01:15,2,0.000,ALERT,212.83,300.27,60.018,1498972503,"201051344001158","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,746481.9,746481.9,12203,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972575,2173415.00
07/02/2017 01:15,2,0.000,ALERT,213.29,301.17,60.012,1498972503,"201051344000576","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,761048.4,761048.4,12204,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498972577,2173416.00
07/02/2017 01:15,2,0.000,ALERT,212.61,299.37,59.965,1498972503,"274151322000087","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,950617.9,950617.9,12300,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498972579,2173417.00
07/02/2017 01:30,2,0.000,ALERT,213.74,301.17,59.959,1498973403,"201051344000645","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,759984.9,759984.9,12186,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973405,2173418.00
07/02/2017 01:30,2,0.000,ALERT,213.06,300.87,59.959,1498973403,"274151322000085","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,972405.1,972405.1,12112,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498973407,2173419.00
07/02/2017 01:30,2,0.000,ALERT,213.96,300.87,59.970,1498973403,"201051344000633","219011344069620",0.00,15.30,0,296.96,302.07,0.0,0.0,0.000,746742.7,746742.7,12234,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973409,2173420.00
07/02/2017 01:30,2,0.000,ALERT,213.29,300.87,59.965,1498973403,"201051344000469","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,750172.9,750172.9,12207,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973411,2173421.00
07/02/2017 01:30,2,0.000,ALERT,213.74,302.07,60.002,1498973403,"201051344000646","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,745308.5,745308.5,12203,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973413,2173422.00
07/02/2017 01:30,2,0.000,ALERT,212.61,301.47,59.965,1498973403,"274151322000052","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,1010927.0,1010927.0,12123,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973415,2173423.00
07/02/2017 01:30,2,0.000,ALERT,214.19,302.37,59.965,1498973403,"201051344000585","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,758066.7,758066.7,12205,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498973416,2173424.00
07/02/2017 01:30,2,0.000,ALERT,213.96,302.68,59.959,1498973403,"201051344001230","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,749878.8,749878.8,12220,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498973418,2173425.00
07/02/2017 01:30,2,0.000,ALERT,214.41,303.28,59.965,1498973403,"201051344000582","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,739268.6,739268.6,12192,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498973420,2173426.00
07/02/2017 01:30,2,0.000,ALERT,213.74,302.07,59.996,1498973403,"201051344000955","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,758751.8,758751.8,12211,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498973422,2173427.00
07/02/2017 01:30,2,0.000,ALERT,213.06,300.27,59.981,1498973403,"274151322000094","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,831664.1,831664.1,12435,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973423,2173428.00
07/02/2017 01:30,2,0.000,ALERT,213.29,301.77,59.954,1498973403,"201051344000579","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,768309.2,768309.2,12198,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973425,2173429.00
07/02/2017 01:30,2,0.000,ALERT,213.96,302.68,59.970,1498973403,"201051344000890","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,752784.7,752784.7,12211,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973427,2173430.00
07/02/2017 01:30,2,0.000,ALERT,214.19,302.07,59.944,1498973403,"201051344000438","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,755341.8,755341.8,12196,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973429,2173431.00
07/02/2017 01:30,2,0.000,ALERT,214.19,301.47,59.965,1498973403,"201051344000417","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,686210.3,686210.3,12229,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973431,2173432.00
07/02/2017 01:30,2,0.000,ALERT,213.06,301.47,59.917,1498973403,"274151322000083","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,1000721.5,1000721.5,12128,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973432,2173433.00
07/02/2017 01:30,2,0.000,ALERT,213.74,300.57,59.959,1498973403,"274151322000076","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,1067696.5,1067696.5,12130,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973434,2173434.00
07/02/2017 01:30,2,0.000,ALERT,213.29,301.77,59.933,1498973403,"201051344000868","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,748592.2,748592.2,12212,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973436,2173435.00
07/02/2017 01:30,2,0.000,ALERT,212.83,301.77,59.986,1498973403,"274151322000095","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,1057394.0,1057394.0,12140,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498973438,2173436.00
07/02/2017 01:30,2,0.000,ALERT,213.06,301.17,59.965,1498973403,"201051344000988","219011344069620",0.00,15.50,0,296.36,302.37,0.0,0.0,0.000,658517.9,658517.9,12196,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973440,2173437.00
07/02/2017 01:30,2,0.000,ALERT,213.96,301.47,59.970,1498973403,"201051344001025","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,755410.0,755410.0,12211,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498973441,2173438.00
07/02/2017 01:30,2,0.000,ALERT,213.06,301.17,59.986,1498973403,"201051344000458","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,760191.4,760191.4,12186,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973443,2173439.00
07/02/2017 01:30,2,0.000,ALERT,213.74,301.17,59.965,1498973403,"201051344000853","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,761171.8,761171.8,12198,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498973445,2173440.00
07/02/2017 01:30,2,0.000,ALERT,214.19,302.07,59.933,1498973403,"201051344000685","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,755245.4,755245.4,12225,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973447,2173441.00
07/02/2017 01:30,2,0.000,ALERT,213.96,301.47,59.965,1498973403,"201051344000917","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,751890.1,751890.1,12214,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973449,2173442.00
07/02/2017 01:30,2,0.000,ALERT,214.41,302.37,59.965,1498973403,"201051344001145","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,759882.5,759882.5,12206,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973450,2173443.00
07/02/2017 01:30,2,0.000,ALERT,213.96,301.47,59.938,1498973403,"201051344000651","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,748625.6,748625.6,12203,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973452,2173444.00
07/02/2017 01:30,2,0.000,ALERT,212.61,300.57,59.933,1498973403,"274151322000088","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,959802.2,959802.2,12124,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498973454,2173445.00
07/02/2017 01:30,2,0.000,ALERT,213.74,299.97,59.959,1498973403,"274151322000068","219011344069620",0.00,17.30,0,298.17,301.17,0.0,0.0,0.000,832268.1,832268.1,12450,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973456,2173446.00
07/02/2017 01:30,2,0.000,ALERT,213.74,302.07,59.928,1498973403,"201051344001135","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,744060.6,744060.6,12193,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973458,2173447.00
07/02/2017 01:30,2,0.000,ALERT,213.06,301.77,59.959,1498973403,"201051344000594","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,763184.5,763184.5,12194,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973460,2173448.00
07/02/2017 01:30,2,0.000,ALERT,214.19,302.07,59.981,1498973403,"201051344001203","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,753567.7,753567.7,12232,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973461,2173449.00
07/02/2017 01:30,2,0.000,ALERT,212.83,300.57,59.954,1498973403,"274151322000054","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,976722.6,976722.6,12107,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498973463,2173450.00
07/02/2017 01:30,2,0.000,ALERT,213.51,300.87,59.928,1498973403,"201051344000867","219011344069620",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,747387.3,747387.3,12228,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973465,2173451.00
07/02/2017 01:30,2,0.000,ALERT,214.19,302.37,59.965,1498973403,"201051344001093","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,751816.8,751816.8,12223,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973467,2173452.00
07/02/2017 01:30,2,0.000,ALERT,213.06,301.17,59.959,1498973403,"201051344000900","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,768934.3,768934.3,12208,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973469,2173453.00
