ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 01:30,2,0.000,ALERT,213.29,300.57,59.954,1498973403,"201051344000648","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,756940.2,756940.2,12198,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973470,2173454.00
07/02/2017 01:30,2,0.000,ALERT,213.29,301.77,59.970,1498973403,"201051344000569","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,771083.6,771083.6,12176,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973472,2173455.00
07/02/2017 01:30,2,0.000,ALERT,213.29,301.17,59.959,1498973403,"201051344000983","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,761642.0,761642.0,12201,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498973474,2173456.00
07/02/2017 01:30,2,0.000,ALERT,213.29,300.87,59.959,1498973403,"201051344001158","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,746481.9,746481.9,12205,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973476,2173457.00
07/02/2017 01:30,2,0.000,ALERT,213.74,301.47,59.970,1498973403,"201051344000576","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,761048.4,761048.4,12206,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498973478,2173458.00
07/02/2017 01:30,2,0.000,ALERT,213.06,300.27,59.965,1498973403,"274151322000087","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,950617.9,950617.9,12302,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498973479,2173459.00
07/02/2017 01:45,2,0.000,ALERT,213.51,300.87,59.970,1498974303,"201051344000645","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,759984.9,759984.9,12188,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974305,2173460.00
07/02/2017 01:45,2,0.000,ALERT,212.83,300.57,59.954,1498974303,"274151322000085","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,972405.1,972405.1,12114,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974307,2173461.00
07/02/2017 01:45,2,0.000,ALERT,213.74,300.87,59.970,1498974303,"201051344000633","219011344069620",0.00,15.30,0,297.26,302.37,0.0,0.0,0.000,746742.7,746742.7,12236,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974309,2173462.00
07/02/2017 01:45,2,0.000,ALERT,213.06,300.57,59.954,1498974303,"201051344000469","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,750172.9,750172.9,12209,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498974310,2173463.00
07/02/2017 01:45,2,0.000,ALERT,212.83,300.57,59.970,1498974303,"201051344000646","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,745308.5,745308.5,12205,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974312,2173464.00
07/02/2017 01:45,2,0.000,ALERT,212.38,299.37,59.970,1498974303,"274151322000052","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,1010927.0,1010927.0,12125,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974314,2173465.00
07/02/2017 01:45,2,0.000,ALERT,213.29,300.57,59.970,1498974303,"201051344000585","219011344069620",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,758066.7,758066.7,12207,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498974316,2173466.00
07/02/2017 01:45,2,0.000,ALERT,213.06,300.87,59.959,1498974303,"201051344001230","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,749878.8,749878.8,12222,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974318,2173467.00
07/02/2017 01:45,2,0.000,ALERT,213.51,301.47,59.970,1498974303,"201051344000582","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,739268.6,739268.6,12194,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974320,2173468.00
07/02/2017 01:45,2,0.000,ALERT,212.83,300.87,59.970,1498974303,"201051344000955","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,758751.8,758751.8,12213,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974321,2173469.00
07/02/2017 01:45,2,0.000,ALERT,212.83,299.67,59.954,1498974303,"274151322000094","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,831664.1,831664.1,12437,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974323,2173470.00
07/02/2017 01:45,2,0.000,ALERT,213.06,301.47,59.970,1498974303,"201051344000579","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,768309.2,768309.2,12200,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498974325,2173471.00
07/02/2017 01:45,2,0.000,ALERT,213.06,301.17,59.965,1498974303,"201051344000890","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,752784.7,752784.7,12213,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498974327,2173472.00
07/02/2017 01:45,2,0.000,ALERT,213.29,300.87,59.970,1498974303,"201051344000438","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,755341.8,755341.8,12198,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974329,2173473.00
07/02/2017 01:45,2,0.000,ALERT,213.29,300.27,59.965,1498974303,"201051344000417","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,686210.3,686210.3,12231,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974330,2173474.00
07/02/2017 01:45,2,0.000,ALERT,212.83,300.57,59.959,1498974303,"274151322000083","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,1000721.5,1000721.5,12130,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974332,2173475.00
07/02/2017 01:45,2,0.000,ALERT,213.29,299.97,59.965,1498974303,"274151322000076","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,1067696.5,1067696.5,12132,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498974334,2173476.00
07/02/2017 01:45,2,0.000,ALERT,213.06,301.47,59.954,1498974303,"201051344000868","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,748592.2,748592.2,12214,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974336,2173477.00
07/02/2017 01:45,2,0.000,ALERT,212.61,301.17,59.954,1498974303,"274151322000095","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,1057394.0,1057394.0,12142,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974338,2173478.00
07/02/2017 01:45,2,0.000,ALERT,212.83,300.87,59.975,1498974303,"201051344000988","219011344069620",0.00,15.50,0,296.66,302.37,0.0,0.0,0.000,658517.9,658517.9,12198,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974339,2173479.00
07/02/2017 01:45,2,0.000,ALERT,213.06,299.97,59.959,1498974303,"201051344001025","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,755410.0,755410.0,12213,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974341,2173480.00
07/02/2017 01:45,2,0.000,ALERT,213.06,301.17,59.954,1498974303,"201051344000458","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,760191.4,760191.4,12188,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974343,2173481.00
07/02/2017 01:45,2,0.000,ALERT,213.51,300.87,59.959,1498974303,"201051344000853","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,761171.8,761171.8,12200,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974345,2173482.00
07/02/2017 01:45,2,0.000,ALERT,213.51,300.57,59.959,1498974303,"201051344000685","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,755245.4,755245.4,12227,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974346,2173483.00
07/02/2017 01:45,2,0.000,ALERT,213.29,300.27,59.965,1498974303,"201051344000917","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,751890.1,751890.1,12216,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974348,2173484.00
07/02/2017 01:45,2,0.000,ALERT,213.51,300.87,59.965,1498974303,"201051344001145","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,759882.5,759882.5,12208,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974350,2173485.00
07/02/2017 01:45,2,0.000,ALERT,213.29,299.97,59.959,1498974303,"201051344000651","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,748625.6,748625.6,12205,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974352,2173486.00
07/02/2017 01:45,2,0.000,ALERT,212.38,300.57,59.928,1498974303,"274151322000088","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,959802.2,959802.2,12126,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974354,2173487.00
07/02/2017 01:45,2,0.000,ALERT,213.29,299.37,59.954,1498974303,"274151322000068","219011344069620",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,832268.1,832268.1,12452,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974356,2173488.00
07/02/2017 01:45,2,0.000,ALERT,212.83,300.27,59.954,1498974303,"201051344001135","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,744060.6,744060.6,12195,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974357,2173489.00
07/02/2017 01:45,2,0.000,ALERT,212.83,301.77,59.959,1498974303,"201051344000594","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,763184.5,763184.5,12196,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974359,2173490.00
07/02/2017 01:45,2,0.000,ALERT,213.29,300.27,59.965,1498974303,"201051344001203","219011344069620",0.00,15.50,0,299.67,305.38,0.0,0.0,0.000,753567.7,753567.7,12234,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974361,2173491.00
07/02/2017 01:45,2,0.000,ALERT,212.61,299.67,59.917,1498974303,"274151322000054","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,976722.6,976722.6,12109,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974363,2173492.00
07/02/2017 01:45,2,0.000,ALERT,213.29,300.57,59.954,1498974303,"201051344000867","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,747387.3,747387.3,12230,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974364,2173493.00
07/02/2017 01:45,2,0.000,ALERT,213.29,300.57,59.954,1498974303,"201051344001093","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,751816.8,751816.8,12225,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498974366,2173494.00
07/02/2017 01:45,2,0.000,ALERT,213.06,300.87,59.954,1498974303,"201051344000900","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,768934.3,768934.3,12210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974368,2173495.00
07/02/2017 01:45,2,0.000,ALERT,213.29,300.27,59.933,1498974303,"201051344000648","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,756940.2,756940.2,12200,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974370,2173496.00
07/02/2017 01:45,2,0.000,ALERT,213.06,301.47,59.959,1498974303,"201051344000569","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,771083.6,771083.6,12178,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974372,2173497.00
07/02/2017 01:45,2,0.000,ALERT,213.06,301.17,59.959,1498974303,"201051344000983","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,761642.0,761642.0,12203,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498974373,2173498.00
07/02/2017 01:45,2,0.000,ALERT,213.06,300.57,59.965,1498974303,"201051344001158","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,746481.9,746481.9,12207,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498974375,2173499.00
07/02/2017 01:45,2,0.000,ALERT,213.51,301.17,59.954,1498974303,"201051344000576","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,761048.4,761048.4,12208,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498974377,2173500.00
07/02/2017 01:45,2,0.000,ALERT,213.06,299.37,59.965,1498974303,"274151322000087","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,950617.9,950617.9,12304,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498974379,2173501.00
07/02/2017 02:00,2,0.000,ALERT,213.29,300.87,59.949,1498975204,"201051344000645","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,759984.9,759984.9,12190,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975206,2173502.00
07/02/2017 02:00,2,0.000,ALERT,212.83,300.57,59.944,1498975204,"274151322000085","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,972405.1,972405.1,12116,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975207,2173503.00
07/02/2017 02:00,2,0.000,ALERT,213.74,300.87,59.944,1498975204,"201051344000633","219011344069620",0.00,15.30,0,297.26,302.37,0.0,0.0,0.000,746742.7,746742.7,12238,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975209,2173504.00
07/02/2017 02:00,2,0.000,ALERT,213.06,301.17,59.965,1498975204,"201051344000469","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,750172.9,750172.9,12211,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975211,2173505.00
07/02/2017 02:00,2,0.000,ALERT,213.06,300.87,59.944,1498975204,"201051344000646","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,745308.5,745308.5,12207,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498975213,2173506.00
07/02/2017 02:00,2,0.000,ALERT,212.38,301.17,59.933,1498975204,"274151322000052","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,1010927.0,1010927.0,12127,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498975214,2173507.00
07/02/2017 02:00,2,0.000,ALERT,213.29,301.17,59.928,1498975204,"201051344000585","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,758066.7,758066.7,12209,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975216,2173508.00
07/02/2017 02:00,2,0.000,ALERT,213.29,301.17,59.944,1498975204,"201051344001230","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,749878.8,749878.8,12224,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498975218,2173509.00
07/02/2017 02:00,2,0.000,ALERT,213.74,301.47,59.933,1498975204,"201051344000582","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,739268.6,739268.6,12196,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498975220,2173510.00
07/02/2017 02:00,2,0.000,ALERT,212.83,300.87,59.944,1498975204,"201051344000955","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,758751.8,758751.8,12215,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975222,2173511.00
07/02/2017 02:00,2,0.000,ALERT,212.83,300.27,59.944,1498975204,"274151322000094","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,831664.1,831664.1,12439,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975223,2173512.00
07/02/2017 02:00,2,0.000,ALERT,212.83,301.77,59.944,1498975204,"201051344000579","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,768309.2,768309.2,12202,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975225,2173513.00
07/02/2017 02:00,2,0.000,ALERT,213.06,301.17,59.959,1498975204,"201051344000890","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,752784.7,752784.7,12215,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975227,2173514.00
07/02/2017 02:00,2,0.000,ALERT,213.29,300.87,59.949,1498975204,"201051344000438","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,755341.8,755341.8,12200,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975229,2173515.00
07/02/2017 02:00,2,0.000,ALERT,213.29,300.57,59.949,1498975204,"201051344000417","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,686210.3,686210.3,12233,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975231,2173516.00
07/02/2017 02:00,2,0.000,ALERT,212.83,300.57,59.959,1498975204,"274151322000083","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,1000721.5,1000721.5,12132,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975232,2173517.00
07/02/2017 02:00,2,0.000,ALERT,213.06,300.27,59.986,1498975204,"274151322000076","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,1067696.5,1067696.5,12134,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975234,2173518.00
07/02/2017 02:00,2,0.000,ALERT,212.83,301.77,59.954,1498975204,"201051344000868","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,748592.2,748592.2,12216,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498975236,2173519.00
07/02/2017 02:00,2,0.000,ALERT,212.61,301.47,59.954,1498975204,"274151322000095","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,1057394.0,1057394.0,12144,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975238,2173520.00
07/02/2017 02:00,2,0.000,ALERT,212.83,301.17,59.959,1498975204,"201051344000988","219011344069620",0.00,15.50,0,296.66,302.68,0.0,0.0,0.000,658517.9,658517.9,12200,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498975240,2173521.00
07/02/2017 02:00,2,0.000,ALERT,213.06,300.27,59.933,1498975204,"201051344001025","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,755410.0,755410.0,12215,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498975242,2173522.00
07/02/2017 02:00,2,0.000,ALERT,212.83,301.47,59.959,1498975204,"201051344000458","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,760191.4,760191.4,12190,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975243,2173523.00
07/02/2017 02:00,2,0.000,ALERT,213.51,301.17,59.954,1498975204,"201051344000853","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,761171.8,761171.8,12202,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498975245,2173524.00
07/02/2017 02:00,2,0.000,ALERT,213.51,300.87,59.986,1498975204,"201051344000685","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,755245.4,755245.4,12229,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498975247,2173525.00
07/02/2017 02:00,2,0.000,ALERT,213.29,300.57,59.954,1498975204,"201051344000917","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,751890.1,751890.1,12218,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975249,2173526.00
07/02/2017 02:00,2,0.000,ALERT,213.51,301.47,59.959,1498975204,"201051344001145","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,759882.5,759882.5,12210,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498975251,2173527.00
07/02/2017 02:00,2,0.000,ALERT,213.29,300.27,59.922,1498975204,"201051344000651","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,748625.6,748625.6,12207,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975252,2173528.00
07/02/2017 02:00,2,0.000,ALERT,212.38,300.27,59.959,1498975204,"274151322000088","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,959802.2,959802.2,12128,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498975254,2173529.00
07/02/2017 02:00,2,0.000,ALERT,213.29,299.67,59.965,1498975204,"274151322000068","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,832268.1,832268.1,12454,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975256,2173530.00
07/02/2017 02:00,2,0.000,ALERT,212.83,300.87,59.928,1498975204,"201051344001135","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,744060.6,744060.6,12197,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975258,2173531.00
07/02/2017 02:00,2,0.000,ALERT,212.83,302.07,59.970,1498975204,"201051344000594","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,763184.5,763184.5,12198,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498975259,2173532.00
07/02/2017 02:00,2,0.000,ALERT,213.51,300.87,59.981,1498975204,"201051344001203","219011344069620",0.00,15.50,0,298.77,304.18,0.0,0.0,0.000,753567.7,753567.7,12236,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975261,2173533.00
07/02/2017 02:00,2,0.000,ALERT,212.61,301.17,59.975,1498975204,"274151322000054","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,976722.6,976722.6,12111,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498975263,2173534.00
07/02/2017 02:00,2,0.000,ALERT,213.29,300.87,59.981,1498975204,"201051344000867","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,747387.3,747387.3,12232,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975265,2173535.00
07/02/2017 02:00,2,0.000,ALERT,213.29,301.17,59.975,1498975204,"201051344001093","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,751816.8,751816.8,12227,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975267,2173536.00
07/02/2017 02:00,2,0.000,ALERT,213.06,301.47,59.986,1498975204,"201051344000900","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,768934.3,768934.3,12212,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498975269,2173537.00
07/02/2017 02:00,2,0.000,ALERT,213.29,300.87,59.981,1498975204,"201051344000648","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,756940.2,756940.2,12202,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975271,2173538.00
07/02/2017 02:00,2,0.000,ALERT,213.06,301.77,59.975,1498975204,"201051344000569","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,771083.6,771083.6,12180,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975272,2173539.00
07/02/2017 02:00,2,0.000,ALERT,213.06,301.77,59.996,1498975204,"201051344000983","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,761642.0,761642.0,12205,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975274,2173540.00
07/02/2017 02:00,2,0.000,ALERT,213.06,301.17,60.028,1498975204,"201051344001158","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,746481.9,746481.9,12209,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498975276,2173541.00
07/02/2017 02:00,2,0.000,ALERT,213.51,301.77,59.965,1498975204,"201051344000576","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,761048.4,761048.4,12210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498975278,2173542.00
07/02/2017 02:00,2,0.000,ALERT,212.83,299.97,59.996,1498975204,"274151322000087","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,950617.9,950617.9,12306,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498975280,2173543.00
07/02/2017 02:15,2,0.000,ALERT,213.51,301.17,60.002,1498976103,"201051344000645","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,759984.9,759984.9,12192,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976105,2173544.00
07/02/2017 02:15,2,0.000,ALERT,212.61,300.27,59.991,1498976103,"274151322000085","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,972405.1,972405.1,12118,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976107,2173545.00
07/02/2017 02:15,2,0.000,ALERT,213.51,300.87,59.986,1498976103,"201051344000633","219011344069620",0.00,15.30,0,297.26,302.37,0.0,0.0,0.000,746742.7,746742.7,12240,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976109,2173546.00
07/02/2017 02:15,2,0.000,ALERT,213.29,301.47,59.986,1498976103,"201051344000469","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,750172.9,750172.9,12213,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976110,2173547.00
07/02/2017 02:15,2,0.000,ALERT,212.83,301.17,59.986,1498976103,"201051344000646","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,745308.5,745308.5,12209,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976112,2173548.00
07/02/2017 02:15,2,0.000,ALERT,212.38,299.67,59.954,1498976103,"274151322000052","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,1010927.0,1010927.0,12129,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976114,2173549.00
07/02/2017 02:15,2,0.000,ALERT,213.51,301.47,59.991,1498976103,"201051344000585","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,758066.7,758066.7,12211,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976116,2173550.00
07/02/2017 02:15,2,0.000,ALERT,213.06,301.47,59.986,1498976103,"201051344001230","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,749878.8,749878.8,12226,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976117,2173551.00
07/02/2017 02:15,2,0.000,ALERT,213.51,301.77,59.981,1498976103,"201051344000582","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,739268.6,739268.6,12198,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976119,2173552.00
07/02/2017 02:15,2,0.000,ALERT,212.83,301.17,59.954,1498976103,"201051344000955","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,758751.8,758751.8,12217,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498976121,2173553.00
07/02/2017 02:15,2,0.000,ALERT,212.61,299.67,59.954,1498976103,"274151322000094","219011344069620",0.00,16.00,0,298.47,301.47,0.0,0.0,0.000,831664.1,831664.1,12441,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976123,2173554.00
07/02/2017 02:15,2,0.000,ALERT,212.83,301.47,59.986,1498976103,"201051344000579","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,768309.2,768309.2,12204,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976125,2173555.00
07/02/2017 02:15,2,0.000,ALERT,213.06,301.77,59.991,1498976103,"201051344000890","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,752784.7,752784.7,12217,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498976126,2173556.00
07/02/2017 02:15,2,0.000,ALERT,213.29,301.17,60.012,1498976103,"201051344000438","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,755341.8,755341.8,12202,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976128,2173557.00
07/02/2017 02:15,2,0.000,ALERT,213.29,300.57,59.986,1498976103,"201051344000417","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,686210.3,686210.3,12235,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498976130,2173558.00
07/02/2017 02:15,2,0.000,ALERT,212.83,301.17,59.986,1498976103,"274151322000083","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,1000721.5,1000721.5,12134,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976132,2173559.00
07/02/2017 02:15,2,0.000,ALERT,213.29,300.57,59.981,1498976103,"274151322000076","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,1067696.5,1067696.5,12136,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976134,2173560.00
07/02/2017 02:15,2,0.000,ALERT,213.06,302.07,59.996,1498976103,"201051344000868","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,748592.2,748592.2,12218,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976135,2173561.00
07/02/2017 02:15,2,0.000,ALERT,212.61,301.47,59.986,1498976103,"274151322000095","219011344069620",0.00,16.00,0,299.67,302.68,0.0,0.0,0.000,1057394.0,1057394.0,12146,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976137,2173562.00
07/02/2017 02:15,2,0.000,ALERT,212.83,301.17,59.991,1498976103,"201051344000988","219011344069620",0.00,15.50,0,296.96,302.68,0.0,0.0,0.000,658517.9,658517.9,12202,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498976139,2173563.00
07/02/2017 02:15,2,0.000,ALERT,213.06,300.27,60.034,1498976103,"201051344001025","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,755410.0,755410.0,12217,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498976141,2173564.00
07/02/2017 02:15,2,0.000,ALERT,212.83,301.47,59.981,1498976103,"201051344000458","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,760191.4,760191.4,12192,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976143,2173565.00
07/02/2017 02:15,2,0.000,ALERT,213.51,301.17,59.986,1498976103,"201051344000853","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,761171.8,761171.8,12204,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976144,2173566.00
07/02/2017 02:15,2,0.000,ALERT,213.51,301.47,59.986,1498976103,"201051344000685","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,755245.4,755245.4,12231,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976146,2173567.00
07/02/2017 02:15,2,0.000,ALERT,213.29,300.57,59.981,1498976103,"201051344000917","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,751890.1,751890.1,12220,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976148,2173568.00
07/02/2017 02:15,2,0.000,ALERT,213.29,301.17,59.981,1498976103,"201051344001145","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,759882.5,759882.5,12212,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976150,2173569.00
07/02/2017 02:15,2,0.000,ALERT,213.29,300.57,59.991,1498976103,"201051344000651","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,748625.6,748625.6,12209,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976152,2173570.00
07/02/2017 02:15,2,0.000,ALERT,212.38,300.27,59.991,1498976103,"274151322000088","219011344069620",0.00,16.70,0,298.77,301.77,0.0,0.0,0.000,959802.2,959802.2,12130,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498976153,2173571.00
07/02/2017 02:15,2,0.000,ALERT,213.29,299.37,60.002,1498976103,"274151322000068","219011344069620",0.00,17.00,0,298.17,301.17,0.0,0.0,0.000,832268.1,832268.1,12456,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976155,2173572.00
07/02/2017 02:15,2,0.000,ALERT,212.83,301.17,59.991,1498976103,"201051344001135","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,744060.6,744060.6,12199,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976157,2173573.00
07/02/2017 02:15,2,0.000,ALERT,212.83,301.77,59.975,1498976103,"201051344000594","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,763184.5,763184.5,12200,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976159,2173574.00
07/02/2017 02:15,2,0.000,ALERT,213.29,300.87,60.028,1498976103,"201051344001203","219011344069620",0.00,15.50,0,299.37,304.48,0.0,0.0,0.000,753567.7,753567.7,12238,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976161,2173575.00
07/02/2017 02:15,2,0.000,ALERT,212.38,301.17,59.991,1498976103,"274151322000054","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,976722.6,976722.6,12113,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976163,2173576.00
07/02/2017 02:15,2,0.000,ALERT,213.06,300.87,60.044,1498976103,"201051344000867","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,747387.3,747387.3,12234,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976165,2173577.00
07/02/2017 02:15,2,0.000,ALERT,213.29,301.17,59.991,1498976103,"201051344001093","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,751816.8,751816.8,12229,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498976166,2173578.00
07/02/2017 02:15,2,0.000,ALERT,213.06,301.47,59.991,1498976103,"201051344000900","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,768934.3,768934.3,12214,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976168,2173579.00
07/02/2017 02:15,2,0.000,ALERT,213.29,301.17,60.002,1498976103,"201051344000648","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,756940.2,756940.2,12204,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976170,2173580.00
07/02/2017 02:15,2,0.000,ALERT,213.29,302.07,60.002,1498976103,"201051344000569","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,771083.6,771083.6,12182,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976172,2173581.00
07/02/2017 02:15,2,0.000,ALERT,213.06,301.77,59.991,1498976103,"201051344000983","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,761642.0,761642.0,12207,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976174,2173582.00
07/02/2017 02:15,2,0.000,ALERT,213.06,301.17,60.007,1498976103,"201051344001158","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,746481.9,746481.9,12211,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498976176,2173583.00
07/02/2017 02:15,2,0.000,ALERT,213.51,302.07,60.039,1498976103,"201051344000576","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,761048.4,761048.4,12212,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976177,2173584.00
07/02/2017 02:15,2,0.000,ALERT,212.83,299.67,60.002,1498976103,"274151322000087","219011344069620",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,950617.9,950617.9,12308,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498976179,2173585.00
07/02/2017 02:30,2,0.000,ALERT,213.29,300.87,59.986,1498977003,"201051344000645","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,759984.9,759984.9,12194,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498977005,2173586.00
07/02/2017 02:30,2,0.000,ALERT,212.83,299.97,59.981,1498977003,"274151322000085","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,972405.1,972405.1,12120,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498977007,2173587.00
07/02/2017 02:30,2,0.000,ALERT,213.51,300.87,59.981,1498977003,"201051344000633","219011344069620",0.00,15.00,0,297.26,302.37,0.0,0.0,0.000,746742.7,746742.7,12242,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977009,2173588.00
07/02/2017 02:30,2,0.000,ALERT,213.06,300.87,59.986,1498977003,"201051344000469","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,750172.9,750172.9,12215,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977010,2173589.00
07/02/2017 02:30,2,0.000,ALERT,213.06,300.87,59.975,1498977003,"201051344000646","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,745308.5,745308.5,12211,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977012,2173590.00
07/02/2017 02:30,2,0.000,ALERT,212.38,300.87,59.965,1498977003,"274151322000052","219011344069620",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,1010927.0,1010927.0,12131,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498977014,2173591.00
07/02/2017 02:30,2,0.000,ALERT,213.06,300.57,59.981,1498977003,"201051344000585","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,758066.7,758066.7,12213,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498977016,2173592.00
07/02/2017 02:30,2,0.000,ALERT,213.06,301.17,59.991,1498977003,"201051344001230","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,749878.8,749878.8,12228,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977018,2173593.00
07/02/2017 02:30,2,0.000,ALERT,213.51,301.47,59.970,1498977003,"201051344000582","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,739268.6,739268.6,12200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498977020,2173594.00
07/02/2017 02:30,2,0.000,ALERT,212.83,301.17,59.981,1498977003,"201051344000955","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,758751.8,758751.8,12219,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977021,2173595.00
07/02/2017 02:30,2,0.000,ALERT,212.61,299.67,60.007,1498977003,"274151322000094","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,831664.1,831664.1,12443,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977023,2173596.00
07/02/2017 02:30,2,0.000,ALERT,212.83,301.47,59.965,1498977003,"201051344000579","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,768309.2,768309.2,12206,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977025,2173597.00
