ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 02:30,2,0.000,ALERT,213.06,301.47,59.970,1498977003,"201051344000890","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,752784.7,752784.7,12219,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977027,2173598.00
07/02/2017 02:30,2,0.000,ALERT,213.06,300.57,59.954,1498977003,"201051344000438","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,755341.8,755341.8,12204,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498977028,2173599.00
07/02/2017 02:30,2,0.000,ALERT,213.06,299.97,59.959,1498977003,"201051344000417","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,686210.3,686210.3,12237,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977030,2173600.00
07/02/2017 02:30,2,0.000,ALERT,213.06,300.87,59.959,1498977003,"274151322000083","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,1000721.5,1000721.5,12136,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977032,2173601.00
07/02/2017 02:30,2,0.000,ALERT,213.06,300.27,59.959,1498977003,"274151322000076","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,1067696.5,1067696.5,12138,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977034,2173602.00
07/02/2017 02:30,2,0.000,ALERT,212.61,301.47,59.959,1498977003,"201051344000868","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,748592.2,748592.2,12220,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977036,2173603.00
07/02/2017 02:30,2,0.000,ALERT,212.61,301.47,59.928,1498977003,"274151322000095","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,1057394.0,1057394.0,12148,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977037,2173604.00
07/02/2017 02:30,2,0.000,ALERT,212.61,300.87,59.922,1498977003,"201051344000988","219011344069620",0.00,15.50,0,296.66,302.68,0.0,0.0,0.000,658517.9,658517.9,12204,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977039,2173605.00
07/02/2017 02:30,2,0.000,ALERT,212.83,299.97,59.986,1498977003,"201051344001025","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,755410.0,755410.0,12219,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498977041,2173606.00
07/02/2017 02:30,2,0.000,ALERT,213.06,301.47,59.954,1498977003,"201051344000458","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,760191.4,760191.4,12194,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498977043,2173607.00
07/02/2017 02:30,2,0.000,ALERT,213.29,300.87,59.959,1498977003,"201051344000853","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,761171.8,761171.8,12206,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977045,2173608.00
07/02/2017 02:30,2,0.000,ALERT,213.51,300.87,59.959,1498977003,"201051344000685","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,755245.4,755245.4,12233,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977046,2173609.00
07/02/2017 02:30,2,0.000,ALERT,213.29,300.27,59.959,1498977003,"201051344000917","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,751890.1,751890.1,12222,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498977048,2173610.00
07/02/2017 02:30,2,0.000,ALERT,213.29,300.87,59.970,1498977003,"201051344001145","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,759882.5,759882.5,12214,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977050,2173611.00
07/02/2017 02:30,2,0.000,ALERT,213.29,300.27,59.954,1498977003,"201051344000651","219011344069620",0.00,14.70,0,299.07,302.37,0.0,0.0,0.000,748625.6,748625.6,12211,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498977052,2173612.00
07/02/2017 02:30,2,0.000,ALERT,212.16,299.67,59.944,1498977003,"274151322000088","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,959802.2,959802.2,12132,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498977054,2173613.00
07/02/2017 02:30,2,0.000,ALERT,213.29,299.37,59.917,1498977003,"274151322000068","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,832268.1,832268.1,12458,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977056,2173614.00
07/02/2017 02:30,2,0.000,ALERT,212.83,300.57,59.954,1498977003,"201051344001135","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,744060.6,744060.6,12201,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977057,2173615.00
07/02/2017 02:30,2,0.000,ALERT,212.83,301.77,59.912,1498977003,"201051344000594","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,763184.5,763184.5,12202,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977059,2173616.00
07/02/2017 02:30,2,0.000,ALERT,213.06,300.27,59.959,1498977003,"201051344001203","219011344069620",0.00,15.30,0,299.37,304.48,0.0,0.0,0.000,753567.7,753567.7,12240,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977061,2173617.00
07/02/2017 02:30,2,0.000,ALERT,212.61,300.27,59.965,1498977003,"274151322000054","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,976722.6,976722.6,12115,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977063,2173618.00
07/02/2017 02:30,2,0.000,ALERT,213.06,300.57,59.959,1498977003,"201051344000867","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,747387.3,747387.3,12236,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977064,2173619.00
07/02/2017 02:30,2,0.000,ALERT,213.06,300.57,59.965,1498977003,"201051344001093","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,751816.8,751816.8,12231,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977066,2173620.00
07/02/2017 02:30,2,0.000,ALERT,212.83,301.17,59.959,1498977003,"201051344000900","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,768934.3,768934.3,12216,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977068,2173621.00
07/02/2017 02:30,2,0.000,ALERT,213.29,300.57,59.954,1498977003,"201051344000648","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,756940.2,756940.2,12206,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977070,2173622.00
07/02/2017 02:30,2,0.000,ALERT,212.83,301.47,59.954,1498977003,"201051344000569","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,771083.6,771083.6,12184,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977072,2173623.00
07/02/2017 02:30,2,0.000,ALERT,212.83,301.17,59.975,1498977003,"201051344000983","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,761642.0,761642.0,12209,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977073,2173624.00
07/02/2017 02:30,2,0.000,ALERT,213.06,300.87,59.959,1498977003,"201051344001158","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,746481.9,746481.9,12213,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977075,2173625.00
07/02/2017 02:30,2,0.000,ALERT,213.29,301.47,59.959,1498977003,"201051344000576","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,761048.4,761048.4,12214,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977077,2173626.00
07/02/2017 02:30,2,0.000,ALERT,212.83,299.37,59.959,1498977003,"274151322000087","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,950617.9,950617.9,12310,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977079,2173627.00
07/02/2017 02:45,2,0.000,ALERT,213.29,300.57,59.986,1498977904,"201051344000645","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,759984.9,759984.9,12196,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498977906,2173628.00
07/02/2017 02:45,2,0.000,ALERT,212.38,300.27,59.991,1498977904,"274151322000085","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,972405.1,972405.1,12122,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977908,2173629.00
07/02/2017 02:45,2,0.000,ALERT,213.51,300.57,59.996,1498977904,"201051344000633","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,746742.7,746742.7,12244,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498977910,2173630.00
07/02/2017 02:45,2,0.000,ALERT,213.06,300.87,59.991,1498977904,"201051344000469","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,750172.9,750172.9,12217,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498977911,2173631.00
07/02/2017 02:45,2,0.000,ALERT,212.83,300.57,59.991,1498977904,"201051344000646","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,745308.5,745308.5,12213,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977913,2173632.00
07/02/2017 02:45,2,0.000,ALERT,212.16,300.57,59.981,1498977904,"274151322000052","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,1010927.0,1010927.0,12133,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977915,2173633.00
07/02/2017 02:45,2,0.000,ALERT,213.29,300.87,59.991,1498977904,"201051344000585","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,758066.7,758066.7,12215,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977917,2173634.00
07/02/2017 02:45,2,0.000,ALERT,213.06,301.17,59.986,1498977904,"201051344001230","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,749878.8,749878.8,12230,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977918,2173635.00
07/02/2017 02:45,2,0.000,ALERT,213.74,301.77,59.981,1498977904,"201051344000582","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,739268.6,739268.6,12202,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977920,2173636.00
07/02/2017 02:45,2,0.000,ALERT,212.83,300.87,59.954,1498977904,"201051344000955","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,758751.8,758751.8,12221,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977922,2173637.00
07/02/2017 02:45,2,0.000,ALERT,212.38,299.37,59.986,1498977904,"274151322000094","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,831664.1,831664.1,12445,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977924,2173638.00
07/02/2017 02:45,2,0.000,ALERT,212.83,301.47,59.954,1498977904,"201051344000579","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,768309.2,768309.2,12208,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977926,2173639.00
07/02/2017 02:45,2,0.000,ALERT,213.06,301.77,59.991,1498977904,"201051344000890","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,752784.7,752784.7,12221,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977927,2173640.00
07/02/2017 02:45,2,0.000,ALERT,213.29,300.87,59.981,1498977904,"201051344000438","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,755341.8,755341.8,12206,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977929,2173641.00
07/02/2017 02:45,2,0.000,ALERT,213.51,300.57,59.981,1498977904,"201051344000417","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,686210.3,686210.3,12239,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498977931,2173642.00
07/02/2017 02:45,2,0.000,ALERT,212.61,300.87,59.965,1498977904,"274151322000083","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,1000721.5,1000721.5,12138,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977933,2173643.00
07/02/2017 02:45,2,0.000,ALERT,213.06,299.67,59.981,1498977904,"274151322000076","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,1067696.5,1067696.5,12140,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977935,2173644.00
07/02/2017 02:45,2,0.000,ALERT,212.83,301.77,59.991,1498977904,"201051344000868","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,748592.2,748592.2,12222,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977936,2173645.00
07/02/2017 02:45,2,0.000,ALERT,212.38,300.87,59.970,1498977904,"274151322000095","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,1057394.0,1057394.0,12150,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977938,2173646.00
07/02/2017 02:45,2,0.000,ALERT,212.83,300.87,59.975,1498977904,"201051344000988","219011344069620",0.00,15.30,0,296.66,302.37,0.0,0.0,0.000,658517.9,658517.9,12206,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977941,2173647.00
07/02/2017 02:45,2,0.000,ALERT,212.83,300.27,59.970,1498977904,"201051344001025","219011344069620",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,755410.0,755410.0,12221,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977942,2173648.00
07/02/2017 02:45,2,0.000,ALERT,212.83,300.87,59.938,1498977904,"201051344000458","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,760191.4,760191.4,12196,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498977944,2173649.00
07/02/2017 02:45,2,0.000,ALERT,213.51,300.87,59.975,1498977904,"201051344000853","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,761171.8,761171.8,12208,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977946,2173650.00
07/02/2017 02:45,2,0.000,ALERT,213.51,300.87,59.970,1498977904,"201051344000685","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,755245.4,755245.4,12235,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977948,2173651.00
07/02/2017 02:45,2,0.000,ALERT,213.51,300.57,59.975,1498977904,"201051344000917","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,751890.1,751890.1,12224,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498977950,2173652.00
07/02/2017 02:45,2,0.000,ALERT,213.51,301.17,59.928,1498977904,"201051344001145","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,759882.5,759882.5,12216,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977951,2173653.00
07/02/2017 02:45,2,0.000,ALERT,213.29,300.27,59.975,1498977904,"201051344000651","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,748625.6,748625.6,12213,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977953,2173654.00
07/02/2017 02:45,2,0.000,ALERT,212.16,299.97,59.933,1498977904,"274151322000088","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,959802.2,959802.2,12134,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977955,2173655.00
07/02/2017 02:45,2,0.000,ALERT,213.06,299.07,59.965,1498977904,"274151322000068","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,832268.1,832268.1,12460,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977957,2173656.00
07/02/2017 02:45,2,0.000,ALERT,212.83,300.87,59.965,1498977904,"201051344001135","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,744060.6,744060.6,12203,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977959,2173657.00
07/02/2017 02:45,2,0.000,ALERT,212.83,301.47,59.949,1498977904,"201051344000594","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,763184.5,763184.5,12204,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977960,2173658.00
07/02/2017 02:45,2,0.000,ALERT,213.29,300.57,59.991,1498977904,"201051344001203","219011344069620",0.00,15.30,0,298.77,304.18,0.0,0.0,0.000,753567.7,753567.7,12242,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977962,2173659.00
07/02/2017 02:45,2,0.000,ALERT,212.16,299.97,59.981,1498977904,"274151322000054","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,976722.6,976722.6,12117,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977964,2173660.00
07/02/2017 02:45,2,0.000,ALERT,213.06,300.27,59.970,1498977904,"201051344000867","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,747387.3,747387.3,12238,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977966,2173661.00
07/02/2017 02:45,2,0.000,ALERT,213.29,300.87,59.965,1498977904,"201051344001093","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,751816.8,751816.8,12233,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498977968,2173662.00
07/02/2017 02:45,2,0.000,ALERT,212.83,300.57,59.912,1498977904,"201051344000900","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,768934.3,768934.3,12218,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977969,2173663.00
07/02/2017 02:45,2,0.000,ALERT,213.29,300.27,59.954,1498977904,"201051344000648","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,756940.2,756940.2,12208,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977971,2173664.00
07/02/2017 02:45,2,0.000,ALERT,212.83,301.17,59.959,1498977904,"201051344000569","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,771083.6,771083.6,12186,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977973,2173665.00
07/02/2017 02:45,2,0.000,ALERT,212.83,300.87,59.949,1498977904,"201051344000983","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,761642.0,761642.0,12211,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498977975,2173666.00
07/02/2017 02:45,2,0.000,ALERT,213.06,300.57,59.965,1498977904,"201051344001158","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,746481.9,746481.9,12215,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498977977,2173667.00
07/02/2017 02:45,2,0.000,ALERT,213.29,300.87,59.965,1498977904,"201051344000576","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,761048.4,761048.4,12216,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977979,2173668.00
07/02/2017 02:45,2,0.000,ALERT,212.38,299.07,59.965,1498977904,"274151322000087","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,950617.9,950617.9,12312,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498977980,2173669.00
07/02/2017 03:00,2,0.000,ALERT,213.74,301.17,59.986,1498978803,"201051344000645","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,759984.9,759984.9,12198,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978805,2173670.00
07/02/2017 03:00,2,0.000,ALERT,213.06,300.27,59.981,1498978803,"274151322000085","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,972405.1,972405.1,12124,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498978807,2173671.00
07/02/2017 03:00,2,0.000,ALERT,213.74,301.17,59.991,1498978803,"201051344000633","219011344069620",0.00,15.00,0,297.26,302.68,0.0,0.0,0.000,746742.7,746742.7,12246,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978808,2173672.00
07/02/2017 03:00,2,0.000,ALERT,213.29,301.17,60.023,1498978803,"201051344000469","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,750172.9,750172.9,12219,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498978810,2173673.00
07/02/2017 03:00,2,0.000,ALERT,212.83,300.87,59.991,1498978803,"201051344000646","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,745308.5,745308.5,12215,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978812,2173674.00
07/02/2017 03:00,2,0.000,ALERT,212.38,301.17,60.002,1498978803,"274151322000052","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,1010927.0,1010927.0,12135,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978814,2173675.00
07/02/2017 03:00,2,0.000,ALERT,213.29,301.17,59.970,1498978803,"201051344000585","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,758066.7,758066.7,12217,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978816,2173676.00
07/02/2017 03:00,2,0.000,ALERT,213.06,301.47,59.996,1498978803,"201051344001230","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,749878.8,749878.8,12232,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978817,2173677.00
07/02/2017 03:00,2,0.000,ALERT,213.96,302.07,59.986,1498978803,"201051344000582","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,739268.6,739268.6,12204,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498978819,2173678.00
07/02/2017 03:00,2,0.000,ALERT,212.83,300.87,60.007,1498978803,"201051344000955","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,758751.8,758751.8,12223,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978821,2173679.00
07/02/2017 03:00,2,0.000,ALERT,212.83,300.27,59.981,1498978803,"274151322000094","219011344069620",0.00,15.80,0,298.17,301.47,0.0,0.0,0.000,831664.1,831664.1,12447,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978823,2173680.00
07/02/2017 03:00,2,0.000,ALERT,213.29,302.07,60.007,1498978803,"201051344000579","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,768309.2,768309.2,12210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498978825,2173681.00
07/02/2017 03:00,2,0.000,ALERT,213.06,301.47,59.996,1498978803,"201051344000890","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,752784.7,752784.7,12223,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978826,2173682.00
07/02/2017 03:00,2,0.000,ALERT,213.29,300.87,59.996,1498978803,"201051344000438","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,755341.8,755341.8,12208,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978828,2173683.00
07/02/2017 03:00,2,0.000,ALERT,213.51,300.27,60.007,1498978803,"201051344000417","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,686210.3,686210.3,12241,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498978830,2173684.00
07/02/2017 03:00,2,0.000,ALERT,212.83,301.17,59.996,1498978803,"274151322000083","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,1000721.5,1000721.5,12140,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978832,2173685.00
07/02/2017 03:00,2,0.000,ALERT,213.29,300.87,59.996,1498978803,"274151322000076","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,1067696.5,1067696.5,12142,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978833,2173686.00
07/02/2017 03:00,2,0.000,ALERT,213.06,301.77,60.002,1498978803,"201051344000868","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,748592.2,748592.2,12224,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978835,2173687.00
07/02/2017 03:00,2,0.000,ALERT,212.61,301.47,59.991,1498978803,"274151322000095","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,1057394.0,1057394.0,12152,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498978837,2173688.00
07/02/2017 03:00,2,0.000,ALERT,213.06,301.17,60.018,1498978803,"201051344000988","219011344069620",0.00,15.30,0,296.66,302.68,0.0,0.0,0.000,658517.9,658517.9,12208,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498978839,2173689.00
07/02/2017 03:00,2,0.000,ALERT,213.29,300.57,60.002,1498978803,"201051344001025","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,755410.0,755410.0,12223,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978841,2173690.00
07/02/2017 03:00,2,0.000,ALERT,213.06,301.17,60.002,1498978803,"201051344000458","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,760191.4,760191.4,12198,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498978843,2173691.00
07/02/2017 03:00,2,0.000,ALERT,213.74,301.17,60.002,1498978803,"201051344000853","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,761171.8,761171.8,12210,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978844,2173692.00
07/02/2017 03:00,2,0.000,ALERT,213.74,301.17,60.039,1498978803,"201051344000685","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,755245.4,755245.4,12237,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978846,2173693.00
07/02/2017 03:00,2,0.000,ALERT,213.29,300.57,60.034,1498978803,"201051344000917","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,751890.1,751890.1,12226,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978848,2173694.00
07/02/2017 03:00,2,0.000,ALERT,213.74,301.47,60.002,1498978803,"201051344001145","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,759882.5,759882.5,12218,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498978850,2173695.00
07/02/2017 03:00,2,0.000,ALERT,213.51,300.27,59.975,1498978803,"201051344000651","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,748625.6,748625.6,12215,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978852,2173696.00
07/02/2017 03:00,2,0.000,ALERT,212.38,299.97,60.002,1498978803,"274151322000088","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,959802.2,959802.2,12136,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978853,2173697.00
07/02/2017 03:00,2,0.000,ALERT,213.51,299.67,59.996,1498978803,"274151322000068","219011344069620",0.00,16.70,0,298.17,301.17,0.0,0.0,0.000,832268.1,832268.1,12462,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978855,2173698.00
07/02/2017 03:00,2,0.000,ALERT,213.06,300.87,59.996,1498978803,"201051344001135","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,744060.6,744060.6,12205,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498978857,2173699.00
07/02/2017 03:00,2,0.000,ALERT,212.83,301.77,59.996,1498978803,"201051344000594","219011344069620",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,763184.5,763184.5,12206,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978859,2173700.00
07/02/2017 03:00,2,0.000,ALERT,213.51,300.87,60.002,1498978803,"201051344001203","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,753567.7,753567.7,12244,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498978861,2173701.00
07/02/2017 03:00,2,0.000,ALERT,212.83,300.87,59.991,1498978803,"274151322000054","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,976722.6,976722.6,12119,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978862,2173702.00
07/02/2017 03:00,2,0.000,ALERT,213.29,300.87,59.986,1498978803,"201051344000867","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,747387.3,747387.3,12240,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978864,2173703.00
07/02/2017 03:00,2,0.000,ALERT,213.51,301.17,60.007,1498978803,"201051344001093","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,751816.8,751816.8,12235,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978866,2173704.00
07/02/2017 03:00,2,0.000,ALERT,213.06,301.47,60.002,1498978803,"201051344000900","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,768934.3,768934.3,12220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498978868,2173705.00
07/02/2017 03:00,2,0.000,ALERT,213.29,300.57,59.996,1498978803,"201051344000648","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,756940.2,756940.2,12210,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978870,2173706.00
07/02/2017 03:00,2,0.000,ALERT,213.29,301.77,60.002,1498978803,"201051344000569","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,771083.6,771083.6,12188,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498978871,2173707.00
07/02/2017 03:00,2,0.000,ALERT,213.06,301.47,60.002,1498978803,"201051344000983","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,761642.0,761642.0,12213,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978873,2173708.00
07/02/2017 03:00,2,0.000,ALERT,213.06,300.87,60.002,1498978803,"201051344001158","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,746481.9,746481.9,12217,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978875,2173709.00
07/02/2017 03:00,2,0.000,ALERT,213.74,302.07,59.991,1498978803,"201051344000576","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,761048.4,761048.4,12218,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978877,2173710.00
07/02/2017 03:00,2,0.000,ALERT,212.83,300.27,59.970,1498978803,"274151322000087","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,950617.9,950617.9,12314,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498978879,2173711.00
07/02/2017 03:15,2,0.000,ALERT,213.51,301.77,59.981,1498979703,"201051344000645","219011344069620",0.00,15.30,0,297.87,302.98,0.0,0.0,0.000,759984.9,759984.9,12200,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979705,2173712.00
07/02/2017 03:15,2,0.000,ALERT,213.06,300.87,59.970,1498979703,"274151322000085","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,972405.1,972405.1,12126,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979707,2173713.00
07/02/2017 03:15,2,0.000,ALERT,213.74,301.17,60.023,1498979703,"201051344000633","219011344069620",0.00,15.00,0,296.06,302.68,0.0,0.0,0.000,746742.7,746742.7,12248,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979709,2173714.00
07/02/2017 03:15,2,0.000,ALERT,213.29,301.47,59.928,1498979703,"201051344000469","219011344069620",0.00,14.30,0,296.96,302.68,0.0,0.0,0.000,750172.9,750172.9,12221,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498979710,2173715.00
07/02/2017 03:15,2,0.000,ALERT,213.06,301.17,59.965,1498979703,"201051344000646","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,745308.5,745308.5,12217,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979712,2173716.00
07/02/2017 03:15,2,0.000,ALERT,212.61,300.57,59.970,1498979703,"274151322000052","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,1010927.0,1010927.0,12137,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979714,2173717.00
07/02/2017 03:15,2,0.000,ALERT,213.51,301.77,59.970,1498979703,"201051344000585","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,758066.7,758066.7,12219,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979716,2173718.00
07/02/2017 03:15,2,0.000,ALERT,213.29,301.77,59.959,1498979703,"201051344001230","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,749878.8,749878.8,12234,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979718,2173719.00
07/02/2017 03:15,2,0.000,ALERT,213.74,302.07,59.970,1498979703,"201051344000582","219011344069620",0.00,15.00,0,300.27,303.58,0.0,0.0,0.000,739268.6,739268.6,12206,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979720,2173720.00
07/02/2017 03:15,2,0.000,ALERT,213.06,301.47,59.965,1498979703,"201051344000955","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,758751.8,758751.8,12225,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979722,2173721.00
07/02/2017 03:15,2,0.000,ALERT,212.83,300.57,59.981,1498979703,"274151322000094","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,831664.1,831664.1,12449,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979724,2173722.00
07/02/2017 03:15,2,0.000,ALERT,213.29,302.07,59.986,1498979703,"201051344000579","219011344069620",0.00,15.30,0,298.77,303.88,0.0,0.0,0.000,768309.2,768309.2,12212,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498979726,2173723.00
07/02/2017 03:15,2,0.000,ALERT,213.29,301.77,59.981,1498979703,"201051344000890","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,752784.7,752784.7,12225,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979728,2173724.00
07/02/2017 03:15,2,0.000,ALERT,213.51,301.17,59.970,1498979703,"201051344000438","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,755341.8,755341.8,12210,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498979729,2173725.00
07/02/2017 03:15,2,0.000,ALERT,213.51,300.87,60.012,1498979703,"201051344000417","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,686210.3,686210.3,12243,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979731,2173726.00
07/02/2017 03:15,2,0.000,ALERT,213.06,301.47,59.965,1498979703,"274151322000083","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,1000721.5,1000721.5,12142,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979733,2173727.00
07/02/2017 03:15,2,0.000,ALERT,213.29,300.57,59.949,1498979703,"274151322000076","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,1067696.5,1067696.5,12144,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979735,2173728.00
07/02/2017 03:15,2,0.000,ALERT,213.06,302.37,59.965,1498979703,"201051344000868","219011344069620",0.00,15.00,0,298.77,303.88,0.0,0.0,0.000,748592.2,748592.2,12226,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498979736,2173729.00
07/02/2017 03:15,2,0.000,ALERT,213.06,302.07,59.965,1498979703,"274151322000095","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,1057394.0,1057394.0,12154,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979738,2173730.00
07/02/2017 03:15,2,0.000,ALERT,213.06,301.47,59.959,1498979703,"201051344000988","219011344069620",0.00,15.00,0,295.76,302.98,0.0,0.0,0.000,658517.9,658517.9,12210,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979740,2173731.00
07/02/2017 03:15,2,0.000,ALERT,213.29,300.57,59.970,1498979703,"201051344001025","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,755410.0,755410.0,12225,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979742,2173732.00
07/02/2017 03:15,2,0.000,ALERT,213.29,301.77,59.965,1498979703,"201051344000458","219011344069620",0.00,15.50,0,298.17,303.88,0.0,0.0,0.000,760191.4,760191.4,12200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979744,2173733.00
07/02/2017 03:15,2,0.000,ALERT,213.74,301.77,59.928,1498979703,"201051344000853","219011344069620",0.00,15.00,0,298.17,303.28,0.0,0.0,0.000,761171.8,761171.8,12212,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979746,2173734.00
07/02/2017 03:15,2,0.000,ALERT,213.74,301.17,59.981,1498979703,"201051344000685","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,755245.4,755245.4,12239,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979747,2173735.00
07/02/2017 03:15,2,0.000,ALERT,213.51,300.57,59.986,1498979703,"201051344000917","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,751890.1,751890.1,12228,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498979749,2173736.00
07/02/2017 03:15,2,0.000,ALERT,213.29,300.57,59.965,1498979703,"201051344000651","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,748625.6,748625.6,12217,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979752,2173737.00
07/02/2017 03:15,2,0.000,ALERT,212.61,300.57,59.965,1498979703,"274151322000088","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,959802.2,959802.2,12138,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498979754,2173738.00
07/02/2017 03:15,2,0.000,ALERT,213.74,300.57,59.959,1498979703,"274151322000068","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,832268.1,832268.1,12464,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979756,2173739.00
07/02/2017 03:15,2,0.000,ALERT,213.06,301.17,59.965,1498979703,"201051344001135","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,744060.6,744060.6,12207,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498979758,2173740.00
07/02/2017 03:15,2,0.000,ALERT,213.06,302.37,60.002,1498979703,"201051344000594","219011344069620",0.00,15.30,0,297.87,303.58,0.0,0.0,0.000,763184.5,763184.5,12208,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498979759,2173741.00
