ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 03:15,2,0.000,ALERT,213.51,301.17,59.959,1498979703,"201051344001203","219011344069620",0.00,15.00,0,299.37,304.48,0.0,0.0,0.000,753567.7,753567.7,12246,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498979761,2173742.00
07/02/2017 03:15,2,0.000,ALERT,212.61,300.57,59.959,1498979703,"274151322000054","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,976722.6,976722.6,12121,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979763,2173743.00
07/02/2017 03:15,2,0.000,ALERT,213.51,301.47,59.965,1498979703,"201051344000867","219011344069620",0.00,15.50,0,297.87,303.58,0.0,0.0,0.000,747387.3,747387.3,12242,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979765,2173744.00
07/02/2017 03:15,2,0.000,ALERT,213.51,301.17,59.959,1498979703,"201051344001093","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,751816.8,751816.8,12237,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979766,2173745.00
07/02/2017 03:15,2,0.000,ALERT,213.06,301.77,59.970,1498979703,"201051344000900","219011344069620",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,768934.3,768934.3,12222,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979768,2173746.00
07/02/2017 03:15,2,0.000,ALERT,213.51,301.17,59.959,1498979703,"201051344000648","219011344069620",0.00,14.70,0,297.57,303.28,0.0,0.0,0.000,756940.2,756940.2,12212,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979770,2173747.00
07/02/2017 03:15,2,0.000,ALERT,213.29,302.07,59.944,1498979703,"201051344000569","219011344069620",0.00,15.00,0,298.47,303.88,0.0,0.0,0.000,771083.6,771083.6,12190,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498979772,2173748.00
07/02/2017 03:15,2,0.000,ALERT,213.06,301.77,59.959,1498979703,"201051344000983","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,761642.0,761642.0,12215,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979774,2173749.00
07/02/2017 03:15,2,0.000,ALERT,213.29,301.47,59.965,1498979703,"201051344001158","219011344069620",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,746481.9,746481.9,12219,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498979776,2173750.00
07/02/2017 03:15,2,0.000,ALERT,213.74,302.37,59.954,1498979703,"201051344000576","219011344069620",0.00,15.00,0,298.17,303.28,0.0,0.0,0.000,761048.4,761048.4,12220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979777,2173751.00
07/02/2017 03:15,2,0.000,ALERT,213.06,300.27,59.944,1498979703,"274151322000087","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,950617.9,950617.9,12316,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498979779,2173752.00
07/02/2017 03:15,2,0.000,ALERT,213.74,301.77,59.991,1498979703,"201051344001145","219011344069620",0.00,15.00,0,300.57,303.28,0.0,0.0,0.000,759882.5,759882.5,12220,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498979781,2173753.00
07/02/2017 03:30,2,0.000,ALERT,213.51,301.47,59.996,1498980604,"201051344000645","219011344069620",0.00,15.30,0,287.35,303.28,0.0,0.0,0.000,759984.9,759984.9,12202,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980605,2173754.00
07/02/2017 03:30,2,0.000,ALERT,212.83,300.57,59.981,1498980604,"274151322000085","219011344069620",0.00,16.00,0,287.35,302.37,0.0,0.0,0.000,972405.1,972405.1,12128,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498980607,2173755.00
07/02/2017 03:30,2,0.000,ALERT,213.51,300.87,59.970,1498980604,"201051344000633","219011344069620",0.00,14.70,0,285.54,302.98,0.0,0.0,0.000,746742.7,746742.7,12250,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980609,2173756.00
07/02/2017 03:30,2,0.000,ALERT,213.06,301.17,59.981,1498980604,"201051344000469","219011344069620",0.00,14.00,0,286.44,302.98,0.0,0.0,0.000,750172.9,750172.9,12223,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980611,2173757.00
07/02/2017 03:30,2,0.000,ALERT,212.83,300.87,59.981,1498980604,"201051344000646","219011344069620",0.00,14.70,0,287.35,302.68,0.0,0.0,0.000,745308.5,745308.5,12219,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980613,2173758.00
07/02/2017 03:30,2,0.000,ALERT,212.61,300.27,60.012,1498980604,"274151322000052","219011344069620",0.00,16.00,0,286.74,302.98,0.0,0.0,0.000,1010927.0,1010927.0,12139,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498980614,2173759.00
07/02/2017 03:30,2,0.000,ALERT,213.29,301.17,59.944,1498980604,"201051344000585","219011344069620",0.00,15.00,0,287.35,302.98,0.0,0.0,0.000,758066.7,758066.7,12221,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498980616,2173760.00
07/02/2017 03:30,2,0.000,ALERT,213.06,301.47,59.975,1498980604,"201051344001230","219011344069620",0.00,15.00,0,287.95,302.98,0.0,0.0,0.000,749878.8,749878.8,12236,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980618,2173761.00
07/02/2017 03:30,2,0.000,ALERT,213.51,301.77,59.986,1498980604,"201051344000582","219011344069620",0.00,14.70,0,288.85,303.58,0.0,0.0,0.000,739268.6,739268.6,12208,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980620,2173762.00
07/02/2017 03:30,2,0.000,ALERT,212.83,300.87,59.944,1498980604,"201051344000955","219011344069620",0.00,15.00,0,287.65,302.98,0.0,0.0,0.000,758751.8,758751.8,12227,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498980622,2173763.00
07/02/2017 03:30,2,0.000,ALERT,213.06,300.27,59.975,1498980604,"274151322000094","219011344069620",0.00,15.50,0,286.74,301.77,0.0,0.0,0.000,831664.1,831664.1,12451,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980623,2173764.00
07/02/2017 03:30,2,0.000,ALERT,213.29,302.37,59.975,1498980604,"201051344000579","219011344069620",0.00,15.00,0,288.25,304.18,0.0,0.0,0.000,768309.2,768309.2,12214,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980625,2173765.00
07/02/2017 03:30,2,0.000,ALERT,213.29,301.77,60.012,1498980604,"201051344000890","219011344069620",0.00,15.30,0,288.55,303.88,0.0,0.0,0.000,752784.7,752784.7,12227,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980627,2173766.00
07/02/2017 03:30,2,0.000,ALERT,213.51,300.87,59.981,1498980604,"201051344000417","219011344069620",0.00,15.00,0,287.35,302.37,0.0,0.0,0.000,686210.3,686210.3,12245,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980630,2173767.00
07/02/2017 03:30,2,0.000,ALERT,213.06,301.17,59.981,1498980604,"274151322000083","219011344069620",0.00,15.80,0,287.35,302.98,0.0,0.0,0.000,1000721.5,1000721.5,12144,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980632,2173768.00
07/02/2017 03:30,2,0.000,ALERT,213.51,300.87,59.981,1498980604,"274151322000076","219011344069620",0.00,15.80,0,287.05,302.68,0.0,0.0,0.000,1067696.5,1067696.5,12146,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980634,2173769.00
07/02/2017 03:30,2,0.000,ALERT,213.06,301.77,59.965,1498980604,"201051344000868","219011344069620",0.00,14.70,0,288.25,303.88,0.0,0.0,0.000,748592.2,748592.2,12228,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498980635,2173770.00
07/02/2017 03:30,2,0.000,ALERT,212.83,301.77,59.965,1498980604,"274151322000095","219011344069620",0.00,15.50,0,288.25,303.28,0.0,0.0,0.000,1057394.0,1057394.0,12156,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980637,2173771.00
07/02/2017 03:30,2,0.000,ALERT,213.06,301.47,59.975,1498980604,"201051344000988","219011344069620",0.00,15.00,0,285.24,302.98,0.0,0.0,0.000,658517.9,658517.9,12212,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980639,2173772.00
07/02/2017 03:30,2,0.000,ALERT,213.29,300.87,59.975,1498980604,"201051344001025","219011344069620",0.00,14.70,0,287.05,303.28,0.0,0.0,0.000,755410.0,755410.0,12227,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980641,2173773.00
07/02/2017 03:30,2,0.000,ALERT,213.06,301.77,59.981,1498980604,"201051344000458","219011344069620",0.00,15.50,0,287.65,304.18,0.0,0.0,0.000,760191.4,760191.4,12202,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498980643,2173774.00
07/02/2017 03:30,2,0.000,ALERT,213.74,301.47,59.975,1498980604,"201051344000853","219011344069620",0.00,14.70,0,287.65,303.28,0.0,0.0,0.000,761171.8,761171.8,12214,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498980644,2173775.00
07/02/2017 03:30,2,0.000,ALERT,213.74,301.47,60.002,1498980604,"201051344000685","219011344069620",0.00,15.00,0,287.95,302.98,0.0,0.0,0.000,755245.4,755245.4,12241,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980646,2173776.00
07/02/2017 03:30,2,0.000,ALERT,213.74,300.87,59.975,1498980604,"201051344000917","219011344069620",0.00,15.50,0,286.74,302.37,0.0,0.0,0.000,751890.1,751890.1,12230,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498980648,2173777.00
07/02/2017 03:30,2,0.000,ALERT,213.51,301.47,59.970,1498980604,"201051344001145","219011344069620",0.00,14.70,0,288.25,303.58,0.0,0.0,0.000,759882.5,759882.5,12222,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980650,2173778.00
07/02/2017 03:30,2,0.000,ALERT,213.51,300.57,59.970,1498980604,"201051344000651","219011344069620",0.00,14.30,0,287.05,302.37,0.0,0.0,0.000,748625.6,748625.6,12219,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498980652,2173779.00
07/02/2017 03:30,2,0.000,ALERT,212.38,299.97,59.991,1498980604,"274151322000088","219011344069620",0.00,16.00,0,286.74,302.37,0.0,0.0,0.000,959802.2,959802.2,12140,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980654,2173780.00
07/02/2017 03:30,2,0.000,ALERT,213.74,299.97,59.970,1498980604,"274151322000068","219011344069620",0.00,16.30,0,286.44,301.47,0.0,0.0,0.000,832268.1,832268.1,12466,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498980656,2173781.00
07/02/2017 03:30,2,0.000,ALERT,213.29,301.17,59.970,1498980604,"201051344001135","219011344069620",0.00,15.00,0,287.65,303.28,0.0,0.0,0.000,744060.6,744060.6,12209,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980658,2173782.00
07/02/2017 03:30,2,0.000,ALERT,213.06,302.37,59.970,1498980604,"201051344000594","219011344069620",0.00,15.00,0,287.35,303.88,0.0,0.0,0.000,763184.5,763184.5,12210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498980660,2173783.00
07/02/2017 03:30,2,0.000,ALERT,213.74,301.17,59.970,1498980604,"201051344001203","219011344069620",0.00,15.00,0,287.65,304.48,0.0,0.0,0.000,753567.7,753567.7,12248,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498980661,2173784.00
07/02/2017 03:30,2,0.000,ALERT,212.61,300.57,59.965,1498980604,"274151322000054","219011344069620",0.00,16.30,0,287.05,302.68,0.0,0.0,0.000,976722.6,976722.6,12123,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980663,2173785.00
07/02/2017 03:30,2,0.000,ALERT,213.51,301.17,59.975,1498980604,"201051344000867","219011344069620",0.00,15.30,0,287.35,303.58,0.0,0.0,0.000,747387.3,747387.3,12244,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980665,2173786.00
07/02/2017 03:30,2,0.000,ALERT,213.51,301.17,59.981,1498980604,"201051344001093","219011344069620",0.00,15.50,0,287.65,302.68,0.0,0.0,0.000,751816.8,751816.8,12239,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980667,2173787.00
07/02/2017 03:30,2,0.000,ALERT,213.29,301.47,59.954,1498980604,"201051344000900","219011344069620",0.00,15.00,0,287.05,303.28,0.0,0.0,0.000,768934.3,768934.3,12224,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498980669,2173788.00
07/02/2017 03:30,2,0.000,ALERT,213.51,300.87,59.975,1498980604,"201051344000648","219011344069620",0.00,14.30,0,286.74,303.28,0.0,0.0,0.000,756940.2,756940.2,12214,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498980670,2173789.00
07/02/2017 03:30,2,0.000,ALERT,213.29,302.07,60.023,1498980604,"201051344000569","219011344069620",0.00,15.00,0,288.25,304.18,0.0,0.0,0.000,771083.6,771083.6,12192,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980672,2173790.00
07/02/2017 03:30,2,0.000,ALERT,213.29,301.47,59.970,1498980604,"201051344000983","219011344069620",0.00,15.00,0,287.95,303.58,0.0,0.0,0.000,761642.0,761642.0,12217,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980674,2173791.00
07/02/2017 03:30,2,0.000,ALERT,213.29,301.17,59.975,1498980604,"201051344001158","219011344069620",0.00,14.30,0,286.74,302.98,0.0,0.0,0.000,746481.9,746481.9,12221,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980676,2173792.00
07/02/2017 03:30,2,0.000,ALERT,213.74,302.07,59.965,1498980604,"201051344000576","219011344069620",0.00,14.70,0,287.65,303.58,0.0,0.0,0.000,761048.4,761048.4,12222,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980677,2173793.00
07/02/2017 03:30,2,0.000,ALERT,213.06,300.27,59.975,1498980604,"274151322000087","219011344069620",0.00,16.70,0,286.44,302.07,0.0,0.0,0.000,950617.9,950617.9,12318,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980679,2173794.00
07/02/2017 03:30,2,0.000,ALERT,213.51,301.17,59.975,1498980604,"201051344000438","219011344069620",0.00,14.70,0,287.65,303.28,0.0,0.0,0.000,755341.8,755341.8,12212,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498980681,2173795.00
07/02/2017 03:45,2,0.000,ALERT,213.74,301.17,59.970,1498981503,"201051344000645","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,759984.9,759984.9,12204,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981505,2173796.00
07/02/2017 03:45,2,0.000,ALERT,212.83,300.57,59.965,1498981503,"274151322000085","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,972405.1,972405.1,12130,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498981507,2173797.00
07/02/2017 03:45,2,0.000,ALERT,213.74,301.17,59.970,1498981503,"201051344000633","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,746742.7,746742.7,12252,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498981509,2173798.00
07/02/2017 03:45,2,0.000,ALERT,213.29,301.17,59.938,1498981503,"201051344000469","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,750172.9,750172.9,12225,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981511,2173799.00
07/02/2017 03:45,2,0.000,ALERT,213.29,301.17,59.938,1498981503,"201051344000646","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,745308.5,745308.5,12221,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498981513,2173800.00
07/02/2017 03:45,2,0.000,ALERT,212.38,300.87,59.965,1498981503,"274151322000052","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,1010927.0,1010927.0,12141,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981514,2173801.00
07/02/2017 03:45,2,0.000,ALERT,213.74,301.77,59.981,1498981503,"201051344000585","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,758066.7,758066.7,12223,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498981516,2173802.00
07/02/2017 03:45,2,0.000,ALERT,213.51,301.77,59.975,1498981503,"201051344001230","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,749878.8,749878.8,12238,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981518,2173803.00
07/02/2017 03:45,2,0.000,ALERT,213.74,302.07,59.965,1498981503,"201051344000582","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,739268.6,739268.6,12210,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981520,2173804.00
07/02/2017 03:45,2,0.000,ALERT,213.29,301.47,59.954,1498981503,"201051344000955","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,758751.8,758751.8,12229,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981522,2173805.00
07/02/2017 03:45,2,0.000,ALERT,212.83,300.27,59.954,1498981503,"274151322000094","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,831664.1,831664.1,12453,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981523,2173806.00
07/02/2017 03:45,2,0.000,ALERT,213.06,301.77,59.991,1498981503,"201051344000579","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,768309.2,768309.2,12216,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981525,2173807.00
07/02/2017 03:45,2,0.000,ALERT,213.51,302.07,59.996,1498981503,"201051344000890","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,752784.7,752784.7,12229,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981527,2173808.00
07/02/2017 03:45,2,0.000,ALERT,213.51,301.17,59.965,1498981503,"201051344000438","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,755341.8,755341.8,12214,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981529,2173809.00
07/02/2017 03:45,2,0.000,ALERT,213.51,300.87,59.965,1498981503,"201051344000417","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,686210.3,686210.3,12247,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981531,2173810.00
07/02/2017 03:45,2,0.000,ALERT,212.83,301.47,59.954,1498981503,"274151322000083","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,1000721.5,1000721.5,12146,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498981532,2173811.00
07/02/2017 03:45,2,0.000,ALERT,213.29,300.57,59.954,1498981503,"274151322000076","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,1067696.5,1067696.5,12148,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981534,2173812.00
07/02/2017 03:45,2,0.000,ALERT,213.06,302.07,59.965,1498981503,"201051344000868","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,748592.2,748592.2,12230,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981536,2173813.00
07/02/2017 03:45,2,0.000,ALERT,212.61,301.77,59.922,1498981503,"274151322000095","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,1057394.0,1057394.0,12158,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981538,2173814.00
07/02/2017 03:45,2,0.000,ALERT,212.83,301.47,59.996,1498981503,"201051344000988","219011344069620",0.00,14.70,0,297.57,302.98,0.0,0.0,0.000,658517.9,658517.9,12214,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981540,2173815.00
07/02/2017 03:45,2,0.000,ALERT,213.29,300.57,59.970,1498981503,"201051344001025","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,755410.0,755410.0,12229,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981541,2173816.00
07/02/2017 03:45,2,0.000,ALERT,213.06,301.77,59.965,1498981503,"201051344000458","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,760191.4,760191.4,12204,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981543,2173817.00
07/02/2017 03:45,2,0.000,ALERT,213.74,301.47,59.928,1498981503,"201051344000853","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,761171.8,761171.8,12216,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498981545,2173818.00
07/02/2017 03:45,2,0.000,ALERT,213.74,301.47,59.970,1498981503,"201051344000685","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,755245.4,755245.4,12243,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981547,2173819.00
07/02/2017 03:45,2,0.000,ALERT,213.74,301.17,59.959,1498981503,"201051344000917","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,751890.1,751890.1,12232,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498981548,2173820.00
07/02/2017 03:45,2,0.000,ALERT,213.74,301.77,59.970,1498981503,"201051344001145","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,759882.5,759882.5,12224,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498981550,2173821.00
07/02/2017 03:45,2,0.000,ALERT,213.51,300.87,59.970,1498981503,"201051344000651","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,748625.6,748625.6,12221,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498981552,2173822.00
07/02/2017 03:45,2,0.000,ALERT,212.38,300.87,59.959,1498981503,"274151322000088","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,959802.2,959802.2,12142,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981554,2173823.00
07/02/2017 03:45,2,0.000,ALERT,213.29,299.97,59.959,1498981503,"274151322000068","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,832268.1,832268.1,12468,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498981556,2173824.00
07/02/2017 03:45,2,0.000,ALERT,213.29,301.47,59.965,1498981503,"201051344001135","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,744060.6,744060.6,12211,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981558,2173825.00
07/02/2017 03:45,2,0.000,ALERT,213.06,302.37,59.965,1498981503,"201051344000594","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,763184.5,763184.5,12212,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498981559,2173826.00
07/02/2017 03:45,2,0.000,ALERT,213.51,301.17,59.975,1498981503,"201051344001203","219011344069620",0.00,14.70,0,299.37,304.48,0.0,0.0,0.000,753567.7,753567.7,12250,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981561,2173827.00
07/02/2017 03:45,2,0.000,ALERT,212.83,301.47,59.975,1498981503,"274151322000054","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,976722.6,976722.6,12125,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498981563,2173828.00
07/02/2017 03:45,2,0.000,ALERT,213.51,301.47,59.954,1498981503,"201051344000867","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,747387.3,747387.3,12246,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498981565,2173829.00
07/02/2017 03:45,2,0.000,ALERT,213.74,301.47,59.970,1498981503,"201051344001093","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,751816.8,751816.8,12241,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981567,2173830.00
07/02/2017 03:45,2,0.000,ALERT,213.06,301.77,59.975,1498981503,"201051344000900","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,768934.3,768934.3,12226,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981569,2173831.00
07/02/2017 03:45,2,0.000,ALERT,213.51,300.87,60.002,1498981503,"201051344000648","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,756940.2,756940.2,12216,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498981570,2173832.00
07/02/2017 03:45,2,0.000,ALERT,213.29,302.07,59.954,1498981503,"201051344000569","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,771083.6,771083.6,12194,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498981572,2173833.00
07/02/2017 03:45,2,0.000,ALERT,213.29,301.77,60.023,1498981503,"201051344000983","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,761642.0,761642.0,12219,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498981574,2173834.00
07/02/2017 03:45,2,0.000,ALERT,213.29,301.47,59.970,1498981503,"201051344001158","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,746481.9,746481.9,12223,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981576,2173835.00
07/02/2017 03:45,2,0.000,ALERT,213.74,302.07,59.954,1498981503,"201051344000576","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,761048.4,761048.4,12224,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498981578,2173836.00
07/02/2017 03:45,2,0.000,ALERT,212.83,301.17,59.981,1498981503,"274151322000087","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,950617.9,950617.9,12320,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498981579,2173837.00
07/02/2017 04:00,2,0.000,ALERT,213.96,302.07,59.970,1498982403,"201051344000645","219011344069620",0.00,15.00,0,297.57,303.58,0.0,0.0,0.000,759984.9,759984.9,12206,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982405,2173838.00
07/02/2017 04:00,2,0.000,ALERT,213.51,301.47,59.981,1498982403,"274151322000085","219011344069620",0.00,15.50,0,297.26,302.98,0.0,0.0,0.000,972405.1,972405.1,12132,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498982407,2173839.00
07/02/2017 04:00,2,0.000,ALERT,214.19,302.07,59.991,1498982403,"201051344000633","219011344069620",0.00,14.00,0,296.06,302.98,0.0,0.0,0.000,746742.7,746742.7,12254,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982409,2173840.00
07/02/2017 04:00,2,0.000,ALERT,213.51,302.07,59.986,1498982403,"201051344000469","219011344069620",0.00,13.70,0,296.96,303.28,0.0,0.0,0.000,750172.9,750172.9,12227,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982410,2173841.00
07/02/2017 04:00,2,0.000,ALERT,213.29,301.77,59.981,1498982403,"201051344000646","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,745308.5,745308.5,12223,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982412,2173842.00
07/02/2017 04:00,2,0.000,ALERT,212.83,301.17,59.975,1498982403,"274151322000052","219011344069620",0.00,15.50,0,296.96,303.28,0.0,0.0,0.000,1010927.0,1010927.0,12143,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498982414,2173843.00
07/02/2017 04:00,2,0.000,ALERT,213.74,302.07,59.996,1498982403,"201051344000585","219011344069620",0.00,14.70,0,297.87,303.28,0.0,0.0,0.000,758066.7,758066.7,12225,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498982416,2173844.00
07/02/2017 04:00,2,0.000,ALERT,213.51,302.07,59.996,1498982403,"201051344001230","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,749878.8,749878.8,12240,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498982418,2173845.00
07/02/2017 04:00,2,0.000,ALERT,214.19,302.68,59.996,1498982403,"201051344000582","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,739268.6,739268.6,12212,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982419,2173846.00
07/02/2017 04:00,2,0.000,ALERT,213.29,301.77,60.028,1498982403,"201051344000955","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,758751.8,758751.8,12231,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498982421,2173847.00
07/02/2017 04:00,2,0.000,ALERT,213.29,301.17,60.002,1498982403,"274151322000094","219011344069620",0.00,15.00,0,296.66,302.37,0.0,0.0,0.000,831664.1,831664.1,12455,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982423,2173848.00
07/02/2017 04:00,2,0.000,ALERT,213.51,302.98,59.959,1498982403,"201051344000579","219011344069620",0.00,14.70,0,298.47,304.18,0.0,0.0,0.000,768309.2,768309.2,12218,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982425,2173849.00
07/02/2017 04:00,2,0.000,ALERT,213.51,302.07,59.996,1498982403,"201051344000890","219011344069620",0.00,14.70,0,298.77,304.18,0.0,0.0,0.000,752784.7,752784.7,12231,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982427,2173850.00
07/02/2017 04:00,2,0.000,ALERT,213.74,301.77,59.986,1498982403,"201051344000438","219011344069620",0.00,14.00,0,298.47,303.58,0.0,0.0,0.000,755341.8,755341.8,12216,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982428,2173851.00
07/02/2017 04:00,2,0.000,ALERT,213.74,301.17,59.996,1498982403,"201051344000417","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,686210.3,686210.3,12249,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982430,2173852.00
07/02/2017 04:00,2,0.000,ALERT,213.29,301.47,60.012,1498982403,"274151322000083","219011344069620",0.00,15.30,0,297.57,303.28,0.0,0.0,0.000,1000721.5,1000721.5,12148,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982432,2173853.00
07/02/2017 04:00,2,0.000,ALERT,213.96,301.47,59.991,1498982403,"274151322000076","219011344069620",0.00,15.50,0,297.26,303.28,0.0,0.0,0.000,1067696.5,1067696.5,12150,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982434,2173854.00
07/02/2017 04:00,2,0.000,ALERT,213.29,302.68,59.944,1498982403,"201051344000868","219011344069620",0.00,14.30,0,298.47,304.18,0.0,0.0,0.000,748592.2,748592.2,12232,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982436,2173855.00
07/02/2017 04:00,2,0.000,ALERT,213.29,302.37,59.986,1498982403,"274151322000095","219011344069620",0.00,15.00,0,298.17,303.58,0.0,0.0,0.000,1057394.0,1057394.0,12160,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498982437,2173856.00
07/02/2017 04:00,2,0.000,ALERT,213.29,302.37,59.991,1498982403,"201051344000988","219011344069620",0.00,14.70,0,295.76,303.28,0.0,0.0,0.000,658517.9,658517.9,12216,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982439,2173857.00
07/02/2017 04:00,2,0.000,ALERT,213.29,301.17,59.965,1498982403,"201051344001025","219011344069620",0.00,14.00,0,297.57,303.58,0.0,0.0,0.000,755410.0,755410.0,12231,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982441,2173858.00
07/02/2017 04:00,2,0.000,ALERT,213.29,302.37,59.986,1498982403,"201051344000458","219011344069620",0.00,15.30,0,297.87,304.48,0.0,0.0,0.000,760191.4,760191.4,12206,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498982443,2173859.00
07/02/2017 04:00,2,0.000,ALERT,214.19,302.37,59.996,1498982403,"201051344000853","219011344069620",0.00,14.30,0,297.87,303.88,0.0,0.0,0.000,761171.8,761171.8,12218,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982445,2173860.00
07/02/2017 04:00,2,0.000,ALERT,213.96,301.77,59.986,1498982403,"201051344000685","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,755245.4,755245.4,12245,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982447,2173861.00
07/02/2017 04:00,2,0.000,ALERT,213.74,301.47,59.996,1498982403,"201051344000917","219011344069620",0.00,15.30,0,297.26,302.37,0.0,0.0,0.000,751890.1,751890.1,12234,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498982448,2173862.00
07/02/2017 04:00,2,0.000,ALERT,213.96,302.37,59.991,1498982403,"201051344001145","219011344069620",0.00,14.30,0,298.77,303.88,0.0,0.0,0.000,759882.5,759882.5,12226,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982450,2173863.00
07/02/2017 04:00,2,0.000,ALERT,213.74,301.17,59.981,1498982403,"201051344000651","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,748625.6,748625.6,12223,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982452,2173864.00
07/02/2017 04:00,2,0.000,ALERT,212.83,301.47,60.034,1498982403,"274151322000088","219011344069620",0.00,15.80,0,296.96,302.68,0.0,0.0,0.000,959802.2,959802.2,12144,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982454,2173865.00
07/02/2017 04:00,2,0.000,ALERT,213.74,300.57,59.986,1498982403,"274151322000068","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,832268.1,832268.1,12470,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498982456,2173866.00
07/02/2017 04:00,2,0.000,ALERT,213.29,301.77,59.991,1498982403,"201051344001135","219011344069620",0.00,14.30,0,298.17,303.58,0.0,0.0,0.000,744060.6,744060.6,12213,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498982457,2173867.00
07/02/2017 04:00,2,0.000,ALERT,213.29,302.98,59.986,1498982403,"201051344000594","219011344069620",0.00,14.70,0,297.87,304.18,0.0,0.0,0.000,763184.5,763184.5,12214,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982459,2173868.00
07/02/2017 04:00,2,0.000,ALERT,213.74,301.77,59.986,1498982403,"201051344001203","219011344069620",0.00,14.30,0,298.17,305.08,0.0,0.0,0.000,753567.7,753567.7,12252,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498982461,2173869.00
07/02/2017 04:00,2,0.000,ALERT,213.06,301.47,59.975,1498982403,"274151322000054","219011344069620",0.00,16.00,0,297.26,303.28,0.0,0.0,0.000,976722.6,976722.6,12127,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982463,2173870.00
07/02/2017 04:00,2,0.000,ALERT,213.74,302.07,59.986,1498982403,"201051344000867","219011344069620",0.00,15.00,0,297.57,304.18,0.0,0.0,0.000,747387.3,747387.3,12248,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982464,2173871.00
07/02/2017 04:00,2,0.000,ALERT,213.74,301.77,59.970,1498982403,"201051344001093","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,751816.8,751816.8,12243,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498982466,2173872.00
07/02/2017 04:00,2,0.000,ALERT,213.29,302.37,59.996,1498982403,"201051344000900","219011344069620",0.00,14.30,0,297.57,303.58,0.0,0.0,0.000,768934.3,768934.3,12228,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982468,2173873.00
07/02/2017 04:00,2,0.000,ALERT,213.74,301.77,59.981,1498982403,"201051344000648","219011344069620",0.00,14.00,0,297.26,303.58,0.0,0.0,0.000,756940.2,756940.2,12218,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982470,2173874.00
07/02/2017 04:00,2,0.000,ALERT,213.51,302.68,59.970,1498982403,"201051344000569","219011344069620",0.00,14.70,0,298.47,304.48,0.0,0.0,0.000,771083.6,771083.6,12196,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982472,2173875.00
07/02/2017 04:00,2,0.000,ALERT,213.51,302.37,59.965,1498982403,"201051344000983","219011344069620",0.00,14.70,0,298.17,304.18,0.0,0.0,0.000,761642.0,761642.0,12221,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982474,2173876.00
07/02/2017 04:00,2,0.000,ALERT,213.51,301.77,59.981,1498982403,"201051344001158","219011344069620",0.00,14.00,0,297.26,302.98,0.0,0.0,0.000,746481.9,746481.9,12225,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982475,2173877.00
07/02/2017 04:00,2,0.000,ALERT,213.96,302.68,59.975,1498982403,"201051344000576","219011344069620",0.00,14.30,0,297.87,303.88,0.0,0.0,0.000,761048.4,761048.4,12226,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982477,2173878.00
07/02/2017 04:00,2,0.000,ALERT,213.29,301.17,59.965,1498982403,"274151322000087","219011344069620",0.00,16.00,0,296.66,302.37,0.0,0.0,0.000,950617.9,950617.9,12322,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498982479,2173879.00
07/02/2017 04:15,2,0.000,ALERT,213.74,301.47,59.965,1498983304,"201051344000645","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,759984.9,759984.9,12208,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983306,2173880.00
07/02/2017 04:15,2,0.000,ALERT,213.06,300.57,59.970,1498983304,"274151322000085","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,972405.1,972405.1,12134,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983307,2173881.00
07/02/2017 04:15,2,0.000,ALERT,213.74,301.17,59.970,1498983304,"201051344000633","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,746742.7,746742.7,12256,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983309,2173882.00
07/02/2017 04:15,2,0.000,ALERT,213.29,301.47,59.928,1498983304,"201051344000469","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,750172.9,750172.9,12229,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983311,2173883.00
07/02/2017 04:15,2,0.000,ALERT,213.06,301.77,59.970,1498983304,"201051344000646","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,745308.5,745308.5,12225,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498983313,2173884.00
07/02/2017 04:15,2,0.000,ALERT,212.61,301.47,59.981,1498983304,"274151322000052","219011344069620",0.00,15.50,0,298.17,303.58,0.0,0.0,0.000,1010927.0,1010927.0,12145,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983315,2173885.00
