ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 04:15,2,0.000,ALERT,213.51,302.07,59.975,1498983304,"201051344000585","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,758066.7,758066.7,12227,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983316,2173886.00
07/02/2017 04:15,2,0.000,ALERT,213.51,302.37,59.938,1498983304,"201051344001230","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,749878.8,749878.8,12242,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983318,2173887.00
07/02/2017 04:15,2,0.000,ALERT,213.74,302.68,59.975,1498983304,"201051344000582","219011344069620",0.00,14.00,0,300.87,304.18,0.0,0.0,0.000,739268.6,739268.6,12214,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498983320,2173888.00
07/02/2017 04:15,2,0.000,ALERT,213.06,302.07,59.986,1498983304,"201051344000955","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,758751.8,758751.8,12233,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983322,2173889.00
07/02/2017 04:15,2,0.000,ALERT,213.06,300.27,59.944,1498983304,"274151322000094","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,831664.1,831664.1,12457,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983324,2173890.00
07/02/2017 04:15,2,0.000,ALERT,213.29,302.37,59.986,1498983304,"201051344000579","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,768309.2,768309.2,12220,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498983326,2173891.00
07/02/2017 04:15,2,0.000,ALERT,213.29,302.37,60.012,1498983304,"201051344000890","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,752784.7,752784.7,12233,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983328,2173892.00
07/02/2017 04:15,2,0.000,ALERT,213.51,301.77,59.965,1498983304,"201051344000438","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,755341.8,755341.8,12218,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983329,2173893.00
07/02/2017 04:15,2,0.000,ALERT,213.51,301.17,59.981,1498983304,"201051344000417","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,686210.3,686210.3,12251,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983331,2173894.00
07/02/2017 04:15,2,0.000,ALERT,213.06,301.47,59.975,1498983304,"274151322000083","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,1000721.5,1000721.5,12150,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983333,2173895.00
07/02/2017 04:15,2,0.000,ALERT,213.51,301.17,59.970,1498983304,"274151322000076","219011344069620",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,1067696.5,1067696.5,12152,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983335,2173896.00
07/02/2017 04:15,2,0.000,ALERT,213.29,302.37,59.981,1498983304,"201051344000868","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,748592.2,748592.2,12234,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498983336,2173897.00
07/02/2017 04:15,2,0.000,ALERT,212.83,301.47,59.970,1498983304,"274151322000095","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,1057394.0,1057394.0,12162,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983339,2173898.00
07/02/2017 04:15,2,0.000,ALERT,213.06,301.47,59.981,1498983304,"201051344000988","219011344069620",0.00,14.30,0,297.57,303.58,0.0,0.0,0.000,658517.9,658517.9,12218,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983340,2173899.00
07/02/2017 04:15,2,0.000,ALERT,213.29,301.47,59.975,1498983304,"201051344001025","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,755410.0,755410.0,12233,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983342,2173900.00
07/02/2017 04:15,2,0.000,ALERT,213.29,301.77,59.981,1498983304,"201051344000458","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,760191.4,760191.4,12208,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983344,2173901.00
07/02/2017 04:15,2,0.000,ALERT,213.74,301.47,59.981,1498983304,"201051344000853","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,761171.8,761171.8,12220,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498983346,2173902.00
07/02/2017 04:15,2,0.000,ALERT,213.74,302.07,59.996,1498983304,"201051344000685","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,755245.4,755245.4,12247,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983347,2173903.00
07/02/2017 04:15,2,0.000,ALERT,213.51,301.47,59.981,1498983304,"201051344000917","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,751890.1,751890.1,12236,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983349,2173904.00
07/02/2017 04:15,2,0.000,ALERT,213.74,302.37,60.002,1498983304,"201051344001145","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,759882.5,759882.5,12228,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983351,2173905.00
07/02/2017 04:15,2,0.000,ALERT,213.51,301.47,59.986,1498983304,"201051344000651","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,748625.6,748625.6,12225,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983353,2173906.00
07/02/2017 04:15,2,0.000,ALERT,212.61,300.87,59.975,1498983304,"274151322000088","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,959802.2,959802.2,12146,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498983355,2173907.00
07/02/2017 04:15,2,0.000,ALERT,213.51,299.97,59.991,1498983304,"274151322000068","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,832268.1,832268.1,12472,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498983356,2173908.00
07/02/2017 04:15,2,0.000,ALERT,213.06,301.77,59.981,1498983304,"201051344001135","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,744060.6,744060.6,12215,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983358,2173909.00
07/02/2017 04:15,2,0.000,ALERT,213.06,302.07,59.970,1498983304,"201051344000594","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,763184.5,763184.5,12216,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983360,2173910.00
07/02/2017 04:15,2,0.000,ALERT,213.51,301.47,59.991,1498983304,"201051344001203","219011344069620",0.00,14.30,0,299.97,305.08,0.0,0.0,0.000,753567.7,753567.7,12254,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983362,2173911.00
07/02/2017 04:15,2,0.000,ALERT,212.83,301.17,59.981,1498983304,"274151322000054","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,976722.6,976722.6,12129,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498983364,2173912.00
07/02/2017 04:15,2,0.000,ALERT,213.51,301.17,59.981,1498983304,"201051344000867","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,747387.3,747387.3,12250,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983365,2173913.00
07/02/2017 04:15,2,0.000,ALERT,213.51,301.77,60.012,1498983304,"201051344001093","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,751816.8,751816.8,12245,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983367,2173914.00
07/02/2017 04:15,2,0.000,ALERT,213.29,301.77,59.981,1498983304,"201051344000900","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,768934.3,768934.3,12230,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983369,2173915.00
07/02/2017 04:15,2,0.000,ALERT,213.29,300.87,59.975,1498983304,"201051344000648","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,756940.2,756940.2,12220,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983371,2173916.00
07/02/2017 04:15,2,0.000,ALERT,213.29,302.07,59.991,1498983304,"201051344000569","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,771083.6,771083.6,12198,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983373,2173917.00
07/02/2017 04:15,2,0.000,ALERT,213.29,301.77,59.970,1498983304,"201051344000983","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,761642.0,761642.0,12223,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983374,2173918.00
07/02/2017 04:15,2,0.000,ALERT,213.29,301.17,59.970,1498983304,"201051344001158","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,746481.9,746481.9,12227,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983376,2173919.00
07/02/2017 04:15,2,0.000,ALERT,213.74,302.07,59.975,1498983304,"201051344000576","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,761048.4,761048.4,12228,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983378,2173920.00
07/02/2017 04:15,2,0.000,ALERT,213.06,300.27,59.970,1498983304,"274151322000087","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,950617.9,950617.9,12324,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498983380,2173921.00
07/02/2017 04:30,2,0.000,ALERT,213.74,301.47,59.986,1498984204,"201051344000645","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,759984.9,759984.9,12210,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498984206,2173922.00
07/02/2017 04:30,2,0.000,ALERT,213.06,300.87,59.981,1498984204,"274151322000085","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,972405.1,972405.1,12136,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984208,2173923.00
07/02/2017 04:30,2,0.000,ALERT,213.74,301.77,59.986,1498984204,"201051344000633","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,746742.7,746742.7,12258,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984210,2173924.00
07/02/2017 04:30,2,0.000,ALERT,213.29,301.77,59.991,1498984204,"201051344000469","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,750172.9,750172.9,12231,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984211,2173925.00
07/02/2017 04:30,2,0.000,ALERT,213.29,301.47,59.986,1498984204,"201051344000646","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,745308.5,745308.5,12227,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984213,2173926.00
07/02/2017 04:30,2,0.000,ALERT,212.61,301.17,59.981,1498984204,"274151322000052","219011344069620",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,1010927.0,1010927.0,12147,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498984215,2173927.00
07/02/2017 04:30,2,0.000,ALERT,213.74,301.47,59.975,1498984204,"201051344000585","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,758066.7,758066.7,12229,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984217,2173928.00
07/02/2017 04:30,2,0.000,ALERT,213.51,301.77,59.986,1498984204,"201051344001230","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,749878.8,749878.8,12244,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984218,2173929.00
07/02/2017 04:30,2,0.000,ALERT,213.96,302.37,59.996,1498984204,"201051344000582","219011344069620",0.00,14.00,0,300.87,303.88,0.0,0.0,0.000,739268.6,739268.6,12216,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498984220,2173930.00
07/02/2017 04:30,2,0.000,ALERT,213.06,301.47,59.991,1498984204,"201051344000955","219011344069620",0.00,14.30,0,299.97,303.28,0.0,0.0,0.000,758751.8,758751.8,12235,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498984222,2173931.00
07/02/2017 04:30,2,0.000,ALERT,213.06,300.57,60.018,1498984204,"274151322000094","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,831664.1,831664.1,12459,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984224,2173932.00
07/02/2017 04:30,2,0.000,ALERT,213.29,302.37,59.996,1498984204,"201051344000579","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,768309.2,768309.2,12222,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984226,2173933.00
07/02/2017 04:30,2,0.000,ALERT,213.51,301.77,59.981,1498984204,"201051344000890","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,752784.7,752784.7,12235,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984227,2173934.00
07/02/2017 04:30,2,0.000,ALERT,213.74,301.47,59.996,1498984204,"201051344000438","219011344069620",0.00,14.00,0,300.27,303.58,0.0,0.0,0.000,755341.8,755341.8,12220,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984229,2173935.00
07/02/2017 04:30,2,0.000,ALERT,213.74,300.87,60.012,1498984204,"201051344000417","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,686210.3,686210.3,12253,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984231,2173936.00
07/02/2017 04:30,2,0.000,ALERT,213.06,300.87,59.991,1498984204,"274151322000083","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,1000721.5,1000721.5,12152,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984233,2173937.00
07/02/2017 04:30,2,0.000,ALERT,213.51,300.87,59.986,1498984204,"274151322000076","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,1067696.5,1067696.5,12154,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984235,2173938.00
07/02/2017 04:30,2,0.000,ALERT,213.06,302.07,59.981,1498984204,"201051344000868","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,748592.2,748592.2,12236,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984236,2173939.00
07/02/2017 04:30,2,0.000,ALERT,213.06,301.47,59.970,1498984204,"274151322000095","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,1057394.0,1057394.0,12164,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984238,2173940.00
07/02/2017 04:30,2,0.000,ALERT,213.06,301.77,59.986,1498984204,"201051344000988","219011344069620",0.00,14.70,0,297.26,302.98,0.0,0.0,0.000,658517.9,658517.9,12220,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984240,2173941.00
07/02/2017 04:30,2,0.000,ALERT,213.51,300.87,59.970,1498984204,"201051344001025","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,755410.0,755410.0,12235,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984242,2173942.00
07/02/2017 04:30,2,0.000,ALERT,213.29,302.07,59.938,1498984204,"201051344000458","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,760191.4,760191.4,12210,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498984244,2173943.00
07/02/2017 04:30,2,0.000,ALERT,213.74,301.77,59.970,1498984204,"201051344000853","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,761171.8,761171.8,12222,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984246,2173944.00
07/02/2017 04:30,2,0.000,ALERT,213.96,301.77,59.981,1498984204,"201051344000685","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,755245.4,755245.4,12249,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984248,2173945.00
07/02/2017 04:30,2,0.000,ALERT,213.74,301.17,59.981,1498984204,"201051344000917","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,751890.1,751890.1,12238,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984249,2173946.00
07/02/2017 04:30,2,0.000,ALERT,213.74,301.77,59.970,1498984204,"201051344001145","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,759882.5,759882.5,12230,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984251,2173947.00
07/02/2017 04:30,2,0.000,ALERT,213.74,300.87,59.981,1498984204,"201051344000651","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,748625.6,748625.6,12227,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984253,2173948.00
07/02/2017 04:30,2,0.000,ALERT,212.61,301.17,59.938,1498984204,"274151322000088","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,959802.2,959802.2,12148,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984255,2173949.00
07/02/2017 04:30,2,0.000,ALERT,213.51,299.97,59.970,1498984204,"274151322000068","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,832268.1,832268.1,12474,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498984256,2173950.00
07/02/2017 04:30,2,0.000,ALERT,213.29,301.47,59.949,1498984204,"201051344001135","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,744060.6,744060.6,12217,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498984258,2173951.00
07/02/2017 04:30,2,0.000,ALERT,213.06,302.68,60.018,1498984204,"201051344000594","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,763184.5,763184.5,12218,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498984260,2173952.00
07/02/2017 04:30,2,0.000,ALERT,213.74,301.47,59.986,1498984204,"201051344001203","219011344069620",0.00,14.00,0,299.97,304.78,0.0,0.0,0.000,753567.7,753567.7,12256,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498984262,2173953.00
07/02/2017 04:30,2,0.000,ALERT,212.83,301.47,59.949,1498984204,"274151322000054","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,976722.6,976722.6,12131,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498984264,2173954.00
07/02/2017 04:30,2,0.000,ALERT,213.51,301.47,59.981,1498984204,"201051344000867","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,747387.3,747387.3,12252,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984265,2173955.00
07/02/2017 04:30,2,0.000,ALERT,213.51,301.47,60.018,1498984204,"201051344001093","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,751816.8,751816.8,12247,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498984267,2173956.00
07/02/2017 04:30,2,0.000,ALERT,213.29,301.77,59.996,1498984204,"201051344000900","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,768934.3,768934.3,12232,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984269,2173957.00
07/02/2017 04:30,2,0.000,ALERT,213.51,301.17,59.975,1498984204,"201051344000648","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,756940.2,756940.2,12222,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984271,2173958.00
07/02/2017 04:30,2,0.000,ALERT,213.29,302.07,59.981,1498984204,"201051344000569","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,771083.6,771083.6,12200,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498984273,2173959.00
07/02/2017 04:30,2,0.000,ALERT,213.29,302.07,60.007,1498984204,"201051344000983","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,761642.0,761642.0,12225,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984274,2173960.00
07/02/2017 04:30,2,0.000,ALERT,213.29,301.47,59.975,1498984204,"201051344001158","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,746481.9,746481.9,12229,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984276,2173961.00
07/02/2017 04:30,2,0.000,ALERT,213.74,302.07,59.975,1498984204,"201051344000576","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,761048.4,761048.4,12230,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984278,2173962.00
07/02/2017 04:30,2,0.000,ALERT,213.06,300.87,60.002,1498984204,"274151322000087","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,950617.9,950617.9,12326,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498984280,2173963.00
07/02/2017 04:45,2,0.000,ALERT,213.96,301.77,59.959,1498985103,"201051344000645","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,759984.9,759984.9,12212,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498985105,2173964.00
07/02/2017 04:45,2,0.000,ALERT,213.06,300.87,59.954,1498985103,"274151322000085","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,972405.1,972405.1,12138,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985107,2173965.00
07/02/2017 04:45,2,0.000,ALERT,213.96,301.47,59.917,1498985103,"201051344000633","219011344069620",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,746742.7,746742.7,12260,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498985109,2173966.00
07/02/2017 04:45,2,0.000,ALERT,213.51,301.77,59.965,1498985103,"201051344000469","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,750172.9,750172.9,12233,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985111,2173967.00
07/02/2017 04:45,2,0.000,ALERT,213.06,300.87,59.981,1498985103,"201051344000646","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,745308.5,745308.5,12229,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985113,2173968.00
07/02/2017 04:45,2,0.000,ALERT,213.06,300.57,59.970,1498985103,"274151322000052","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,1010927.0,1010927.0,12149,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985115,2173969.00
07/02/2017 04:45,2,0.000,ALERT,213.51,300.87,59.959,1498985103,"201051344000585","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,758066.7,758066.7,12231,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985117,2173970.00
07/02/2017 04:45,2,0.000,ALERT,213.51,301.17,60.007,1498985103,"201051344001230","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,749878.8,749878.8,12246,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985118,2173971.00
07/02/2017 04:45,2,0.000,ALERT,213.96,302.07,59.959,1498985103,"201051344000582","219011344069620",0.00,14.00,0,300.57,303.88,0.0,0.0,0.000,739268.6,739268.6,12218,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498985120,2173972.00
07/02/2017 04:45,2,0.000,ALERT,213.06,301.17,60.018,1498985103,"201051344000955","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,758751.8,758751.8,12237,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985122,2173973.00
07/02/2017 04:45,2,0.000,ALERT,213.06,300.57,59.954,1498985103,"274151322000094","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,831664.1,831664.1,12461,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985124,2173974.00
07/02/2017 04:45,2,0.000,ALERT,213.51,302.37,59.944,1498985103,"201051344000579","219011344069620",0.00,14.30,0,300.87,303.88,0.0,0.0,0.000,768309.2,768309.2,12224,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985126,2173975.00
07/02/2017 04:45,2,0.000,ALERT,213.51,301.47,59.959,1498985103,"201051344000890","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,752784.7,752784.7,12237,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498985127,2173976.00
07/02/2017 04:45,2,0.000,ALERT,213.51,300.87,60.002,1498985103,"201051344000438","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,755341.8,755341.8,12222,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985129,2173977.00
07/02/2017 04:45,2,0.000,ALERT,213.74,300.57,59.981,1498985103,"201051344000417","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,686210.3,686210.3,12255,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985131,2173978.00
07/02/2017 04:45,2,0.000,ALERT,213.29,302.07,59.944,1498985103,"274151322000083","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,1000721.5,1000721.5,12154,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985133,2173979.00
07/02/2017 04:45,2,0.000,ALERT,213.74,300.57,59.970,1498985103,"274151322000076","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,1067696.5,1067696.5,12156,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985135,2173980.00
07/02/2017 04:45,2,0.000,ALERT,213.51,302.37,59.981,1498985103,"201051344000868","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,748592.2,748592.2,12238,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498985136,2173981.00
07/02/2017 04:45,2,0.000,ALERT,213.06,301.77,59.975,1498985103,"274151322000095","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,1057394.0,1057394.0,12166,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985138,2173982.00
07/02/2017 04:45,2,0.000,ALERT,213.29,301.47,59.975,1498985103,"201051344000988","219011344069620",0.00,14.30,0,297.57,303.28,0.0,0.0,0.000,658517.9,658517.9,12222,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985140,2173983.00
07/02/2017 04:45,2,0.000,ALERT,213.51,300.57,59.965,1498985103,"201051344001025","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,755410.0,755410.0,12237,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985142,2173984.00
07/02/2017 04:45,2,0.000,ALERT,213.29,301.77,59.981,1498985103,"201051344000458","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,760191.4,760191.4,12212,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985143,2173985.00
07/02/2017 04:45,2,0.000,ALERT,213.96,301.77,59.986,1498985103,"201051344000853","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,761171.8,761171.8,12224,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985145,2173986.00
07/02/2017 04:45,2,0.000,ALERT,213.96,301.17,59.986,1498985103,"201051344000685","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,755245.4,755245.4,12251,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985147,2173987.00
07/02/2017 04:45,2,0.000,ALERT,213.74,300.87,59.975,1498985103,"201051344000917","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,751890.1,751890.1,12240,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985149,2173988.00
07/02/2017 04:45,2,0.000,ALERT,213.74,301.47,59.986,1498985103,"201051344001145","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,759882.5,759882.5,12232,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498985151,2173989.00
07/02/2017 04:45,2,0.000,ALERT,213.74,300.57,59.991,1498985103,"201051344000651","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,748625.6,748625.6,12229,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985152,2173990.00
07/02/2017 04:45,2,0.000,ALERT,212.61,301.17,59.975,1498985103,"274151322000088","219011344069620",0.00,15.50,0,299.37,302.37,0.0,0.0,0.000,959802.2,959802.2,12150,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498985154,2173991.00
07/02/2017 04:45,2,0.000,ALERT,213.74,300.27,60.023,1498985103,"274151322000068","219011344069620",0.00,15.80,0,298.77,301.77,0.0,0.0,0.000,832268.1,832268.1,12476,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985156,2173992.00
07/02/2017 04:45,2,0.000,ALERT,213.29,301.17,59.986,1498985103,"201051344001135","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,744060.6,744060.6,12219,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498985158,2173993.00
07/02/2017 04:45,2,0.000,ALERT,213.06,302.07,59.938,1498985103,"201051344000594","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,763184.5,763184.5,12220,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985160,2173994.00
07/02/2017 04:45,2,0.000,ALERT,213.74,300.87,59.986,1498985103,"201051344001203","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,753567.7,753567.7,12258,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985161,2173995.00
07/02/2017 04:45,2,0.000,ALERT,213.06,301.17,59.975,1498985103,"274151322000054","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,976722.6,976722.6,12133,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985163,2173996.00
07/02/2017 04:45,2,0.000,ALERT,213.51,301.17,59.981,1498985103,"201051344000867","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,747387.3,747387.3,12254,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985165,2173997.00
07/02/2017 04:45,2,0.000,ALERT,213.74,301.17,59.975,1498985103,"201051344001093","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,751816.8,751816.8,12249,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985167,2173998.00
07/02/2017 04:45,2,0.000,ALERT,213.29,301.77,59.954,1498985103,"201051344000900","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,768934.3,768934.3,12234,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985168,2173999.00
07/02/2017 04:45,2,0.000,ALERT,213.51,301.17,59.981,1498985103,"201051344000648","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,756940.2,756940.2,12224,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498985171,2174000.00
07/02/2017 04:45,2,0.000,ALERT,213.51,302.37,59.975,1498985103,"201051344000569","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,771083.6,771083.6,12202,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498985172,2174001.00
07/02/2017 04:45,2,0.000,ALERT,213.29,301.77,59.975,1498985103,"201051344000983","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,761642.0,761642.0,12227,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985174,2174002.00
07/02/2017 04:45,2,0.000,ALERT,213.29,301.47,60.023,1498985103,"201051344001158","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,746481.9,746481.9,12231,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985176,2174003.00
07/02/2017 04:45,2,0.000,ALERT,213.74,302.07,59.975,1498985103,"201051344000576","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,761048.4,761048.4,12232,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985178,2174004.00
07/02/2017 04:45,2,0.000,ALERT,213.06,300.57,59.981,1498985103,"274151322000087","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,950617.9,950617.9,12328,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498985180,2174005.00
07/02/2017 05:00,2,0.000,ALERT,213.96,301.77,59.965,1498986004,"201051344000645","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,759984.9,759984.9,12214,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498986006,2174006.00
07/02/2017 05:00,2,0.000,ALERT,213.29,300.87,59.959,1498986004,"274151322000085","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,972405.1,972405.1,12140,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986007,2174007.00
07/02/2017 05:00,2,0.000,ALERT,213.96,301.47,59.965,1498986004,"201051344000633","219011344069620",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,746742.7,746742.7,12262,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986009,2174008.00
07/02/2017 05:00,2,0.000,ALERT,213.51,301.47,59.970,1498986004,"201051344000469","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,750172.9,750172.9,12235,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986011,2174009.00
07/02/2017 05:00,2,0.000,ALERT,213.29,301.47,59.965,1498986004,"201051344000646","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,745308.5,745308.5,12231,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986013,2174010.00
07/02/2017 05:00,2,0.000,ALERT,213.06,301.47,59.965,1498986004,"274151322000052","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,1010927.0,1010927.0,12151,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986015,2174011.00
07/02/2017 05:00,2,0.000,ALERT,213.74,301.77,59.975,1498986004,"201051344000585","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,758066.7,758066.7,12233,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986016,2174012.00
07/02/2017 05:00,2,0.000,ALERT,213.51,301.77,59.954,1498986004,"201051344001230","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,749878.8,749878.8,12248,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986018,2174013.00
07/02/2017 05:00,2,0.000,ALERT,213.96,302.37,59.970,1498986004,"201051344000582","219011344069620",0.00,14.00,0,300.27,303.58,0.0,0.0,0.000,739268.6,739268.6,12220,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986020,2174014.00
07/02/2017 05:00,2,0.000,ALERT,213.29,301.47,59.944,1498986004,"201051344000955","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,758751.8,758751.8,12239,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986022,2174015.00
07/02/2017 05:00,2,0.000,ALERT,213.06,300.57,59.965,1498986004,"274151322000094","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,831664.1,831664.1,12463,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986024,2174016.00
07/02/2017 05:00,2,0.000,ALERT,213.29,302.37,59.975,1498986004,"201051344000579","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,768309.2,768309.2,12226,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986025,2174017.00
07/02/2017 05:00,2,0.000,ALERT,213.51,302.37,59.938,1498986004,"201051344000890","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,752784.7,752784.7,12239,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986027,2174018.00
07/02/2017 05:00,2,0.000,ALERT,213.74,301.77,59.981,1498986004,"201051344000438","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,755341.8,755341.8,12224,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986029,2174019.00
07/02/2017 05:00,2,0.000,ALERT,213.74,301.17,59.975,1498986004,"201051344000417","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,686210.3,686210.3,12257,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986031,2174020.00
07/02/2017 05:00,2,0.000,ALERT,213.29,302.07,59.970,1498986004,"274151322000083","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,1000721.5,1000721.5,12156,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986032,2174021.00
07/02/2017 05:00,2,0.000,ALERT,213.74,300.87,59.975,1498986004,"274151322000076","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,1067696.5,1067696.5,12158,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986034,2174022.00
07/02/2017 05:00,2,0.000,ALERT,213.29,302.68,60.018,1498986004,"201051344000868","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,748592.2,748592.2,12240,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498986036,2174023.00
07/02/2017 05:00,2,0.000,ALERT,213.06,302.37,59.970,1498986004,"274151322000095","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,1057394.0,1057394.0,12168,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986038,2174024.00
07/02/2017 05:00,2,0.000,ALERT,213.29,302.07,59.975,1498986004,"201051344000988","219011344069620",0.00,14.30,0,297.26,303.28,0.0,0.0,0.000,658517.9,658517.9,12224,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498986040,2174025.00
07/02/2017 05:00,2,0.000,ALERT,213.51,301.17,59.975,1498986004,"201051344001025","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,755410.0,755410.0,12239,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986042,2174026.00
07/02/2017 05:00,2,0.000,ALERT,213.29,302.07,59.975,1498986004,"201051344000458","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,760191.4,760191.4,12214,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986044,2174027.00
07/02/2017 05:00,2,0.000,ALERT,213.96,301.77,59.981,1498986004,"201051344000853","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,761171.8,761171.8,12226,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986045,2174028.00
07/02/2017 05:00,2,0.000,ALERT,213.96,301.77,59.933,1498986004,"201051344000685","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,755245.4,755245.4,12253,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498986047,2174029.00
