ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 05:00,2,0.000,ALERT,213.74,301.47,59.975,1498986004,"201051344000917","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,751890.1,751890.1,12242,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986049,2174030.00
07/02/2017 05:00,2,0.000,ALERT,213.74,301.77,59.975,1498986004,"201051344001145","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,759882.5,759882.5,12234,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986051,2174031.00
07/02/2017 05:00,2,0.000,ALERT,213.74,300.87,60.007,1498986004,"201051344000651","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,748625.6,748625.6,12231,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986053,2174032.00
07/02/2017 05:00,2,0.000,ALERT,212.83,300.57,59.981,1498986004,"274151322000088","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,959802.2,959802.2,12152,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986054,2174033.00
07/02/2017 05:00,2,0.000,ALERT,213.74,300.87,59.965,1498986004,"274151322000068","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,832268.1,832268.1,12478,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986056,2174034.00
07/02/2017 05:00,2,0.000,ALERT,213.29,301.47,60.002,1498986004,"201051344001135","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,744060.6,744060.6,12221,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986058,2174035.00
07/02/2017 05:00,2,0.000,ALERT,213.06,302.68,59.965,1498986004,"201051344000594","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,763184.5,763184.5,12222,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986060,2174036.00
07/02/2017 05:00,2,0.000,ALERT,213.74,301.47,59.975,1498986004,"201051344001203","219011344069620",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,753567.7,753567.7,12260,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498986061,2174037.00
07/02/2017 05:00,2,0.000,ALERT,213.06,301.47,59.970,1498986004,"274151322000054","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,976722.6,976722.6,12135,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498986063,2174038.00
07/02/2017 05:00,2,0.000,ALERT,213.51,302.07,59.965,1498986004,"201051344000867","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,747387.3,747387.3,12256,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986065,2174039.00
07/02/2017 05:00,2,0.000,ALERT,213.51,301.47,59.959,1498986004,"201051344001093","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,751816.8,751816.8,12251,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986067,2174040.00
07/02/2017 05:00,2,0.000,ALERT,213.29,302.37,59.975,1498986004,"201051344000900","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,768934.3,768934.3,12236,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986069,2174041.00
07/02/2017 05:00,2,0.000,ALERT,213.51,301.17,60.018,1498986004,"201051344000648","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,756940.2,756940.2,12226,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986071,2174042.00
07/02/2017 05:00,2,0.000,ALERT,213.29,302.37,59.944,1498986004,"201051344000569","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,771083.6,771083.6,12204,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986072,2174043.00
07/02/2017 05:00,2,0.000,ALERT,213.51,302.37,59.965,1498986004,"201051344000983","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,761642.0,761642.0,12229,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498986074,2174044.00
07/02/2017 05:00,2,0.000,ALERT,213.29,301.77,59.975,1498986004,"201051344001158","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,746481.9,746481.9,12233,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498986076,2174045.00
07/02/2017 05:00,2,0.000,ALERT,213.74,302.37,59.975,1498986004,"201051344000576","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,761048.4,761048.4,12234,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986078,2174046.00
07/02/2017 05:00,2,0.000,ALERT,213.29,300.27,59.975,1498986004,"274151322000087","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,950617.9,950617.9,12330,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986080,2174047.00
07/02/2017 05:15,2,0.000,ALERT,213.51,301.47,59.938,1498986903,"201051344000645","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,759984.9,759984.9,12216,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986905,2174048.00
07/02/2017 05:15,2,0.000,ALERT,213.06,300.87,59.949,1498986903,"274151322000085","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,972405.1,972405.1,12142,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986907,2174049.00
07/02/2017 05:15,2,0.000,ALERT,213.74,301.47,59.970,1498986903,"201051344000633","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,746742.7,746742.7,12264,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498986909,2174050.00
07/02/2017 05:15,2,0.000,ALERT,213.29,301.47,59.970,1498986903,"201051344000469","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,750172.9,750172.9,12237,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498986910,2174051.00
07/02/2017 05:15,2,0.000,ALERT,213.29,301.17,59.959,1498986903,"201051344000646","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,745308.5,745308.5,12233,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986912,2174052.00
07/02/2017 05:15,2,0.000,ALERT,212.61,301.77,59.996,1498986903,"274151322000052","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,1010927.0,1010927.0,12153,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986914,2174053.00
07/02/2017 05:15,2,0.000,ALERT,213.51,301.17,59.938,1498986903,"201051344000585","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,758066.7,758066.7,12235,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986916,2174054.00
07/02/2017 05:15,2,0.000,ALERT,213.29,301.47,59.996,1498986903,"201051344001230","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,749878.8,749878.8,12250,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498986918,2174055.00
07/02/2017 05:15,2,0.000,ALERT,213.96,302.37,59.975,1498986903,"201051344000582","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,739268.6,739268.6,12222,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986919,2174056.00
07/02/2017 05:15,2,0.000,ALERT,213.06,301.17,59.991,1498986903,"201051344000955","219011344069620",0.00,14.30,0,299.67,302.98,0.0,0.0,0.000,758751.8,758751.8,12241,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986921,2174057.00
07/02/2017 05:15,2,0.000,ALERT,212.83,299.97,59.965,1498986903,"274151322000094","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,831664.1,831664.1,12465,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986923,2174058.00
07/02/2017 05:15,2,0.000,ALERT,213.29,302.37,59.965,1498986903,"201051344000579","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,768309.2,768309.2,12228,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986925,2174059.00
07/02/2017 05:15,2,0.000,ALERT,213.29,301.77,59.965,1498986903,"201051344000890","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,752784.7,752784.7,12241,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498986927,2174060.00
07/02/2017 05:15,2,0.000,ALERT,213.51,301.47,59.949,1498986903,"201051344000438","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,755341.8,755341.8,12226,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986928,2174061.00
07/02/2017 05:15,2,0.000,ALERT,213.74,300.87,59.965,1498986903,"201051344000417","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,686210.3,686210.3,12259,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986930,2174062.00
07/02/2017 05:15,2,0.000,ALERT,212.83,301.17,59.944,1498986903,"274151322000083","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,1000721.5,1000721.5,12158,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986932,2174063.00
07/02/2017 05:15,2,0.000,ALERT,213.51,300.87,59.959,1498986903,"274151322000076","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,1067696.5,1067696.5,12160,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986934,2174064.00
07/02/2017 05:15,2,0.000,ALERT,213.29,302.37,59.959,1498986903,"201051344000868","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,748592.2,748592.2,12242,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986936,2174065.00
07/02/2017 05:15,2,0.000,ALERT,212.83,302.07,59.959,1498986903,"274151322000095","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,1057394.0,1057394.0,12170,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986937,2174066.00
07/02/2017 05:15,2,0.000,ALERT,213.06,301.77,59.965,1498986903,"201051344000988","219011344069620",0.00,14.30,0,297.57,303.58,0.0,0.0,0.000,658517.9,658517.9,12226,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986939,2174067.00
07/02/2017 05:15,2,0.000,ALERT,213.29,300.87,59.965,1498986903,"201051344001025","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,755410.0,755410.0,12241,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986941,2174068.00
07/02/2017 05:15,2,0.000,ALERT,213.06,301.77,59.938,1498986903,"201051344000458","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,760191.4,760191.4,12216,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986943,2174069.00
07/02/2017 05:15,2,0.000,ALERT,213.74,301.77,59.933,1498986903,"201051344000853","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,761171.8,761171.8,12228,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986945,2174070.00
07/02/2017 05:15,2,0.000,ALERT,213.74,301.47,59.933,1498986903,"201051344000685","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,755245.4,755245.4,12255,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986946,2174071.00
07/02/2017 05:15,2,0.000,ALERT,213.51,300.87,59.959,1498986903,"201051344000917","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,751890.1,751890.1,12244,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986948,2174072.00
07/02/2017 05:15,2,0.000,ALERT,213.74,301.77,59.986,1498986903,"201051344001145","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,759882.5,759882.5,12236,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986950,2174073.00
07/02/2017 05:15,2,0.000,ALERT,213.51,300.57,59.912,1498986903,"201051344000651","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,748625.6,748625.6,12233,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986952,2174074.00
07/02/2017 05:15,2,0.000,ALERT,212.61,300.87,59.922,1498986903,"274151322000088","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,959802.2,959802.2,12154,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986954,2174075.00
07/02/2017 05:15,2,0.000,ALERT,213.51,299.97,59.970,1498986903,"274151322000068","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,832268.1,832268.1,12480,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498986956,2174076.00
07/02/2017 05:15,2,0.000,ALERT,213.06,301.17,59.959,1498986903,"201051344001135","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,744060.6,744060.6,12223,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498986957,2174077.00
07/02/2017 05:15,2,0.000,ALERT,212.83,302.37,60.018,1498986903,"201051344000594","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,763184.5,763184.5,12224,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498986959,2174078.00
07/02/2017 05:15,2,0.000,ALERT,213.74,301.17,59.970,1498986903,"201051344001203","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,753567.7,753567.7,12262,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986961,2174079.00
07/02/2017 05:15,2,0.000,ALERT,212.61,300.87,59.970,1498986903,"274151322000054","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,976722.6,976722.6,12137,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986963,2174080.00
07/02/2017 05:15,2,0.000,ALERT,213.51,301.47,59.981,1498986903,"201051344000867","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,747387.3,747387.3,12258,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986965,2174081.00
07/02/2017 05:15,2,0.000,ALERT,213.51,301.47,59.981,1498986903,"201051344001093","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,751816.8,751816.8,12253,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986967,2174082.00
07/02/2017 05:15,2,0.000,ALERT,213.06,301.77,59.975,1498986903,"201051344000900","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,768934.3,768934.3,12238,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498986968,2174083.00
07/02/2017 05:15,2,0.000,ALERT,213.51,301.17,59.986,1498986903,"201051344000648","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,756940.2,756940.2,12228,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498986970,2174084.00
07/02/2017 05:15,2,0.000,ALERT,213.29,302.07,59.959,1498986903,"201051344000569","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,771083.6,771083.6,12206,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986972,2174085.00
07/02/2017 05:15,2,0.000,ALERT,213.06,301.77,59.949,1498986903,"201051344000983","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,761642.0,761642.0,12231,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986974,2174086.00
07/02/2017 05:15,2,0.000,ALERT,213.29,301.17,60.007,1498986903,"201051344001158","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,746481.9,746481.9,12235,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986976,2174087.00
07/02/2017 05:15,2,0.000,ALERT,213.51,301.77,59.975,1498986903,"201051344000576","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,761048.4,761048.4,12236,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986977,2174088.00
07/02/2017 05:15,2,0.000,ALERT,213.06,300.57,59.986,1498986903,"274151322000087","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,950617.9,950617.9,12332,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498986979,2174089.00
07/02/2017 05:30,2,0.000,ALERT,213.74,301.77,59.981,1498987803,"201051344000645","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,759984.9,759984.9,12218,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987805,2174090.00
07/02/2017 05:30,2,0.000,ALERT,213.29,301.47,59.965,1498987803,"274151322000085","219011344069620",0.00,15.00,0,299.37,302.37,0.0,0.0,0.000,972405.1,972405.1,12144,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987807,2174091.00
07/02/2017 05:30,2,0.000,ALERT,213.96,301.47,59.986,1498987803,"201051344000633","219011344069620",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,746742.7,746742.7,12266,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987809,2174092.00
07/02/2017 05:30,2,0.000,ALERT,213.29,301.47,60.002,1498987803,"201051344000469","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,750172.9,750172.9,12239,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987810,2174093.00
07/02/2017 05:30,2,0.000,ALERT,213.29,301.17,59.970,1498987803,"201051344000646","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,745308.5,745308.5,12235,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987812,2174094.00
07/02/2017 05:30,2,0.000,ALERT,213.06,301.77,59.959,1498987803,"274151322000052","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,1010927.0,1010927.0,12155,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987814,2174095.00
07/02/2017 05:30,2,0.000,ALERT,213.74,301.47,59.975,1498987803,"201051344000585","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,758066.7,758066.7,12237,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498987816,2174096.00
07/02/2017 05:30,2,0.000,ALERT,213.29,301.77,59.970,1498987803,"201051344001230","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,749878.8,749878.8,12252,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498987818,2174097.00
07/02/2017 05:30,2,0.000,ALERT,213.96,302.07,59.949,1498987803,"201051344000582","219011344069620",0.00,14.00,0,300.27,303.58,0.0,0.0,0.000,739268.6,739268.6,12224,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498987819,2174098.00
07/02/2017 05:30,2,0.000,ALERT,213.06,301.17,59.970,1498987803,"201051344000955","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,758751.8,758751.8,12243,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987821,2174099.00
07/02/2017 05:30,2,0.000,ALERT,213.29,300.27,59.965,1498987803,"274151322000094","219011344069620",0.00,14.70,0,298.77,301.77,0.0,0.0,0.000,831664.1,831664.1,12467,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987823,2174100.00
07/02/2017 05:30,2,0.000,ALERT,213.29,302.37,59.975,1498987803,"201051344000579","219011344069620",0.00,14.30,0,300.57,303.88,0.0,0.0,0.000,768309.2,768309.2,12230,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498987825,2174101.00
07/02/2017 05:30,2,0.000,ALERT,213.29,301.77,59.965,1498987803,"201051344000890","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,752784.7,752784.7,12243,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987827,2174102.00
07/02/2017 05:30,2,0.000,ALERT,213.51,301.17,59.965,1498987803,"201051344000438","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,755341.8,755341.8,12228,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498987829,2174103.00
07/02/2017 05:30,2,0.000,ALERT,213.74,300.87,59.965,1498987803,"201051344000417","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,686210.3,686210.3,12261,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987831,2174104.00
07/02/2017 05:30,2,0.000,ALERT,213.06,301.17,59.954,1498987803,"274151322000083","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,1000721.5,1000721.5,12160,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987832,2174105.00
07/02/2017 05:30,2,0.000,ALERT,213.74,300.87,59.959,1498987803,"274151322000076","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,1067696.5,1067696.5,12162,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498987834,2174106.00
07/02/2017 05:30,2,0.000,ALERT,213.29,302.07,59.959,1498987803,"201051344000868","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,748592.2,748592.2,12244,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987836,2174107.00
07/02/2017 05:30,2,0.000,ALERT,213.06,301.77,59.959,1498987803,"274151322000095","219011344069620",0.00,14.30,0,300.27,303.28,0.0,0.0,0.000,1057394.0,1057394.0,12172,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987838,2174108.00
07/02/2017 05:30,2,0.000,ALERT,213.06,301.77,59.970,1498987803,"201051344000988","219011344069620",0.00,14.70,0,297.26,303.28,0.0,0.0,0.000,658517.9,658517.9,12228,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987840,2174109.00
07/02/2017 05:30,2,0.000,ALERT,213.29,300.57,59.996,1498987803,"201051344001025","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,755410.0,755410.0,12243,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987841,2174110.00
07/02/2017 05:30,2,0.000,ALERT,213.06,301.77,59.970,1498987803,"201051344000458","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,760191.4,760191.4,12218,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987843,2174111.00
07/02/2017 05:30,2,0.000,ALERT,213.96,301.77,59.965,1498987803,"201051344000853","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,761171.8,761171.8,12230,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987845,2174112.00
07/02/2017 05:30,2,0.000,ALERT,213.74,301.17,59.965,1498987803,"201051344000685","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,755245.4,755245.4,12257,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987847,2174113.00
07/02/2017 05:30,2,0.000,ALERT,213.51,300.87,59.970,1498987803,"201051344000917","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,751890.1,751890.1,12246,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987849,2174114.00
07/02/2017 05:30,2,0.000,ALERT,213.74,301.77,59.965,1498987803,"201051344001145","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,759882.5,759882.5,12238,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987851,2174115.00
07/02/2017 05:30,2,0.000,ALERT,213.74,300.57,59.965,1498987803,"201051344000651","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,748625.6,748625.6,12235,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987852,2174116.00
07/02/2017 05:30,2,0.000,ALERT,212.83,301.17,59.928,1498987803,"274151322000088","219011344069620",0.00,15.30,0,299.37,302.37,0.0,0.0,0.000,959802.2,959802.2,12156,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987854,2174117.00
07/02/2017 05:30,2,0.000,ALERT,213.74,300.87,59.959,1498987803,"274151322000068","219011344069620",0.00,15.50,0,299.07,301.47,0.0,0.0,0.000,832268.1,832268.1,12482,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987856,2174118.00
07/02/2017 05:30,2,0.000,ALERT,213.29,301.47,59.933,1498987803,"201051344001135","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,744060.6,744060.6,12225,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987858,2174119.00
07/02/2017 05:30,2,0.000,ALERT,213.06,302.37,59.986,1498987803,"201051344000594","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,763184.5,763184.5,12226,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987860,2174120.00
07/02/2017 05:30,2,0.000,ALERT,213.74,301.17,59.986,1498987803,"201051344001203","219011344069620",0.00,14.00,0,299.37,304.78,0.0,0.0,0.000,753567.7,753567.7,12264,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987861,2174121.00
07/02/2017 05:30,2,0.000,ALERT,213.06,301.77,59.965,1498987803,"274151322000054","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,976722.6,976722.6,12139,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987863,2174122.00
07/02/2017 05:30,2,0.000,ALERT,213.51,301.47,59.954,1498987803,"201051344000867","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,747387.3,747387.3,12260,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987865,2174123.00
07/02/2017 05:30,2,0.000,ALERT,213.51,301.47,59.975,1498987803,"201051344001093","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,751816.8,751816.8,12255,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498987867,2174124.00
07/02/2017 05:30,2,0.000,ALERT,213.29,301.77,59.975,1498987803,"201051344000900","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,768934.3,768934.3,12240,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987869,2174125.00
07/02/2017 05:30,2,0.000,ALERT,213.51,301.17,59.938,1498987803,"201051344000648","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,756940.2,756940.2,12230,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498987871,2174126.00
07/02/2017 05:30,2,0.000,ALERT,213.29,302.37,60.002,1498987803,"201051344000569","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,771083.6,771083.6,12208,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987872,2174127.00
07/02/2017 05:30,2,0.000,ALERT,213.29,302.07,59.991,1498987803,"201051344000983","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,761642.0,761642.0,12233,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987874,2174128.00
07/02/2017 05:30,2,0.000,ALERT,213.29,301.47,59.986,1498987803,"201051344001158","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,746481.9,746481.9,12237,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987876,2174129.00
07/02/2017 05:30,2,0.000,ALERT,213.74,302.37,59.981,1498987803,"201051344000576","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,761048.4,761048.4,12238,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498987878,2174130.00
07/02/2017 05:30,2,0.000,ALERT,213.51,300.57,59.970,1498987803,"274151322000087","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,950617.9,950617.9,12334,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498987879,2174131.00
07/02/2017 05:45,2,0.000,ALERT,213.96,302.07,59.981,1498988703,"201051344000645","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,759984.9,759984.9,12220,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988705,2174132.00
07/02/2017 05:45,2,0.000,ALERT,213.29,301.17,59.975,1498988703,"274151322000085","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,972405.1,972405.1,12146,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988707,2174133.00
07/02/2017 05:45,2,0.000,ALERT,213.96,301.77,59.991,1498988703,"201051344000633","219011344069620",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,746742.7,746742.7,12268,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988709,2174134.00
07/02/2017 05:45,2,0.000,ALERT,213.51,302.07,59.991,1498988703,"201051344000469","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,750172.9,750172.9,12241,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988711,2174135.00
07/02/2017 05:45,2,0.000,ALERT,213.29,301.47,59.996,1498988703,"201051344000646","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,745308.5,745308.5,12237,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988712,2174136.00
07/02/2017 05:45,2,0.000,ALERT,212.83,300.57,60.002,1498988703,"274151322000052","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,1010927.0,1010927.0,12157,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498988714,2174137.00
07/02/2017 05:45,2,0.000,ALERT,213.74,301.77,60.002,1498988703,"201051344000585","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,758066.7,758066.7,12239,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988716,2174138.00
07/02/2017 05:45,2,0.000,ALERT,213.51,301.77,59.996,1498988703,"201051344001230","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,749878.8,749878.8,12254,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988718,2174139.00
07/02/2017 05:45,2,0.000,ALERT,213.96,302.37,59.965,1498988703,"201051344000582","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,739268.6,739268.6,12226,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498988719,2174140.00
07/02/2017 05:45,2,0.000,ALERT,213.29,301.47,60.044,1498988703,"201051344000955","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,758751.8,758751.8,12245,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988721,2174141.00
07/02/2017 05:45,2,0.000,ALERT,213.06,300.57,59.996,1498988703,"274151322000094","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,831664.1,831664.1,12469,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988723,2174142.00
07/02/2017 05:45,2,0.000,ALERT,213.51,302.68,59.986,1498988703,"201051344000579","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,768309.2,768309.2,12232,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988725,2174143.00
07/02/2017 05:45,2,0.000,ALERT,213.51,302.07,60.028,1498988703,"201051344000890","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,752784.7,752784.7,12245,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498988727,2174144.00
07/02/2017 05:45,2,0.000,ALERT,213.74,301.47,59.954,1498988703,"201051344000438","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,755341.8,755341.8,12230,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988728,2174145.00
07/02/2017 05:45,2,0.000,ALERT,213.74,300.87,59.996,1498988703,"201051344000417","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,686210.3,686210.3,12263,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988730,2174146.00
07/02/2017 05:45,2,0.000,ALERT,213.29,301.77,59.996,1498988703,"274151322000083","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,1000721.5,1000721.5,12162,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988732,2174147.00
07/02/2017 05:45,2,0.000,ALERT,213.74,301.17,59.996,1498988703,"274151322000076","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,1067696.5,1067696.5,12164,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988734,2174148.00
07/02/2017 05:45,2,0.000,ALERT,213.51,302.37,60.002,1498988703,"201051344000868","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,748592.2,748592.2,12246,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988736,2174149.00
07/02/2017 05:45,2,0.000,ALERT,213.06,302.07,59.996,1498988703,"274151322000095","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,1057394.0,1057394.0,12174,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988738,2174150.00
07/02/2017 05:45,2,0.000,ALERT,213.29,301.77,59.991,1498988703,"201051344000988","219011344069620",0.00,14.30,0,297.57,302.98,0.0,0.0,0.000,658517.9,658517.9,12230,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988739,2174151.00
07/02/2017 05:45,2,0.000,ALERT,213.51,300.87,60.007,1498988703,"201051344001025","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,755410.0,755410.0,12245,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988741,2174152.00
07/02/2017 05:45,2,0.000,ALERT,213.51,302.07,59.996,1498988703,"201051344000458","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,760191.4,760191.4,12220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988743,2174153.00
07/02/2017 05:45,2,0.000,ALERT,213.96,301.77,59.996,1498988703,"201051344000853","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,761171.8,761171.8,12232,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988745,2174154.00
07/02/2017 05:45,2,0.000,ALERT,213.96,301.77,59.991,1498988703,"201051344000685","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,755245.4,755245.4,12259,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988747,2174155.00
07/02/2017 05:45,2,0.000,ALERT,213.74,301.17,59.975,1498988703,"201051344000917","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,751890.1,751890.1,12248,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988748,2174156.00
07/02/2017 05:45,2,0.000,ALERT,213.96,301.77,59.981,1498988703,"201051344001145","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,759882.5,759882.5,12240,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988750,2174157.00
07/02/2017 05:45,2,0.000,ALERT,213.74,301.17,60.012,1498988703,"201051344000651","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,748625.6,748625.6,12237,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988752,2174158.00
07/02/2017 05:45,2,0.000,ALERT,212.83,300.57,59.981,1498988703,"274151322000088","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,959802.2,959802.2,12158,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988754,2174159.00
07/02/2017 05:45,2,0.000,ALERT,213.74,300.27,59.991,1498988703,"274151322000068","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,832268.1,832268.1,12484,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988756,2174160.00
07/02/2017 05:45,2,0.000,ALERT,213.51,301.47,60.034,1498988703,"201051344001135","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,744060.6,744060.6,12227,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988757,2174161.00
07/02/2017 05:45,2,0.000,ALERT,213.29,302.37,60.002,1498988703,"201051344000594","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,763184.5,763184.5,12228,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988759,2174162.00
07/02/2017 05:45,2,0.000,ALERT,213.74,301.17,60.002,1498988703,"201051344001203","219011344069620",0.00,14.00,0,299.37,304.78,0.0,0.0,0.000,753567.7,753567.7,12266,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498988761,2174163.00
07/02/2017 05:45,2,0.000,ALERT,213.06,301.77,60.034,1498988703,"274151322000054","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,976722.6,976722.6,12141,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988763,2174164.00
07/02/2017 05:45,2,0.000,ALERT,213.74,301.47,59.996,1498988703,"201051344000867","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,747387.3,747387.3,12262,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988765,2174165.00
07/02/2017 05:45,2,0.000,ALERT,213.74,301.47,59.996,1498988703,"201051344001093","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,751816.8,751816.8,12257,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988766,2174166.00
07/02/2017 05:45,2,0.000,ALERT,213.51,302.07,60.028,1498988703,"201051344000900","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,768934.3,768934.3,12242,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988768,2174167.00
07/02/2017 05:45,2,0.000,ALERT,213.74,301.17,59.996,1498988703,"201051344000648","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,756940.2,756940.2,12232,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498988770,2174168.00
07/02/2017 05:45,2,0.000,ALERT,213.51,302.37,60.002,1498988703,"201051344000569","219011344069620",0.00,14.30,0,300.87,304.18,0.0,0.0,0.000,771083.6,771083.6,12210,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498988772,2174169.00
07/02/2017 05:45,2,0.000,ALERT,213.51,302.07,59.996,1498988703,"201051344000983","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,761642.0,761642.0,12235,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498988774,2174170.00
07/02/2017 05:45,2,0.000,ALERT,213.51,301.47,60.012,1498988703,"201051344001158","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,746481.9,746481.9,12239,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498988775,2174171.00
07/02/2017 05:45,2,0.000,ALERT,213.96,302.37,59.991,1498988703,"201051344000576","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,761048.4,761048.4,12240,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498988777,2174172.00
07/02/2017 05:45,2,0.000,ALERT,213.29,300.87,59.996,1498988703,"274151322000087","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,950617.9,950617.9,12336,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498988779,2174173.00
