ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 06:00,2,0.000,ALERT,213.96,301.77,59.954,1498989603,"201051344000645","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,759984.9,759984.9,12222,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989605,2174174.00
07/02/2017 06:00,2,0.000,ALERT,212.83,299.97,59.991,1498989603,"274151322000085","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,972405.1,972405.1,12148,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989607,2174175.00
07/02/2017 06:00,2,0.000,ALERT,213.96,301.17,59.981,1498989603,"201051344000633","219011344069620",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,746742.7,746742.7,12270,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498989609,2174176.00
07/02/2017 06:00,2,0.000,ALERT,213.51,301.77,59.954,1498989603,"201051344000469","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,750172.9,750172.9,12243,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989611,2174177.00
07/02/2017 06:00,2,0.000,ALERT,213.51,302.07,59.986,1498989603,"201051344000646","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,745308.5,745308.5,12239,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989613,2174178.00
07/02/2017 06:00,2,0.000,ALERT,212.38,299.37,59.991,1498989603,"274151322000052","219011344069620",0.00,15.00,0,297.57,303.28,0.0,0.0,0.000,1010927.0,1010927.0,12159,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498989615,2174179.00
07/02/2017 06:00,2,0.000,ALERT,213.96,302.37,59.986,1498989603,"201051344000585","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,758066.7,758066.7,12241,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989616,2174180.00
07/02/2017 06:00,2,0.000,ALERT,213.74,302.37,59.949,1498989603,"201051344001230","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,749878.8,749878.8,12256,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498989618,2174181.00
07/02/2017 06:00,2,0.000,ALERT,214.19,302.98,59.996,1498989603,"201051344000582","219011344069620",0.00,14.00,0,300.57,303.88,0.0,0.0,0.000,739268.6,739268.6,12228,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989620,2174182.00
07/02/2017 06:00,2,0.000,ALERT,213.29,302.07,59.991,1498989603,"201051344000955","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,758751.8,758751.8,12247,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989622,2174183.00
07/02/2017 06:00,2,0.000,ALERT,212.61,299.37,59.991,1498989603,"274151322000094","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,831664.1,831664.1,12471,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989623,2174184.00
07/02/2017 06:00,2,0.000,ALERT,213.51,302.37,60.002,1498989603,"201051344000579","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,768309.2,768309.2,12234,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989625,2174185.00
07/02/2017 06:00,2,0.000,ALERT,213.74,302.68,59.986,1498989603,"201051344000890","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,752784.7,752784.7,12247,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989627,2174186.00
07/02/2017 06:00,2,0.000,ALERT,213.96,302.07,59.996,1498989603,"201051344000438","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,755341.8,755341.8,12232,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989629,2174187.00
07/02/2017 06:00,2,0.000,ALERT,213.74,301.17,59.996,1498989603,"201051344000417","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,686210.3,686210.3,12265,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989631,2174188.00
07/02/2017 06:00,2,0.000,ALERT,212.61,300.57,59.981,1498989603,"274151322000083","219011344069620",0.00,14.70,0,298.17,303.28,0.0,0.0,0.000,1000721.5,1000721.5,12164,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989632,2174189.00
07/02/2017 06:00,2,0.000,ALERT,213.06,300.27,59.991,1498989603,"274151322000076","219011344069620",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,1067696.5,1067696.5,12166,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498989634,2174190.00
07/02/2017 06:00,2,0.000,ALERT,213.29,302.07,59.996,1498989603,"201051344000868","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,748592.2,748592.2,12248,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498989636,2174191.00
07/02/2017 06:00,2,0.000,ALERT,212.61,300.87,59.949,1498989603,"274151322000095","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,1057394.0,1057394.0,12176,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989638,2174192.00
07/02/2017 06:00,2,0.000,ALERT,213.29,301.47,59.996,1498989603,"201051344000988","219011344069620",0.00,14.30,0,297.57,303.28,0.0,0.0,0.000,658517.9,658517.9,12232,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498989640,2174193.00
07/02/2017 06:00,2,0.000,ALERT,213.74,301.47,59.996,1498989603,"201051344001025","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,755410.0,755410.0,12247,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989642,2174194.00
07/02/2017 06:00,2,0.000,ALERT,213.29,301.77,59.986,1498989603,"201051344000458","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,760191.4,760191.4,12222,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989643,2174195.00
07/02/2017 06:00,2,0.000,ALERT,213.96,301.47,59.991,1498989603,"201051344000853","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,761171.8,761171.8,12234,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989645,2174196.00
07/02/2017 06:00,2,0.000,ALERT,214.19,302.37,59.986,1498989603,"201051344000685","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,755245.4,755245.4,12261,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989647,2174197.00
07/02/2017 06:00,2,0.000,ALERT,213.96,301.47,59.986,1498989603,"201051344000917","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,751890.1,751890.1,12250,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989649,2174198.00
07/02/2017 06:00,2,0.000,ALERT,213.96,302.37,59.996,1498989603,"201051344001145","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,759882.5,759882.5,12242,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498989650,2174199.00
07/02/2017 06:00,2,0.000,ALERT,213.96,301.47,59.996,1498989603,"201051344000651","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,748625.6,748625.6,12239,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989652,2174200.00
07/02/2017 06:00,2,0.000,ALERT,212.16,299.67,59.986,1498989603,"274151322000088","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,959802.2,959802.2,12160,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989654,2174201.00
07/02/2017 06:00,2,0.000,ALERT,213.29,299.37,59.991,1498989603,"274151322000068","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,832268.1,832268.1,12486,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989656,2174202.00
07/02/2017 06:00,2,0.000,ALERT,213.51,302.07,59.996,1498989603,"201051344001135","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,744060.6,744060.6,12229,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989658,2174203.00
07/02/2017 06:00,2,0.000,ALERT,213.29,302.37,59.996,1498989603,"201051344000594","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,763184.5,763184.5,12230,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989659,2174204.00
07/02/2017 06:00,2,0.000,ALERT,213.74,301.77,59.991,1498989603,"201051344001203","219011344069620",0.00,14.00,0,299.67,305.08,0.0,0.0,0.000,753567.7,753567.7,12268,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989661,2174205.00
07/02/2017 06:00,2,0.000,ALERT,212.61,300.27,59.986,1498989603,"274151322000054","219011344069620",0.00,15.30,0,297.57,303.28,0.0,0.0,0.000,976722.6,976722.6,12143,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989663,2174206.00
07/02/2017 06:00,2,0.000,ALERT,213.74,301.47,59.991,1498989603,"201051344000867","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,747387.3,747387.3,12264,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989665,2174207.00
07/02/2017 06:00,2,0.000,ALERT,213.74,301.77,59.991,1498989603,"201051344001093","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,751816.8,751816.8,12259,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989667,2174208.00
07/02/2017 06:00,2,0.000,ALERT,213.51,301.77,59.991,1498989603,"201051344000900","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,768934.3,768934.3,12244,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498989668,2174209.00
07/02/2017 06:00,2,0.000,ALERT,213.74,301.17,59.986,1498989603,"201051344000648","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,756940.2,756940.2,12234,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989670,2174210.00
07/02/2017 06:00,2,0.000,ALERT,213.51,302.37,60.034,1498989603,"201051344000569","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,771083.6,771083.6,12212,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989672,2174211.00
07/02/2017 06:00,2,0.000,ALERT,213.51,302.07,59.986,1498989603,"201051344000983","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,761642.0,761642.0,12237,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989674,2174212.00
07/02/2017 06:00,2,0.000,ALERT,213.51,301.47,60.002,1498989603,"201051344001158","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,746481.9,746481.9,12241,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989676,2174213.00
07/02/2017 06:00,2,0.000,ALERT,213.96,302.37,60.034,1498989603,"201051344000576","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,761048.4,761048.4,12242,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498989678,2174214.00
07/02/2017 06:00,2,0.000,ALERT,212.61,299.67,59.970,1498989603,"274151322000087","219011344069620",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,950617.9,950617.9,12338,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498989680,2174215.00
07/02/2017 06:15,2,0.121,ALERT,214.19,302.07,59.986,1498990503,"201051344000645","219011344069620",22.48,15.00,0,299.67,303.58,2.8,0.8,0.000,759985.0,759985.0,12224,0,0,0,L,1122011218,0,122.23,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1498990505,2174216.00
07/02/2017 06:15,2,0.062,ALERT,213.06,299.97,60.028,1498990503,"274151322000085","219011344069620",22.11,15.30,0,298.47,302.37,1.4,0.0,0.000,972405.1,972405.1,12150,0,0,0,L,1151911521,0,122.91,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1498990507,2174217.00
07/02/2017 06:15,2,0.141,ALERT,214.19,302.07,59.949,1498990503,"201051344000633","219011344069620",21.67,14.00,0,297.87,302.98,3.1,1.1,0.000,746742.8,746742.8,12272,0,0,0,L,1122011218,0,122.46,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1498990509,2174218.00
07/02/2017 06:15,2,0.156,ALERT,213.74,302.07,60.039,1498990503,"201051344000469","219011344069620",22.09,14.00,0,298.77,303.28,3.5,1.5,0.000,750173.0,750173.0,12245,0,0,0,L,1122011218,0,121.33,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1498990511,2174219.00
07/02/2017 06:15,2,0.141,ALERT,213.96,302.68,60.002,1498990503,"201051344000646","219011344069620",21.47,14.30,0,299.67,303.58,3.1,1.1,0.000,745308.6,745308.6,12241,0,0,0,L,1122011218,0,122.91,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1498990512,2174220.00
07/02/2017 06:15,2,0.090,ALERT,212.61,300.87,59.991,1498990503,"274151322000052","219011344069620",21.69,15.00,0,298.47,302.68,2.0,0.0,0.000,1010927.0,1010927.0,12161,0,0,0,L,1151911521,0,122.01,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1498990514,2174221.00
07/02/2017 06:15,2,0.158,ALERT,214.19,302.98,59.949,1498990503,"201051344000585","219011344069620",21.67,14.70,0,299.67,303.88,3.5,1.4,0.000,758066.8,758066.8,12243,0,0,0,L,1122011218,0,122.23,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1498990516,2174222.00
07/02/2017 06:15,2,0.145,ALERT,214.19,303.28,60.007,1498990503,"201051344001230","219011344069620",19.74,14.30,0,300.27,304.18,2.9,0.9,0.000,749878.9,749878.9,12258,0,0,0,L,1122011218,0,122.91,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1498990518,2174223.00
07/02/2017 06:15,2,0.154,ALERT,214.64,303.88,59.996,1498990503,"201051344000582","219011344069620",19.80,14.00,0,301.17,304.48,3.1,1.1,0.000,739268.6,739268.6,12230,0,0,0,L,1122011218,0,122.68,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1498990520,2174224.00
07/02/2017 06:15,2,0.162,ALERT,213.74,302.98,60.002,1498990503,"201051344000955","219011344069620",21.45,14.30,0,300.27,303.58,3.5,1.5,0.000,758751.9,758751.9,12249,0,0,0,L,1122011218,0,122.23,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1498990522,2174225.00
07/02/2017 06:15,2,0.000,ALERT,212.61,299.97,59.991,1498990503,"274151322000094","219011344069620",39.44,14.70,0,297.87,372.71,0.0,0.0,0.000,831664.1,831664.1,12473,0,0,0,L,1151911521,0,122.23,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1498990523,2174226.00
07/02/2017 06:15,2,0.172,ALERT,213.74,302.98,60.044,1498990503,"201051344000579","219011344069620",21.85,14.70,0,300.57,304.18,3.8,1.8,0.000,768309.3,768309.3,12236,0,0,0,L,1122011218,0,121.78,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1498990525,2174227.00
07/02/2017 06:15,2,0.156,ALERT,213.96,303.58,60.002,1498990503,"201051344000890","219011344069620",22.15,14.70,0,300.57,304.78,3.5,1.5,0.000,752784.8,752784.8,12249,0,0,0,L,1122011218,0,122.91,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1498990527,2174228.00
07/02/2017 06:15,2,0.152,ALERT,214.41,302.98,59.996,1498990503,"201051344000438","219011344069620",21.95,14.00,0,300.27,304.18,3.4,1.4,0.000,755341.9,755341.9,12234,0,0,0,L,1122011218,0,122.91,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1498990529,2174229.00
07/02/2017 06:15,2,0.166,ALERT,214.19,302.37,59.996,1498990503,"201051344000417","219011344069620",17.45,14.30,0,299.37,303.28,3.0,0.9,0.000,686210.3,686210.3,12267,0,0,0,L,1122011218,0,122.46,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1498990531,2174230.00
07/02/2017 06:15,2,0.066,ALERT,213.06,300.57,59.996,1498990503,"274151322000083","219011344069620",21.91,14.70,0,298.77,302.68,1.5,0.0,0.000,1000721.5,1000721.5,12166,0,0,0,L,1151911521,0,122.23,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1498990533,2174231.00
07/02/2017 06:15,2,0.066,ALERT,213.74,300.57,59.991,1498990503,"274151322000076","219011344069620",22.80,15.00,0,298.47,302.68,1.5,0.0,0.000,1067696.5,1067696.5,12168,0,0,0,L,1151911521,0,122.68,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1498990534,2174232.00
07/02/2017 06:15,2,0.143,ALERT,213.74,302.98,59.970,1498990503,"201051344000868","219011344069620",21.57,14.30,0,300.57,304.48,3.2,1.1,0.000,748592.2,748592.2,12250,0,0,0,L,1122011218,0,121.78,123.36,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1498990536,2174233.00
07/02/2017 06:15,2,0.059,ALERT,212.83,301.47,59.986,1498990503,"274151322000095","219011344069620",22.13,14.70,0,299.67,303.28,1.3,0.0,0.000,1057394.0,1057394.0,12178,0,0,0,L,1151911521,0,122.91,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1498990538,2174234.00
07/02/2017 06:15,2,0.098,ALERT,213.51,302.37,60.034,1498990503,"201051344000988","219011344069620",17.89,14.70,0,297.57,303.28,1.8,0.0,0.000,658517.9,658517.9,12234,0,0,0,L,1122011218,0,121.55,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1498990540,2174235.00
07/02/2017 06:15,2,0.137,ALERT,213.96,302.07,59.991,1498990503,"201051344001025","219011344069620",22.68,13.70,0,299.67,304.48,3.1,1.1,0.000,755410.0,755410.0,12249,0,0,0,L,1122011218,0,122.23,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1498990542,2174236.00
07/02/2017 06:15,2,0.141,ALERT,213.51,302.37,59.986,1498990503,"201051344000458","219011344069620",22.15,15.30,0,299.97,304.48,3.2,1.1,0.000,760191.5,760191.5,12224,0,0,0,L,1122011218,0,122.01,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1498990544,2174237.00
07/02/2017 06:15,2,0.133,ALERT,214.41,302.37,59.996,1498990503,"201051344000853","219011344069620",21.09,14.30,0,299.67,303.88,2.9,0.8,0.000,761171.8,761171.8,12236,0,0,0,L,1122011218,0,122.46,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1498990545,2174238.00
07/02/2017 06:15,2,0.119,ALERT,214.64,302.98,59.996,1498990503,"201051344000685","219011344069620",21.77,14.30,0,299.97,303.88,2.6,0.6,0.000,755245.4,755245.4,12263,0,0,0,L,1122011218,0,123.59,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1498990547,2174239.00
07/02/2017 06:15,2,0.135,ALERT,214.19,302.37,59.991,1498990503,"201051344000917","219011344069620",20.91,15.30,0,298.77,303.28,2.9,0.9,0.000,751890.1,751890.1,12252,0,0,0,L,1122011218,0,122.46,122.68,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498990549,2174240.00
07/02/2017 06:15,2,0.127,ALERT,214.41,303.28,59.996,1498990503,"201051344001145","219011344069620",21.67,14.30,0,300.57,304.48,2.8,0.8,0.000,759882.5,759882.5,12244,0,0,0,L,1122011218,0,122.68,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1498990551,2174241.00
07/02/2017 06:15,2,0.150,ALERT,214.19,302.37,60.002,1498990503,"201051344000651","219011344069620",21.53,13.70,0,299.97,303.58,3.3,1.2,0.000,748625.6,748625.6,12241,0,0,0,L,1122011218,0,123.14,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1498990553,2174242.00
07/02/2017 06:15,2,0.053,ALERT,212.61,299.67,59.981,1498990503,"274151322000088","219011344069620",21.51,15.30,0,298.47,302.37,1.2,0.0,0.000,959802.2,959802.2,12162,0,0,0,L,1151911521,0,123.14,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1498990555,2174243.00
07/02/2017 06:15,2,0.008,ALERT,213.51,299.97,59.986,1498990503,"274151322000068","219011344069620",39.78,15.50,0,298.17,379.32,0.0,0.0,0.000,832268.1,832268.1,12488,0,0,0,L,1151911521,0,122.68,123.14,0002,15,0,0,0,0,0,0,9,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1498990556,2174244.00
07/02/2017 06:15,2,0.148,ALERT,213.74,302.68,59.996,1498990503,"201051344001135","219011344069620",22.52,14.30,0,300.27,304.18,3.4,1.4,0.000,744060.7,744060.7,12231,0,0,0,L,1122011218,0,122.46,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1498990558,2174245.00
07/02/2017 06:15,2,0.143,ALERT,213.51,303.28,59.991,1498990503,"201051344000594","219011344069620",22.48,14.30,0,299.67,303.88,3.3,1.3,0.000,763184.6,763184.6,12232,0,0,0,L,1122011218,0,121.78,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1498990560,2174246.00
07/02/2017 06:15,2,0.145,ALERT,214.41,302.98,59.996,1498990503,"201051344001203","219011344069620",21.69,14.30,0,300.27,305.68,3.2,1.2,0.000,753567.7,753567.7,12270,0,0,0,L,1122011218,0,123.14,122.46,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498990562,2174247.00
07/02/2017 06:15,2,0.062,ALERT,212.83,300.87,59.986,1498990503,"274151322000054","219011344069620",22.62,15.50,0,298.77,302.98,1.4,0.0,0.000,976722.6,976722.6,12145,0,0,0,L,1151911521,0,122.46,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1498990564,2174248.00
07/02/2017 06:15,2,0.139,ALERT,213.96,302.07,59.986,1498990503,"201051344000867","219011344069620",22.30,15.00,0,299.37,303.88,3.2,1.1,0.000,747387.4,747387.4,12266,0,0,0,L,1122011218,0,122.23,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1498990565,2174249.00
07/02/2017 06:15,2,0.176,ALERT,214.19,302.98,60.023,1498990503,"201051344001093","219011344069620",21.35,15.00,0,300.27,303.88,3.8,1.7,0.000,751817.0,751817.0,12261,0,0,0,L,1122011218,0,122.68,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1498990567,2174250.00
07/02/2017 06:15,2,0.096,ALERT,213.74,302.68,59.991,1498990503,"201051344000900","219011344069620",21.81,14.70,0,299.37,303.58,2.2,0.2,0.000,768934.3,768934.3,12246,0,0,0,L,1122011218,0,122.01,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1498990569,2174251.00
07/02/2017 06:15,2,0.148,ALERT,213.96,301.77,60.007,1498990503,"201051344000648","219011344069620",22.52,14.00,0,299.37,303.88,3.4,1.4,0.000,756940.3,756940.3,12236,0,0,0,L,1122011218,0,121.55,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1498990571,2174252.00
07/02/2017 06:15,2,0.146,ALERT,213.74,302.98,59.996,1498990503,"201051344000569","219011344069620",22.54,14.70,0,300.57,304.48,3.4,1.3,0.000,771083.7,771083.7,12214,0,0,0,L,1122011218,0,121.55,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1498990573,2174253.00
07/02/2017 06:15,2,0.148,ALERT,213.74,302.68,59.981,1498990503,"201051344000983","219011344069620",22.34,14.70,0,300.27,304.18,3.4,1.3,0.000,761642.1,761642.1,12239,0,0,0,L,1122011218,0,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1498990574,2174254.00
07/02/2017 06:15,2,0.135,ALERT,213.74,302.07,59.996,1498990503,"201051344001158","219011344069620",21.89,14.00,0,299.37,303.28,3.0,1.0,0.000,746482.0,746482.0,12243,0,0,0,L,1122011218,0,121.78,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1498990576,2174255.00
07/02/2017 06:15,2,0.139,ALERT,214.41,302.98,59.975,1498990503,"201051344000576","219011344069620",21.85,14.30,0,299.97,303.88,3.1,1.1,0.000,761048.5,761048.5,12244,0,0,0,L,1122011218,0,122.23,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1498990578,2174256.00
07/02/2017 06:15,2,0.078,ALERT,212.83,299.37,59.975,1498990503,"274151322000087","219011344069620",21.83,15.50,0,297.87,302.07,1.8,0.0,0.000,950617.9,950617.9,12340,0,0,0,L,1151911521,0,122.68,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1498990580,2174257.00
07/02/2017 06:30,2,0.205,ACTIVE,213.29,338.44,59.975,1498991405,"201051344000645","219011344069620",27.06,15.80,0,300.57,355.58,5.6,3.5,0.009,759985.5,759985.5,12226,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991406,2174258.00
07/02/2017 06:30,2,0.133,ACTIVE,212.16,337.54,59.975,1498991405,"274151322000085","219011344069620",24.81,16.30,0,297.87,340.55,3.4,1.3,0.009,972405.2,972405.2,12152,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991407,2174259.00
07/02/2017 06:30,2,0.230,ACTIVE,213.51,340.55,59.975,1498991405,"201051344000633","219011344069620",26.80,15.30,0,299.07,356.78,6.3,4.2,0.009,746743.4,746743.4,12274,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991408,2174260.00
07/02/2017 06:30,2,0.234,ACTIVE,213.06,337.84,59.933,1498991405,"201051344000469","219011344069620",27.77,15.00,0,299.67,354.07,6.7,4.5,0.009,750173.7,750173.7,12247,0,0,0,L,1122011218,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991409,2174261.00
07/02/2017 06:30,2,0.189,ACTIVE,213.06,338.44,59.975,1498991405,"201051344000646","219011344069620",29.08,15.30,0,300.27,349.56,5.6,3.5,0.009,745309.1,745309.1,12243,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991410,2174262.00
07/02/2017 06:30,2,0.154,ACTIVE,211.70,336.64,59.954,1498991405,"274151322000052","219011344069620",26.76,16.70,0,298.17,346.26,4.2,2.1,0.000,1010927.3,1010927.3,12163,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991411,2174263.00
07/02/2017 06:30,2,0.234,ACTIVE,213.51,339.04,59.981,1498991405,"201051344000585","219011344069620",27.57,15.80,0,300.87,351.37,6.5,4.4,0.013,758067.5,758067.5,12245,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991412,2174264.00
07/02/2017 06:30,2,0.223,ACTIVE,213.06,338.14,59.970,1498991405,"201051344001230","219011344069620",25.52,15.30,0,301.17,351.07,5.8,3.7,0.009,749879.4,749879.4,12260,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991413,2174265.00
07/02/2017 06:30,2,0.217,ACTIVE,213.74,339.04,59.944,1498991405,"201051344000582","219011344069620",27.43,15.30,0,302.07,354.37,6.0,3.9,0.009,739269.3,739269.3,12232,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991414,2174266.00
07/02/2017 06:30,2,0.246,ACTIVE,213.06,338.14,59.981,1498991405,"201051344000955","219011344069620",26.96,15.50,0,301.47,354.07,6.7,4.6,0.009,758752.7,758752.7,12251,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991415,2174267.00
07/02/2017 06:30,2,0.070,ALERT,212.38,336.64,59.965,1498991405,"274151322000094","219011344069620",29.24,15.50,0,297.26,391.04,2.1,0.1,0.004,831664.1,831664.1,12475,0,0,0,L,1151911521,0,121.78,122.46,0002,12,0,0,0,0,0,0,196,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1498991416,2174268.00
07/02/2017 06:30,2,0.256,ACTIVE,213.06,338.14,59.970,1498991405,"201051344000579","219011344069620",27.63,15.50,0,301.17,348.36,7.2,5.0,0.013,768310.2,768310.2,12238,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991417,2174269.00
07/02/2017 06:30,2,0.205,ACTIVE,213.06,338.14,59.975,1498991405,"201051344000890","219011344069620",29.04,15.50,0,301.47,348.96,6.1,3.9,0.009,752785.5,752785.5,12251,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991418,2174270.00
07/02/2017 06:30,2,0.234,ACTIVE,213.29,338.44,59.965,1498991405,"201051344000438","219011344069620",26.92,15.30,0,301.47,354.67,6.4,4.3,0.013,755342.6,755342.6,12236,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991419,2174271.00
07/02/2017 06:30,2,0.172,ACTIVE,213.51,301.47,59.928,1498991405,"201051344000417","219011344069620",20.14,15.00,0,299.67,304.18,3.5,1.5,0.000,686210.7,686210.7,12269,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991420,2174272.00
07/02/2017 06:30,2,0.129,ACTIVE,212.16,337.24,59.965,1498991405,"274151322000083","219011344069620",26.28,16.30,0,298.47,348.06,3.5,1.4,0.013,1000721.7,1000721.7,12168,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991421,2174273.00
07/02/2017 06:30,2,0.139,ACTIVE,212.61,337.84,59.965,1498991405,"274151322000076","219011344069620",26.94,16.70,0,298.47,348.96,3.8,1.7,0.009,1067696.7,1067696.7,12170,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991422,2174274.00
07/02/2017 06:30,2,0.223,ACTIVE,212.83,338.14,59.996,1498991405,"201051344000868","219011344069620",27.12,15.50,0,301.17,354.97,6.2,4.0,0.013,748592.9,748592.9,12252,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991423,2174275.00
07/02/2017 06:30,2,0.125,ACTIVE,212.16,337.54,59.986,1498991405,"274151322000095","219011344069620",25.88,16.00,0,299.07,348.36,3.3,1.2,0.009,1057394.1,1057394.1,12180,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991423,2174276.00
07/02/2017 06:30,2,0.186,ACTIVE,212.61,339.04,59.970,1498991405,"201051344000988","219011344069620",18.17,15.50,0,297.87,351.07,3.4,1.4,0.009,658518.1,658518.1,12236,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991425,2174277.00
07/02/2017 06:30,2,0.221,ACTIVE,213.29,336.94,59.965,1498991405,"201051344001025","219011344069620",26.86,15.30,0,300.57,358.88,6.0,3.9,0.013,755410.6,755410.6,12251,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991425,2174278.00
07/02/2017 06:30,2,0.193,ACTIVE,212.83,337.54,59.970,1498991405,"201051344000458","219011344069620",29.10,16.00,0,300.57,348.36,5.8,3.6,0.009,760192.1,760192.1,12226,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991426,2174279.00
07/02/2017 06:30,2,0.197,ACTIVE,213.29,339.34,59.965,1498991405,"201051344000853","219011344069620",28.17,15.30,0,300.57,351.07,5.7,3.6,0.009,761172.4,761172.4,12238,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991427,2174280.00
07/02/2017 06:30,2,0.209,ACTIVE,213.51,339.65,59.970,1498991405,"201051344000685","219011344069620",25.92,15.50,0,300.87,356.78,5.5,3.4,0.009,755245.9,755245.9,12265,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991428,2174281.00
07/02/2017 06:30,2,0.219,ACTIVE,213.51,339.04,59.975,1498991405,"201051344000917","219011344069620",26.16,16.00,0,299.37,355.58,5.8,3.7,0.013,751890.7,751890.7,12254,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991429,2174282.00
07/02/2017 06:30,2,0.199,ACTIVE,213.51,339.04,59.970,1498991405,"201051344001145","219011344069620",27.02,15.30,0,301.47,350.47,5.5,3.3,0.004,759883.0,759883.0,12246,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991430,2174283.00
07/02/2017 06:30,2,0.221,ACTIVE,213.29,338.44,59.970,1498991405,"201051344000651","219011344069620",27.27,14.70,0,300.57,355.28,6.2,4.0,0.009,748626.3,748626.3,12243,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991431,2174284.00
07/02/2017 06:30,2,0.125,ACTIVE,211.70,336.94,59.970,1498991405,"274151322000088","219011344069620",24.45,16.70,0,297.87,349.26,3.1,1.1,0.004,959802.3,959802.3,12164,0,0,0,L,1151911521,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991432,2174285.00
07/02/2017 06:30,2,0.094,ALERT,212.61,336.94,59.965,1498991405,"274151322000068","219011344069620",29.48,16.70,0,296.96,391.94,2.8,0.8,0.000,832268.1,832268.1,12490,0,0,0,L,1151911521,0,122.46,122.46,0002,15,0,0,0,0,0,0,187,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991434,2174286.00
07/02/2017 06:30,2,0.227,ACTIVE,213.06,337.54,59.970,1498991405,"201051344001135","219011344069620",27.49,15.30,0,301.47,350.17,6.3,4.2,0.009,744061.4,744061.4,12233,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991434,2174287.00
07/02/2017 06:30,2,0.225,ACTIVE,212.61,338.14,59.986,1498991405,"201051344000594","219011344069620",27.37,15.50,0,300.57,354.97,6.3,4.1,0.013,763185.3,763185.3,12234,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991435,2174288.00
07/02/2017 06:30,2,0.223,ACTIVE,213.51,338.14,59.970,1498991405,"201051344001203","219011344069620",27.04,15.30,0,301.17,357.08,6.1,4.0,0.009,753568.4,753568.4,12272,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991436,2174289.00
07/02/2017 06:30,2,0.131,ACTIVE,212.16,336.94,59.965,1498991405,"274151322000054","219011344069620",25.84,17.00,0,298.47,346.56,3.4,1.4,0.013,976722.7,976722.7,12147,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991437,2174290.00
07/02/2017 06:30,2,0.219,ACTIVE,213.06,338.44,59.965,1498991405,"201051344000867","219011344069620",27.06,16.00,0,300.27,352.87,6.0,3.9,0.009,747388.0,747388.0,12268,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991438,2174291.00
07/02/2017 06:30,2,0.248,ACTIVE,213.29,338.74,59.975,1498991405,"201051344001093","219011344069620",26.82,15.80,0,300.87,355.58,6.8,4.6,0.013,751817.7,751817.7,12263,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991439,2174292.00
07/02/2017 06:30,2,0.178,ACTIVE,213.06,339.04,60.023,1498991405,"201051344000900","219011344069620",26.40,15.30,0,300.57,349.26,4.8,2.7,0.013,768934.6,768934.6,12248,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991440,2174293.00
07/02/2017 06:30,2,0.197,ACTIVE,213.06,338.14,59.975,1498991405,"201051344000648","219011344069620",29.22,15.00,0,300.27,348.96,5.8,3.7,0.009,756941.0,756941.0,12238,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991441,2174294.00
07/02/2017 06:30,2,0.193,ACTIVE,212.83,337.84,59.975,1498991405,"201051344000569","219011344069620",29.32,15.50,0,301.47,348.96,5.8,3.7,0.013,771084.3,771084.3,12216,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991442,2174295.00
07/02/2017 06:30,2,0.229,ACTIVE,212.83,337.54,59.949,1498991405,"201051344000983","219011344069620",27.41,15.50,0,301.17,353.17,6.4,4.2,0.009,761642.7,761642.7,12241,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991443,2174296.00
07/02/2017 06:30,2,0.209,ACTIVE,213.06,338.44,59.981,1498991405,"201051344001158","219011344069620",27.31,15.30,0,299.97,355.58,5.8,3.7,0.018,746482.5,746482.5,12245,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991444,2174297.00
07/02/2017 06:30,2,0.229,ACTIVE,213.29,339.65,59.975,1498991405,"201051344000576","219011344069620",26.70,15.30,0,300.87,349.86,6.2,4.0,0.009,761049.0,761049.0,12246,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991445,2174298.00
07/02/2017 06:30,2,0.141,ACTIVE,212.16,337.24,59.975,1498991405,"274151322000087","219011344069620",25.92,17.00,0,297.26,360.69,3.7,1.6,0.009,950618.1,950618.1,12342,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498991446,2174299.00
07/02/2017 06:45,2,0.252,ACTIVE,213.29,339.34,60.002,1498992303,"201051344000645","219011344069620",27.19,16.30,0,322.51,352.57,7.0,4.8,0.027,759986.5,759986.5,12227,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992304,2174300.00
07/02/2017 06:45,2,0.188,ACTIVE,212.16,338.14,59.996,1498992303,"274151322000085","219011344069620",25.72,17.50,0,330.33,343.85,4.9,2.8,0.018,972405.7,972405.7,12153,0,0,0,L,1151911521,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992305,2174301.00
07/02/2017 06:45,2,0.262,ALERT,213.51,340.55,60.007,1498992303,"201051344000633","219011344069620",28.61,16.00,0,298.77,344.45,7.6,5.4,0.018,746744.6,746744.6,12275,0,0,0,L,1122011218,0,122.01,122.68,0002,16,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992307,2174302.00
07/02/2017 06:45,2,0.275,ACTIVE,213.06,338.44,60.002,1498992303,"201051344000469","219011344069620",28.11,15.50,0,310.49,359.48,7.8,5.6,0.022,750174.9,750174.9,12248,0,0,0,L,1122011218,0,120.88,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992308,2174303.00
07/02/2017 06:45,2,0.264,ALERT,212.83,339.04,60.002,1498992303,"201051344000646","219011344069620",28.39,16.30,0,299.07,342.65,7.6,5.4,0.022,745310.3,745310.3,12244,0,0,0,L,1122011218,0,122.46,121.55,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992309,2174304.00
07/02/2017 06:45,2,0.219,ACTIVE,211.70,336.04,60.002,1498992303,"274151322000052","219011344069620",26.84,17.80,0,333.33,341.15,6.0,3.8,0.013,1010928.0,1010928.0,12164,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992310,2174305.00
07/02/2017 06:45,2,0.285,ACTIVE,213.51,339.65,60.018,1498992303,"201051344000585","219011344069620",28.11,16.30,0,320.71,353.47,8.1,5.9,0.027,758068.8,758068.8,12246,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992311,2174306.00
07/02/2017 06:45,2,0.260,ALERT,213.29,337.84,60.002,1498992303,"201051344001230","219011344069620",27.37,16.00,0,300.27,341.75,7.2,5.1,0.022,749880.5,749880.5,12261,0,0,0,L,1122011218,0,122.46,121.33,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992313,2174307.00
07/02/2017 06:45,2,0.260,ACTIVE,213.74,339.95,60.007,1498992303,"201051344000582","219011344069620",28.15,15.80,0,317.10,356.18,7.4,5.2,0.027,739270.4,739270.4,12233,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992314,2174308.00
07/02/2017 06:45,2,0.291,ACTIVE,212.83,338.14,60.018,1498992303,"201051344000955","219011344069620",27.85,16.00,0,318.00,354.37,8.3,6.1,0.027,758754.0,758754.0,12252,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992315,2174309.00
07/02/2017 06:45,2,0.117,ACTIVE,211.93,338.74,60.007,1498992303,"274151322000094","219011344069620",30.36,16.70,0,296.66,397.35,3.6,1.6,0.022,831664.3,831664.3,12477,0,0,0,L,1151911521,0,121.78,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992316,2174310.00
07/02/2017 06:45,2,0.301,ACTIVE,212.83,338.14,60.002,1498992303,"201051344000579","219011344069620",28.39,16.30,0,323.72,350.47,8.7,6.5,0.022,768311.6,768311.6,12239,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992317,2174311.00
07/02/2017 06:45,2,0.279,ALERT,213.06,338.14,59.991,1498992303,"201051344000890","219011344069620",28.41,16.30,0,300.87,342.95,8.1,5.8,0.031,752786.7,752786.7,12252,0,0,0,L,1122011218,0,122.46,121.10,0002,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992318,2174312.00
07/02/2017 06:45,2,0.277,ACTIVE,213.29,338.74,60.012,1498992303,"201051344000438","219011344069620",28.15,15.80,0,318.61,355.58,8.0,5.7,0.027,755343.8,755343.8,12237,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992319,2174313.00
07/02/2017 06:45,2,0.172,ACTIVE,213.29,301.47,59.996,1498992303,"201051344000417","219011344069620",20.73,15.50,0,299.67,311.99,3.6,1.6,0.000,686211.0,686211.0,12270,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992320,2174314.00
07/02/2017 06:45,2,0.199,ACTIVE,211.93,337.24,60.002,1498992303,"274151322000083","219011344069620",26.56,17.30,0,324.32,348.06,5.4,3.3,0.018,1000722.2,1000722.2,12169,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992321,2174315.00
07/02/2017 06:45,2,0.199,ACTIVE,212.38,337.84,59.996,1498992303,"274151322000076","219011344069620",27.89,17.80,0,335.14,340.85,5.7,3.5,0.027,1067697.3,1067697.3,12171,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992322,2174316.00
07/02/2017 06:45,2,0.277,ACTIVE,213.06,339.04,60.002,1498992303,"201051344000868","219011344069620",27.45,16.00,0,315.60,356.78,7.8,5.6,0.031,748594.0,748594.0,12253,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992323,2174317.00
