ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 06:45,2,0.193,ACTIVE,211.70,337.24,60.007,1498992303,"274151322000095","219011344069620",26.86,17.30,0,329.13,344.15,5.2,3.1,0.022,1057394.6,1057394.6,12181,0,0,0,L,1151911521,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992324,2174318.00
07/02/2017 06:45,2,0.252,ALERT,212.83,339.65,59.996,1498992303,"201051344000988","219011344069620",18.01,16.30,0,296.96,342.35,4.6,2.5,0.018,658518.5,658518.5,12237,0,0,0,L,1122011218,0,121.10,122.46,0002,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992326,2174319.00
07/02/2017 06:45,2,0.266,ACTIVE,213.29,337.84,60.002,1498992303,"201051344001025","219011344069620",28.13,16.00,0,328.22,348.96,7.6,5.4,0.031,755411.7,755411.7,12252,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992327,2174320.00
07/02/2017 06:45,2,0.211,ACTIVE,212.83,338.14,60.002,1498992303,"201051344000458","219011344069620",30.53,16.70,0,311.39,357.68,6.5,4.4,0.013,760193.1,760193.1,12227,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992328,2174321.00
07/02/2017 06:45,2,0.270,ACTIVE,213.74,339.95,60.023,1498992303,"201051344000853","219011344069620",27.89,15.80,0,326.12,352.57,7.7,5.5,0.027,761173.4,761173.4,12239,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992329,2174322.00
07/02/2017 06:45,2,0.242,ALERT,213.74,340.55,60.007,1498992303,"201051344000685","219011344069620",28.47,16.00,0,299.67,342.95,7.0,4.8,0.031,755246.9,755246.9,12266,0,0,0,L,1122011218,0,123.14,121.78,0002,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992330,2174323.00
07/02/2017 06:45,2,0.256,ACTIVE,213.29,339.04,60.002,1498992303,"201051344000917","219011344069620",28.07,17.00,0,310.19,360.99,7.3,5.1,0.022,751891.7,751891.7,12255,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992331,2174324.00
07/02/2017 06:45,2,0.250,ALERT,213.51,339.34,59.996,1498992303,"201051344001145","219011344069620",27.91,15.80,0,300.57,343.25,7.1,4.9,0.022,759884.0,759884.0,12247,0,0,0,L,1122011218,0,122.46,121.78,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992333,2174325.00
07/02/2017 06:45,2,0.271,ACTIVE,213.51,339.34,60.007,1498992303,"201051344000651","219011344069620",27.59,15.50,0,318.61,355.58,7.7,5.5,0.031,748627.4,748627.4,12244,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992334,2174326.00
07/02/2017 06:45,2,0.189,ACTIVE,211.25,336.94,60.002,1498992303,"274151322000088","219011344069620",25.92,17.50,0,333.93,340.25,5.0,2.9,0.022,959802.7,959802.7,12165,0,0,0,L,1151911521,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992335,2174327.00
07/02/2017 06:45,2,0.143,ALERT,212.38,338.44,59.991,1498992303,"274151322000068","219011344069620",30.75,18.00,0,297.57,397.35,4.5,2.4,0.018,832268.4,832268.4,12492,0,0,0,L,1151911521,0,122.46,122.23,0002,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992337,2174328.00
07/02/2017 06:45,2,0.273,ACTIVE,213.06,337.54,59.996,1498992303,"201051344001135","219011344069620",28.80,16.00,0,327.02,347.76,8.0,5.8,0.027,744062.6,744062.6,12234,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992338,2174329.00
07/02/2017 06:45,2,0.273,ACTIVE,212.61,338.44,59.986,1498992303,"201051344000594","219011344069620",28.53,16.00,0,324.02,350.47,7.9,5.7,0.031,763186.5,763186.5,12235,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992339,2174330.00
07/02/2017 06:45,2,0.270,ACTIVE,213.51,339.04,59.996,1498992303,"201051344001203","219011344069620",28.25,16.00,0,322.21,353.77,7.7,5.5,0.027,753569.5,753569.5,12273,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992340,2174331.00
07/02/2017 06:45,2,0.201,ACTIVE,211.70,338.44,59.975,1498992303,"274151322000054","219011344069620",25.84,18.30,0,332.73,340.55,5.3,3.2,0.018,976723.2,976723.2,12148,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992341,2174332.00
07/02/2017 06:45,2,0.273,ACTIVE,213.06,338.74,59.991,1498992303,"201051344000867","219011344069620",28.17,17.00,0,314.10,358.58,7.8,5.7,0.031,747389.1,747389.1,12269,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992342,2174333.00
07/02/2017 06:45,2,0.283,ACTIVE,213.29,339.04,60.002,1498992303,"201051344001093","219011344069620",28.27,16.70,0,309.59,361.59,8.2,6.0,0.022,751819.0,751819.0,12264,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992343,2174334.00
07/02/2017 06:45,2,0.232,ACTIVE,213.06,338.74,59.996,1498992303,"201051344000900","219011344069620",27.33,16.00,0,318.00,353.47,6.5,4.3,0.027,768935.5,768935.5,12249,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992343,2174335.00
07/02/2017 06:45,2,0.213,ACTIVE,213.29,338.44,60.002,1498992303,"201051344000648","219011344069620",30.61,15.50,0,312.59,358.28,6.6,4.4,0.013,756941.9,756941.9,12239,0,0,0,L,1122011218,0,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992344,2174336.00
07/02/2017 06:45,2,0.209,ACTIVE,213.06,338.44,59.991,1498992303,"201051344000569","219011344069620",30.79,16.00,0,318.00,355.28,6.5,4.4,0.018,771085.3,771085.3,12217,0,0,0,L,1122011218,0,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992345,2174337.00
07/02/2017 06:45,2,0.275,ACTIVE,213.06,338.44,59.996,1498992303,"201051344000983","219011344069620",28.47,16.00,0,319.21,353.47,8.0,5.8,0.027,761643.9,761643.9,12242,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992346,2174338.00
07/02/2017 06:45,2,0.266,ACTIVE,213.06,338.44,60.002,1498992303,"201051344001158","219011344069620",27.81,16.00,0,318.91,354.07,7.5,5.3,0.031,746483.6,746483.6,12246,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992347,2174339.00
07/02/2017 06:45,2,0.266,ACTIVE,213.51,339.65,59.996,1498992303,"201051344000576","219011344069620",28.57,15.80,0,313.80,359.78,7.8,5.6,0.027,761050.2,761050.2,12247,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992348,2174340.00
07/02/2017 06:45,2,0.209,ACTIVE,211.93,337.54,59.996,1498992303,"274151322000087","219011344069620",26.20,18.30,0,324.62,347.76,5.6,3.4,0.013,950618.7,950618.7,12343,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498992349,2174341.00
07/02/2017 07:00,2,0.332,ACTIVE,213.74,339.95,59.959,1498993203,"201051344000645","219011344069620",27.69,17.00,0,334.24,344.45,9.4,7.1,0.049,759988.1,759988.1,12228,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993204,2174342.00
07/02/2017 07:00,2,0.264,ACTIVE,212.38,337.84,59.981,1498993203,"274151322000085","219011344069620",26.38,18.30,0,334.84,341.45,7.1,4.9,0.031,972406.7,972406.7,12154,0,0,0,L,1151911521,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993205,2174343.00
07/02/2017 07:00,2,0.340,ACTIVE,213.51,341.75,59.986,1498993203,"201051344000633","219011344069620",28.27,16.70,0,332.73,346.26,9.8,7.5,0.044,746746.2,746746.2,12277,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993206,2174344.00
07/02/2017 07:00,2,0.342,ACTIVE,213.29,339.65,60.012,1498993203,"201051344000469","219011344069620",28.86,15.80,0,331.53,344.15,10.0,7.7,0.044,750176.6,750176.6,12249,0,0,0,L,1122011218,0,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993207,2174345.00
07/02/2017 07:00,2,0.352,ACTIVE,213.29,340.25,60.007,1498993203,"201051344000646","219011344069620",27.65,17.00,0,332.13,344.15,9.9,7.6,0.044,745311.9,745311.9,12246,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993208,2174346.00
07/02/2017 07:00,2,0.299,ACTIVE,211.93,339.65,59.996,1498993203,"274151322000052","219011344069620",27.63,18.70,0,333.63,342.35,8.3,6.1,0.044,1010929.2,1010929.2,12165,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993209,2174347.00
07/02/2017 07:00,2,0.365,ACTIVE,213.51,340.55,59.996,1498993203,"201051344000585","219011344069620",28.11,17.00,0,333.33,344.45,10.4,8.1,0.049,758070.5,758070.5,12247,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993210,2174348.00
07/02/2017 07:00,2,0.316,ACTIVE,213.29,339.04,60.002,1498993203,"201051344001230","219011344069620",28.61,16.70,0,332.43,343.85,9.2,6.9,0.040,749882.0,749882.0,12263,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993211,2174349.00
07/02/2017 07:00,2,0.340,ACTIVE,213.74,339.95,60.034,1498993203,"201051344000582","219011344069620",27.97,16.30,0,333.63,343.85,9.6,7.4,0.044,739271.9,739271.9,12234,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993212,2174350.00
07/02/2017 07:00,2,0.369,ACTIVE,213.06,339.34,59.991,1498993203,"201051344000955","219011344069620",27.95,16.70,0,332.43,342.95,10.5,8.2,0.053,758755.7,758755.7,12253,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993212,2174351.00
07/02/2017 07:00,2,0.174,ACTIVE,212.38,372.71,59.996,1498993203,"274151322000094","219011344069620",34.97,17.80,0,335.14,375.71,6.1,4.0,0.027,831664.9,831664.9,12478,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993213,2174352.00
07/02/2017 07:00,2,0.363,ACTIVE,212.83,339.04,59.991,1498993203,"201051344000579","219011344069620",29.18,17.00,0,332.73,344.45,10.8,8.5,0.044,768313.4,768313.4,12240,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993214,2174353.00
07/02/2017 07:00,2,0.365,ACTIVE,213.06,339.34,59.959,1498993203,"201051344000890","219011344069620",27.53,17.00,0,332.73,344.45,10.2,7.9,0.049,752788.4,752788.4,12254,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993215,2174354.00
07/02/2017 07:00,2,0.346,ACTIVE,213.51,339.65,60.002,1498993203,"201051344000438","219011344069620",28.73,16.70,0,334.24,344.15,10.1,7.8,0.049,755345.5,755345.5,12238,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993216,2174355.00
07/02/2017 07:00,2,0.393,ALERT,213.29,339.04,59.991,1498993203,"201051344000417","219011344069620",18.43,16.30,0,299.67,343.25,7.3,5.1,0.027,686211.9,686211.9,12271,0,0,0,L,1122011218,0,122.01,121.78,0002,14,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993218,2174356.00
07/02/2017 07:00,2,0.277,ACTIVE,212.16,337.84,59.996,1498993203,"274151322000083","219011344069620",27.37,18.00,0,334.24,341.75,7.7,5.5,0.035,1000723.3,1000723.3,12170,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993219,2174357.00
07/02/2017 07:00,2,0.291,ACTIVE,212.61,339.04,59.991,1498993203,"274151322000076","219011344069620",27.85,18.70,0,335.74,342.35,8.2,6.0,0.040,1067698.4,1067698.4,12172,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993220,2174358.00
07/02/2017 07:00,2,0.352,ACTIVE,212.83,339.34,60.023,1498993203,"201051344000868","219011344069620",27.99,16.00,0,332.73,343.85,10.0,7.7,0.044,748595.6,748595.6,12254,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993221,2174359.00
07/02/2017 07:00,2,0.270,ACTIVE,212.16,338.14,59.986,1498993203,"274151322000095","219011344069620",27.85,18.00,0,333.93,341.15,7.6,5.4,0.040,1057395.7,1057395.7,12182,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993221,2174360.00
07/02/2017 07:00,2,0.307,ACTIVE,212.83,339.04,59.981,1498993203,"201051344000988","219011344069620",19.20,16.30,0,331.53,346.56,5.9,3.8,0.022,658519.3,658519.3,12239,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993222,2174361.00
07/02/2017 07:00,2,0.348,ACTIVE,213.06,338.44,59.986,1498993203,"201051344001025","219011344069620",28.05,16.70,0,333.63,344.15,9.9,7.6,0.053,755413.3,755413.3,12253,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993223,2174362.00
07/02/2017 07:00,2,0.225,ACTIVE,213.06,340.25,59.981,1498993203,"201051344000458","219011344069620",31.51,17.30,0,332.73,345.66,7.2,5.0,0.018,760194.3,760194.3,12228,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993224,2174363.00
07/02/2017 07:00,2,0.336,ACTIVE,213.74,340.85,59.981,1498993203,"201051344000853","219011344069620",28.73,16.30,0,334.54,345.36,9.8,7.6,0.053,761175.0,761175.0,12240,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993225,2174364.00
07/02/2017 07:00,2,0.324,ACTIVE,213.51,340.55,59.986,1498993203,"201051344000685","219011344069620",27.99,16.70,0,333.33,346.56,9.2,7.0,0.049,755248.3,755248.3,12268,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993226,2174365.00
07/02/2017 07:00,2,0.330,ACTIVE,213.51,339.95,60.012,1498993203,"201051344000917","219011344069620",27.69,17.50,0,332.13,344.45,9.3,7.1,0.049,751893.2,751893.2,12256,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993227,2174366.00
07/02/2017 07:00,2,0.324,ACTIVE,213.74,340.55,59.954,1498993203,"201051344001145","219011344069620",28.03,16.30,0,334.24,344.76,9.2,7.0,0.044,759885.5,759885.5,12249,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993228,2174367.00
07/02/2017 07:00,2,0.346,ACTIVE,213.51,340.25,59.944,1498993203,"201051344000651","219011344069620",28.09,16.00,0,333.93,344.15,9.9,7.6,0.049,748629.0,748629.0,12245,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993229,2174368.00
07/02/2017 07:00,2,0.268,ACTIVE,211.93,339.04,59.975,1498993203,"274151322000088","219011344069620",26.70,18.00,0,334.24,341.45,7.2,5.1,0.035,959803.6,959803.6,12166,0,0,0,L,1151911521,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993230,2174369.00
07/02/2017 07:00,2,0.195,ACTIVE,212.83,389.84,59.944,1498993203,"274151322000068","219011344069620",36.64,19.30,0,335.74,393.15,7.3,5.1,0.027,832269.3,832269.3,12494,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993231,2174370.00
07/02/2017 07:00,2,0.359,ACTIVE,212.83,338.74,59.975,1498993203,"201051344001135","219011344069620",28.35,16.30,0,332.73,343.85,10.3,8.1,0.049,744064.3,744064.3,12235,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993232,2174371.00
07/02/2017 07:00,2,0.342,ACTIVE,212.83,339.34,59.970,1498993203,"201051344000594","219011344069620",28.98,16.70,0,331.53,344.76,10.1,7.8,0.053,763188.1,763188.1,12236,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993233,2174372.00
07/02/2017 07:00,2,0.334,ACTIVE,213.74,339.34,60.012,1498993203,"201051344001203","219011344069620",28.82,16.30,0,333.93,345.06,9.8,7.6,0.044,753571.1,753571.1,12274,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993233,2174373.00
07/02/2017 07:00,2,0.277,ACTIVE,211.93,337.54,59.954,1498993203,"274151322000054","219011344069620",26.56,19.30,0,334.24,341.45,7.5,5.3,0.040,976724.2,976724.2,12149,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993234,2174374.00
07/02/2017 07:00,2,0.355,ACTIVE,213.29,339.04,59.970,1498993203,"201051344000867","219011344069620",27.93,17.30,0,333.03,344.15,10.1,7.8,0.049,747390.8,747390.8,12270,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993235,2174375.00
07/02/2017 07:00,2,0.363,ACTIVE,213.51,340.25,59.975,1498993203,"201051344001093","219011344069620",27.85,17.30,0,333.33,343.55,10.2,8.0,0.044,751820.7,751820.7,12265,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993236,2174376.00
07/02/2017 07:00,2,0.314,ACTIVE,213.06,339.65,59.959,1498993203,"201051344000900","219011344069620",27.31,16.30,0,333.03,343.85,8.8,6.5,0.049,768936.8,768936.8,12250,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993237,2174377.00
07/02/2017 07:00,2,0.219,ACTIVE,213.29,340.85,59.975,1498993203,"201051344000648","219011344069620",31.59,16.00,0,333.33,345.66,7.0,4.9,0.022,756943.1,756943.1,12240,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993238,2174378.00
07/02/2017 07:00,2,0.219,ACTIVE,213.06,341.45,59.975,1498993203,"201051344000569","219011344069620",31.73,16.70,0,333.33,348.96,7.1,4.9,0.018,771086.5,771086.5,12218,0,0,0,L,1122011218,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993239,2174379.00
07/02/2017 07:00,2,0.359,ACTIVE,213.06,339.34,59.970,1498993203,"201051344000983","219011344069620",28.19,16.70,0,332.43,344.15,10.3,8.0,0.053,761645.6,761645.6,12243,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993240,2174380.00
07/02/2017 07:00,2,0.342,ACTIVE,213.06,339.34,59.938,1498993203,"201051344001158","219011344069620",28.47,16.30,0,333.03,343.85,9.9,7.6,0.049,746485.2,746485.2,12247,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993241,2174381.00
07/02/2017 07:00,2,0.348,ACTIVE,213.51,340.85,59.981,1498993203,"201051344000576","219011344069620",28.27,16.30,0,333.63,344.45,10.0,7.7,0.049,761051.8,761051.8,12248,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993242,2174382.00
07/02/2017 07:00,2,0.285,ACTIVE,212.38,338.14,59.965,1498993203,"274151322000087","219011344069620",27.37,19.30,0,334.54,342.35,7.9,5.7,0.035,950619.7,950619.7,12344,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498993243,2174383.00
07/02/2017 07:15,2,0.658,ACTIVE,213.51,343.55,59.970,1498994103,"201051344000645","219011344069620",29.02,17.30,0,333.63,351.07,19.4,16.8,0.137,759990.9,759990.9,12229,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994104,2174384.00
07/02/2017 07:15,2,0.590,ACTIVE,211.93,338.74,59.975,1498994103,"274151322000085","219011344069620",27.45,19.00,0,334.84,346.26,16.4,13.9,0.102,972408.9,972408.9,12155,0,0,0,L,1151911521,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994105,2174385.00
07/02/2017 07:15,2,0.660,ACTIVE,213.96,344.45,59.970,1498994103,"201051344000633","219011344069620",29.26,17.00,0,333.33,352.27,19.6,17.0,0.141,746749.1,746749.1,12278,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994106,2174386.00
07/02/2017 07:15,2,0.670,ACTIVE,213.29,342.65,59.975,1498994103,"201051344000469","219011344069620",28.92,16.00,0,332.13,350.47,19.7,17.1,0.137,750179.6,750179.6,12250,0,0,0,L,1122011218,0,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994107,2174387.00
07/02/2017 07:15,2,0.656,ACTIVE,213.06,342.95,59.965,1498994103,"201051344000646","219011344069620",28.65,17.50,0,333.93,351.07,19.1,16.5,0.133,745314.8,745314.8,12247,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994108,2174388.00
07/02/2017 07:15,2,0.615,ACTIVE,211.93,342.65,59.965,1498994103,"274151322000052","219011344069620",28.61,19.50,0,333.93,347.16,17.9,15.3,0.115,1010931.8,1010931.8,12166,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994109,2174389.00
07/02/2017 07:15,2,0.666,ACTIVE,213.74,343.55,59.965,1498994103,"201051344000585","219011344069620",29.40,17.50,0,333.63,350.77,19.8,17.2,0.133,758073.6,758073.6,12248,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994110,2174390.00
07/02/2017 07:15,2,0.639,ACTIVE,213.29,342.05,60.007,1498994103,"201051344001230","219011344069620",28.80,17.00,0,332.73,349.26,18.7,16.1,0.124,749884.7,749884.7,12264,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994111,2174391.00
07/02/2017 07:15,2,0.641,ACTIVE,213.96,343.55,59.965,1498994103,"201051344000582","219011344069620",28.78,16.70,0,333.63,351.07,18.7,16.2,0.119,739274.8,739274.8,12235,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994112,2174392.00
07/02/2017 07:15,2,0.664,ACTIVE,213.29,342.95,59.965,1498994103,"201051344000955","219011344069620",29.16,17.30,0,333.03,349.56,19.6,17.0,0.133,758758.8,758758.8,12254,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994113,2174393.00
07/02/2017 07:15,2,0.391,ACTIVE,211.93,412.38,59.959,1498994103,"274151322000094","219011344069620",38.65,19.50,0,335.44,427.71,15.3,12.9,0.102,831666.9,831666.9,12479,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994113,2174394.00
07/02/2017 07:15,2,0.684,ACTIVE,213.29,342.95,59.991,1498994103,"201051344000579","219011344069620",29.08,17.30,0,333.93,350.77,20.2,17.6,0.137,768316.6,768316.6,12241,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994114,2174395.00
07/02/2017 07:15,2,0.660,ACTIVE,213.29,342.65,59.970,1498994103,"201051344000890","219011344069620",28.80,17.50,0,333.33,350.77,19.3,16.7,0.128,752791.4,752791.4,12255,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994115,2174396.00
07/02/2017 07:15,2,0.637,ACTIVE,213.51,343.25,59.959,1498994103,"201051344000438","219011344069620",29.52,17.00,0,334.24,351.07,19.1,16.5,0.128,755348.4,755348.4,12239,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994116,2174397.00
07/02/2017 07:15,2,0.662,ACTIVE,213.74,341.75,59.991,1498994103,"201051344000417","219011344069620",19.00,17.00,0,332.13,346.86,12.8,10.4,0.075,686213.7,686213.7,12273,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994118,2174398.00
07/02/2017 07:15,2,0.578,ACTIVE,211.93,339.34,59.954,1498994103,"274151322000083","219011344069620",28.77,19.00,0,334.54,346.56,16.8,14.3,0.110,1000725.6,1000725.6,12171,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994119,2174399.00
07/02/2017 07:15,2,0.607,ACTIVE,212.61,341.15,59.959,1498994103,"274151322000076","219011344069620",29.14,19.30,0,335.44,347.46,17.9,15.4,0.110,1067701.0,1067701.0,12173,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994120,2174400.00
07/02/2017 07:15,2,0.676,ACTIVE,213.29,342.35,59.970,1498994103,"201051344000868","219011344069620",28.55,16.70,0,333.03,350.77,19.6,17.0,0.137,748598.6,748598.6,12255,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994120,2174401.00
07/02/2017 07:15,2,0.594,ACTIVE,211.93,338.44,59.954,1498994103,"274151322000095","219011344069620",28.73,18.70,0,334.54,346.86,17.3,14.7,0.102,1057398.1,1057398.1,12183,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994121,2174402.00
07/02/2017 07:15,2,0.643,ACTIVE,213.29,342.65,59.959,1498994103,"201051344000988","219011344069620",19.02,17.00,0,331.83,348.06,12.4,10.0,0.084,658521.0,658521.0,12240,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994122,2174403.00
07/02/2017 07:15,2,0.646,ACTIVE,213.29,342.05,59.975,1498994103,"201051344001025","219011344069620",29.26,17.00,0,333.03,351.07,19.2,16.6,0.128,755416.2,755416.2,12254,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994123,2174404.00
07/02/2017 07:15,2,0.652,ACTIVE,213.06,342.35,59.996,1498994103,"201051344000458","219011344069620",29.26,17.50,0,334.24,368.80,19.4,16.8,0.137,760196.3,760196.3,12229,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994124,2174405.00
07/02/2017 07:15,2,0.643,ACTIVE,213.74,344.15,59.975,1498994103,"201051344000853","219011344069620",29.64,16.70,0,335.14,351.97,19.3,16.7,0.133,761177.9,761177.9,12241,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994125,2174406.00
07/02/2017 07:15,2,0.623,ACTIVE,213.96,344.15,59.970,1498994103,"201051344000685","219011344069620",28.80,17.30,0,333.93,351.67,18.2,15.7,0.137,755251.0,755251.0,12269,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994126,2174407.00
07/02/2017 07:15,2,0.635,ACTIVE,213.51,343.25,59.938,1498994103,"201051344000917","219011344069620",28.86,17.80,0,333.03,351.07,18.6,16.0,0.133,751895.9,751895.9,12257,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994127,2174408.00
07/02/2017 07:15,2,0.633,ACTIVE,213.74,342.95,59.965,1498994103,"201051344001145","219011344069620",28.80,17.00,0,335.14,351.37,18.5,15.9,0.124,759888.2,759888.2,12250,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994128,2174409.00
07/02/2017 07:15,2,0.643,ACTIVE,213.74,343.55,60.023,1498994103,"201051344000651","219011344069620",29.04,16.30,0,334.54,351.07,18.9,16.3,0.133,748631.9,748631.9,12246,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994129,2174410.00
07/02/2017 07:15,2,0.578,ACTIVE,211.70,341.45,59.959,1498994103,"274151322000088","219011344069620",27.85,19.00,0,334.24,345.96,16.3,13.8,0.093,959805.9,959805.9,12167,0,0,0,L,1151911521,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994129,2174411.00
07/02/2017 07:15,2,0.408,ACTIVE,212.38,409.38,59.944,1498994103,"274151322000068","219011344069620",38.63,20.70,0,336.34,421.10,15.8,13.4,0.084,832271.5,832271.5,12495,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994130,2174412.00
07/02/2017 07:15,2,0.662,ACTIVE,213.29,342.05,59.970,1498994103,"201051344001135","219011344069620",29.04,17.00,0,333.63,350.47,19.5,16.9,0.133,744067.3,744067.3,12236,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994131,2174413.00
07/02/2017 07:15,2,0.664,ACTIVE,212.83,342.35,59.965,1498994103,"201051344000594","219011344069620",29.24,17.50,0,332.43,350.77,19.7,17.1,0.137,763191.1,763191.1,12237,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994132,2174414.00
07/02/2017 07:15,2,0.641,ACTIVE,213.51,342.05,59.959,1498994103,"201051344001203","219011344069620",29.38,17.00,0,334.24,351.97,19.1,16.5,0.137,753574.0,753574.0,12275,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994133,2174415.00
07/02/2017 07:15,2,0.586,ACTIVE,211.93,341.15,59.981,1498994103,"274151322000054","219011344069620",27.69,19.80,0,333.93,346.26,16.4,13.9,0.097,976726.5,976726.5,12150,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994134,2174416.00
07/02/2017 07:15,2,0.666,ACTIVE,213.51,341.75,59.970,1498994103,"201051344000867","219011344069620",29.18,17.50,0,332.73,351.37,19.7,17.1,0.133,747393.7,747393.7,12271,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994135,2174417.00
07/02/2017 07:15,2,0.666,ACTIVE,213.29,342.95,59.959,1498994103,"201051344001093","219011344069620",29.22,17.50,0,334.24,351.37,19.8,17.2,0.133,751823.7,751823.7,12266,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994136,2174418.00
07/02/2017 07:15,2,0.639,ACTIVE,213.29,343.25,60.018,1498994103,"201051344000900","219011344069620",28.59,16.70,0,332.43,350.47,18.6,16.0,0.137,768939.4,768939.4,12251,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994137,2174419.00
07/02/2017 07:15,2,0.662,ACTIVE,213.51,343.25,59.933,1498994103,"201051344000648","219011344069620",29.24,16.30,0,335.44,371.51,19.6,17.0,0.137,756945.2,756945.2,12241,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994138,2174420.00
07/02/2017 07:15,2,0.670,ACTIVE,213.29,342.65,59.965,1498994103,"201051344000569","219011344069620",29.26,17.30,0,335.74,370.30,19.9,17.3,0.141,771088.6,771088.6,12219,0,0,0,L,1122011218,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994139,2174421.00
07/02/2017 07:15,2,0.660,ACTIVE,213.51,342.65,60.002,1498994103,"201051344000983","219011344069620",29.50,17.00,0,333.63,350.77,19.7,17.1,0.141,761648.6,761648.6,12244,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994139,2174422.00
07/02/2017 07:15,2,0.658,ACTIVE,213.29,342.95,59.970,1498994103,"201051344001158","219011344069620",28.92,16.70,0,333.63,351.07,19.3,16.7,0.141,746488.1,746488.1,12248,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994140,2174423.00
07/02/2017 07:15,2,0.660,ACTIVE,213.74,344.15,59.912,1498994103,"201051344000576","219011344069620",29.04,16.70,0,333.63,351.37,19.5,16.9,0.137,761054.7,761054.7,12249,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994141,2174424.00
07/02/2017 07:15,2,0.600,ACTIVE,212.38,342.65,59.949,1498994103,"274151322000087","219011344069620",28.11,20.30,0,334.24,346.56,17.1,14.6,0.088,950622.1,950622.1,12345,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498994142,2174425.00
07/02/2017 07:30,2,0.713,ACTIVE,213.74,343.25,59.965,1498995004,"201051344000645","219011344069620",29.02,17.50,0,335.14,358.58,21.1,18.4,0.155,759996.0,759996.0,12230,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995005,2174426.00
07/02/2017 07:30,2,0.646,ACTIVE,211.70,339.95,59.965,1498995004,"274151322000085","219011344069620",27.93,19.50,0,330.63,351.07,18.3,15.8,0.115,972413.3,972413.3,12156,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995006,2174427.00
07/02/2017 07:30,2,0.717,ACTIVE,213.51,344.45,59.970,1498995004,"201051344000633","219011344069620",29.62,17.50,0,333.93,359.18,21.6,18.9,0.159,746754.4,746754.4,12279,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995007,2174428.00
07/02/2017 07:30,2,0.732,ACTIVE,213.29,343.85,59.922,1498995004,"201051344000469","219011344069620",29.60,16.30,0,333.33,358.58,22.0,19.3,0.168,750184.9,750184.9,12251,0,0,0,L,1122011218,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995008,2174429.00
07/02/2017 07:30,2,0.723,ACTIVE,213.06,343.25,59.965,1498995004,"201051344000646","219011344069620",29.32,18.00,0,333.33,357.98,21.5,18.8,0.155,745320.0,745320.0,12248,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995009,2174430.00
07/02/2017 07:30,2,0.701,ACTIVE,211.48,338.14,59.954,1498995004,"274151322000052","219011344069620",28.73,20.30,0,330.63,352.27,20.4,17.8,0.124,1010936.7,1010936.7,12167,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995010,2174431.00
07/02/2017 07:30,2,0.754,ACTIVE,213.51,344.45,59.991,1498995004,"201051344000585","219011344069620",29.50,17.80,0,334.84,358.28,22.5,19.8,0.164,758078.9,758078.9,12249,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995011,2174432.00
07/02/2017 07:30,2,0.727,ACTIVE,213.06,342.65,59.959,1498995004,"201051344001230","219011344069620",28.84,17.80,0,333.03,357.08,21.3,18.6,0.159,749889.7,749889.7,12265,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995011,2174433.00
07/02/2017 07:30,2,0.740,ACTIVE,213.74,344.45,59.965,1498995004,"201051344000582","219011344069620",28.98,17.30,0,334.84,358.58,21.8,19.1,0.155,739279.8,739279.8,12236,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995012,2174434.00
07/02/2017 07:30,2,0.764,ACTIVE,213.06,343.55,59.965,1498995004,"201051344000955","219011344069620",29.74,17.80,0,333.63,357.38,23.0,20.3,0.172,758764.1,758764.1,12255,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995013,2174435.00
07/02/2017 07:30,2,0.465,ACTIVE,211.93,412.08,59.965,1498995004,"274151322000094","219011344069620",38.88,20.70,0,334.54,433.72,18.5,15.9,0.119,831671.0,831671.0,12480,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995014,2174436.00
07/02/2017 07:30,2,0.807,ACTIVE,213.29,343.25,59.959,1498995004,"201051344000579","219011344069620",29.68,18.00,0,333.93,358.58,24.3,21.6,0.172,768322.0,768322.0,12242,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995015,2174437.00
07/02/2017 07:30,2,0.795,ACTIVE,213.06,343.25,59.959,1498995004,"201051344000890","219011344069620",29.46,18.00,0,333.33,357.68,23.7,21.0,0.159,752796.7,752796.7,12256,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995016,2174438.00
07/02/2017 07:30,2,0.768,ACTIVE,213.74,344.15,59.970,1498995004,"201051344000438","219011344069620",30.12,17.80,0,334.24,358.58,23.4,20.7,0.168,755353.6,755353.6,12240,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995017,2174439.00
07/02/2017 07:30,2,0.812,ACTIVE,213.29,342.35,59.965,1498995004,"201051344000417","219011344069620",19.10,17.50,0,333.93,352.27,15.8,13.3,0.110,686217.0,686217.0,12274,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995018,2174440.00
07/02/2017 07:30,2,0.738,ACTIVE,211.70,339.04,59.959,1498995004,"274151322000083","219011344069620",28.75,19.50,0,331.53,351.67,21.5,18.8,0.146,1000730.3,1000730.3,12172,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995019,2174441.00
07/02/2017 07:30,2,0.791,ACTIVE,212.61,345.06,59.959,1498995004,"274151322000076","219011344069620",29.26,20.30,0,331.53,352.87,23.4,20.7,0.155,1067706.0,1067706.0,12174,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995020,2174442.00
07/02/2017 07:30,2,0.850,ACTIVE,213.06,343.85,59.981,1498995004,"201051344000868","219011344069620",29.06,17.00,0,333.93,358.28,25.1,22.3,0.186,748604.0,748604.0,12256,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995021,2174443.00
07/02/2017 07:30,2,0.775,ACTIVE,211.93,341.15,59.965,1498995004,"274151322000095","219011344069620",29.22,19.50,0,330.63,351.67,23.0,20.2,0.146,1057402.9,1057402.9,12184,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995021,2174444.00
07/02/2017 07:30,2,0.846,ACTIVE,213.29,342.95,59.959,1498995004,"201051344000988","219011344069620",19.08,17.00,0,333.63,353.77,16.4,13.9,0.119,658524.2,658524.2,12241,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995022,2174445.00
07/02/2017 07:30,2,0.830,ACTIVE,213.06,343.25,59.912,1498995004,"201051344001025","219011344069620",29.64,17.50,0,334.54,358.58,25.0,22.2,0.181,755421.5,755421.5,12255,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995023,2174446.00
07/02/2017 07:30,2,0.830,ACTIVE,213.29,344.45,59.959,1498995004,"201051344000458","219011344069620",29.78,18.00,0,334.24,357.98,25.1,22.3,0.194,760201.5,760201.5,12230,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995024,2174447.00
07/02/2017 07:30,2,0.832,ACTIVE,213.96,345.66,59.959,1498995004,"201051344000853","219011344069620",30.00,17.00,0,335.44,359.78,25.4,22.5,0.194,761183.1,761183.1,12242,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995025,2174448.00
07/02/2017 07:30,2,0.805,ACTIVE,213.51,345.06,59.965,1498995004,"201051344000685","219011344069620",29.68,17.50,0,335.14,358.58,24.2,21.5,0.194,755256.0,755256.0,12270,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995026,2174449.00
07/02/2017 07:30,2,0.820,ACTIVE,213.51,344.76,59.959,1498995004,"201051344000917","219011344069620",29.50,18.00,0,333.33,357.98,24.6,21.8,0.177,751900.9,751900.9,12258,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995027,2174450.00
07/02/2017 07:30,2,0.820,ACTIVE,213.74,344.45,59.959,1498995004,"201051344001145","219011344069620",29.70,17.30,0,334.54,358.28,24.7,21.9,0.186,759893.2,759893.2,12251,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995028,2174451.00
07/02/2017 07:30,2,0.869,ACTIVE,213.51,344.45,59.975,1498995004,"201051344000651","219011344069620",29.16,17.00,0,334.24,358.28,25.7,22.9,0.190,748637.0,748637.0,12247,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995029,2174452.00
07/02/2017 07:30,2,0.803,ACTIVE,211.48,342.95,59.959,1498995004,"274151322000088","219011344069620",28.37,19.80,0,330.63,351.07,23.1,20.3,0.150,959810.4,959810.4,12168,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995030,2174453.00
07/02/2017 07:30,2,0.580,ACTIVE,212.61,403.37,59.981,1498995004,"274151322000068","219011344069620",37.91,22.00,0,335.44,434.33,22.3,19.6,0.137,832275.8,832275.8,12496,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995030,2174454.00
07/02/2017 07:30,2,0.889,ACTIVE,213.29,344.15,59.975,1498995004,"201051344001135","219011344069620",29.66,17.30,0,333.63,357.68,26.8,23.9,0.190,744072.5,744072.5,12237,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995031,2174455.00
07/02/2017 07:30,2,0.900,ACTIVE,213.06,344.45,59.959,1498995004,"201051344000594","219011344069620",29.80,17.80,0,333.03,357.98,27.2,24.3,0.208,763196.4,763196.4,12238,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995032,2174456.00
07/02/2017 07:30,2,0.883,ACTIVE,213.74,344.76,59.965,1498995004,"201051344001203","219011344069620",29.76,17.50,0,334.24,359.18,26.7,23.8,0.203,753579.2,753579.2,12276,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995033,2174457.00
07/02/2017 07:30,2,0.818,ACTIVE,211.93,340.25,59.944,1498995004,"274151322000054","219011344069620",28.90,20.00,0,330.63,351.07,24.0,21.2,0.159,976731.0,976731.0,12151,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995034,2174458.00
07/02/2017 07:30,2,0.916,ACTIVE,213.51,343.55,59.959,1498995004,"201051344000867","219011344069620",29.56,17.80,0,333.93,358.58,27.5,24.6,0.212,747399.1,747399.1,12272,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995035,2174459.00
07/02/2017 07:30,2,0.908,ACTIVE,213.51,345.66,59.975,1498995004,"201051344001093","219011344069620",29.66,17.80,0,333.93,358.58,27.3,24.4,0.199,751829.0,751829.0,12267,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995036,2174460.00
