ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 07:30,2,0.883,ACTIVE,213.51,345.66,60.012,1498995004,"201051344000900","219011344069620",29.46,16.70,0,333.33,358.28,26.4,23.5,0.208,768944.5,768944.5,12252,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995037,2174461.00
07/02/2017 07:30,2,0.904,ACTIVE,213.74,345.36,59.975,1498995004,"201051344000648","219011344069620",29.44,16.70,0,334.84,358.88,27.0,24.2,0.208,756950.4,756950.4,12242,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995038,2174462.00
07/02/2017 07:30,2,0.916,ACTIVE,213.29,344.15,59.922,1498995004,"201051344000569","219011344069620",29.44,17.30,0,334.54,358.28,27.4,24.5,0.208,771093.9,771093.9,12220,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995039,2174463.00
07/02/2017 07:30,2,0.910,ACTIVE,213.51,344.45,59.954,1498995004,"201051344000983","219011344069620",29.42,17.50,0,334.24,358.28,27.1,24.3,0.212,761653.8,761653.8,12245,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995040,2174464.00
07/02/2017 07:30,2,0.916,ACTIVE,213.51,345.06,59.965,1498995004,"201051344001158","219011344069620",29.18,17.30,0,333.93,358.88,27.1,24.2,0.212,746493.3,746493.3,12249,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995041,2174465.00
07/02/2017 07:30,2,0.887,ACTIVE,213.96,346.26,59.965,1498995004,"201051344000576","219011344069620",29.84,16.70,0,334.54,359.48,26.9,24.0,0.208,761059.9,761059.9,12250,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995042,2174466.00
07/02/2017 07:30,2,0.834,ACTIVE,211.70,343.55,59.965,1498995004,"274151322000087","219011344069620",29.02,22.30,0,329.43,351.37,24.6,21.8,0.133,950626.7,950626.7,12346,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995043,2174467.00
07/02/2017 07:45,2,0.812,ACTIVE,213.51,343.85,59.959,1498995904,"201051344000645","219011344069620",28.96,17.50,0,334.24,358.28,23.9,21.1,0.177,760000.8,760000.8,12231,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995905,2174468.00
07/02/2017 07:45,2,0.760,ACTIVE,211.70,338.44,59.938,1498995904,"274151322000085","219011344069620",27.77,20.00,0,330.33,351.07,21.4,18.7,0.137,972417.5,972417.5,12157,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995906,2174469.00
07/02/2017 07:45,2,0.816,ACTIVE,213.51,345.36,59.959,1498995904,"201051344000633","219011344069620",29.48,17.80,0,333.63,359.48,24.4,21.6,0.181,746759.3,746759.3,12280,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995907,2174470.00
07/02/2017 07:45,2,0.809,ACTIVE,213.29,343.25,59.981,1498995904,"201051344000469","219011344069620",29.92,16.30,0,333.33,357.98,24.5,21.8,0.186,750189.8,750189.8,12252,0,0,0,L,1122011218,0,120.88,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995908,2174471.00
07/02/2017 07:45,2,0.816,ACTIVE,213.06,344.15,59.959,1498995904,"201051344000646","219011344069620",29.14,18.30,0,333.03,357.68,24.2,21.4,0.186,745324.8,745324.8,12249,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995909,2174472.00
07/02/2017 07:45,2,0.785,ACTIVE,211.25,342.05,59.954,1498995904,"274151322000052","219011344069620",28.59,21.00,0,330.03,351.67,22.7,20.0,0.155,1010941.2,1010941.2,12168,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995910,2174473.00
07/02/2017 07:45,2,0.840,ACTIVE,213.51,344.45,59.959,1498995904,"201051344000585","219011344069620",29.32,18.30,0,334.54,358.28,25.0,22.2,0.181,758083.9,758083.9,12250,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995911,2174474.00
07/02/2017 07:45,2,0.781,ACTIVE,212.83,342.35,59.954,1498995904,"201051344001230","219011344069620",29.40,18.00,0,333.03,356.18,23.3,20.6,0.172,749894.4,749894.4,12266,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995911,2174475.00
07/02/2017 07:45,2,0.795,ACTIVE,213.96,344.76,59.912,1498995904,"201051344000582","219011344069620",29.24,17.50,0,334.84,358.58,23.6,20.8,0.172,739284.5,739284.5,12237,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995912,2174476.00
07/02/2017 07:45,2,0.830,ACTIVE,213.06,343.85,59.965,1498995904,"201051344000955","219011344069620",29.46,18.00,0,333.33,357.38,24.8,22.0,0.186,758769.1,758769.1,12256,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995913,2174477.00
07/02/2017 07:45,2,0.510,ACTIVE,211.70,407.87,59.970,1498995904,"274151322000094","219011344069620",38.23,21.50,0,335.44,429.82,19.6,17.0,0.124,831674.9,831674.9,12481,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995914,2174478.00
07/02/2017 07:45,2,0.838,ACTIVE,213.06,343.25,59.959,1498995904,"201051344000579","219011344069620",29.78,18.30,0,334.24,357.98,25.3,22.5,0.181,768327.2,768327.2,12243,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995915,2174479.00
07/02/2017 07:45,2,0.828,ACTIVE,213.29,342.95,59.965,1498995904,"201051344000890","219011344069620",29.52,18.70,0,332.73,357.68,24.8,22.0,0.172,752801.7,752801.7,12257,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995916,2174480.00
07/02/2017 07:45,2,0.822,ACTIVE,213.29,343.85,59.965,1498995904,"201051344000438","219011344069620",29.36,18.00,0,334.84,358.28,24.5,21.7,0.186,755358.5,755358.5,12241,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995917,2174481.00
07/02/2017 07:45,2,0.826,ACTIVE,213.51,341.75,60.012,1498995904,"201051344000417","219011344069620",19.28,18.00,0,333.93,351.67,16.1,13.7,0.115,686220.1,686220.1,12275,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995918,2174482.00
07/02/2017 07:45,2,0.764,ACTIVE,211.48,339.04,59.954,1498995904,"274151322000083","219011344069620",28.69,20.00,0,330.63,351.37,22.2,19.5,0.150,1000734.7,1000734.7,12173,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995919,2174483.00
07/02/2017 07:45,2,0.818,ACTIVE,212.16,340.25,59.949,1498995904,"274151322000076","219011344069620",29.22,21.00,0,331.83,352.57,24.2,21.5,0.155,1067710.8,1067710.8,12175,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995919,2174484.00
07/02/2017 07:45,2,0.830,ACTIVE,212.83,343.25,59.917,1498995904,"201051344000868","219011344069620",28.92,17.00,0,332.73,357.68,24.4,21.6,0.177,748608.9,748608.9,12257,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995920,2174485.00
07/02/2017 07:45,2,0.805,ACTIVE,211.70,338.74,59.965,1498995904,"274151322000095","219011344069620",28.98,20.00,0,330.33,351.67,23.6,20.9,0.155,1057407.5,1057407.5,12185,0,0,0,L,1151911521,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995921,2174486.00
07/02/2017 07:45,2,0.799,ACTIVE,212.83,342.35,59.959,1498995904,"201051344000988","219011344069620",19.24,17.30,0,333.33,353.47,15.6,13.1,0.119,658527.2,658527.2,12242,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995922,2174487.00
07/02/2017 07:45,2,0.816,ACTIVE,213.29,342.65,59.970,1498995904,"201051344001025","219011344069620",29.56,17.80,0,334.54,358.28,24.4,21.6,0.177,755426.4,755426.4,12256,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995923,2174488.00
07/02/2017 07:45,2,0.799,ACTIVE,213.06,343.55,59.928,1498995904,"201051344000458","219011344069620",29.26,18.00,0,333.63,357.38,23.7,21.0,0.181,760206.3,760206.3,12231,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995924,2174489.00
07/02/2017 07:45,2,0.803,ACTIVE,213.51,344.76,59.949,1498995904,"201051344000853","219011344069620",29.08,17.30,0,336.04,359.18,23.6,20.9,0.177,761187.9,761187.9,12243,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995925,2174490.00
07/02/2017 07:45,2,0.777,ACTIVE,213.51,344.76,59.959,1498995904,"201051344000685","219011344069620",29.52,18.00,0,333.03,358.28,23.3,20.5,0.190,755260.6,755260.6,12271,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995926,2174491.00
07/02/2017 07:45,2,0.777,ACTIVE,213.51,344.45,59.949,1498995904,"201051344000917","219011344069620",29.40,18.30,0,333.03,357.38,23.2,20.4,0.168,751905.5,751905.5,12259,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995927,2174492.00
07/02/2017 07:45,2,0.773,ACTIVE,213.29,343.85,59.949,1498995904,"201051344001145","219011344069620",29.76,17.50,0,334.54,358.28,23.4,20.6,0.172,759897.8,759897.8,12252,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995928,2174493.00
07/02/2017 07:45,2,0.807,ACTIVE,213.51,344.45,59.949,1498995904,"201051344000651","219011344069620",29.10,17.30,0,334.54,358.88,23.8,21.1,0.181,748641.8,748641.8,12248,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995929,2174494.00
07/02/2017 07:45,2,0.744,ACTIVE,211.03,339.34,59.944,1498995904,"274151322000088","219011344069620",28.15,20.30,0,330.33,350.77,21.2,18.5,0.128,959814.5,959814.5,12169,0,0,0,L,1151911521,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995930,2174495.00
07/02/2017 07:45,2,0.555,ACTIVE,212.38,341.45,59.954,1498995904,"274151322000068","219011344069620",26.70,22.80,0,335.74,430.12,15.0,12.5,0.093,832279.9,832279.9,12497,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995931,2174496.00
07/02/2017 07:45,2,0.812,ACTIVE,213.06,342.65,59.917,1498995904,"201051344001135","219011344069620",29.58,17.50,0,333.93,357.68,24.4,21.6,0.168,744077.5,744077.5,12238,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995931,2174497.00
07/02/2017 07:45,2,0.811,ACTIVE,212.83,343.25,60.007,1498995904,"201051344000594","219011344069620",29.16,18.30,0,332.73,357.98,23.9,21.2,0.177,763201.3,763201.3,12239,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995932,2174498.00
07/02/2017 07:45,2,0.791,ACTIVE,213.74,343.25,59.949,1498995904,"201051344001203","219011344069620",29.36,18.00,0,334.24,358.88,23.6,20.8,0.177,753584.0,753584.0,12277,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995933,2174499.00
07/02/2017 07:45,2,0.748,ACTIVE,211.25,340.55,59.959,1498995904,"274151322000054","219011344069620",28.35,20.70,0,330.93,351.37,21.4,18.7,0.146,976735.3,976735.3,12152,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995934,2174500.00
07/02/2017 07:45,2,0.795,ACTIVE,213.29,342.65,59.959,1498995904,"201051344000867","219011344069620",29.32,17.80,0,333.63,357.98,23.7,20.9,0.168,747404.0,747404.0,12273,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995935,2174501.00
07/02/2017 07:45,2,0.775,ACTIVE,213.29,343.85,59.965,1498995904,"201051344001093","219011344069620",29.90,18.30,0,334.54,357.98,23.5,20.8,0.164,751833.8,751833.8,12268,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995936,2174502.00
07/02/2017 07:45,2,0.744,ACTIVE,212.83,343.25,59.970,1498995904,"201051344000900","219011344069620",29.42,17.00,0,333.63,357.98,22.2,19.5,0.172,768949.1,768949.1,12253,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995937,2174503.00
07/02/2017 07:45,2,0.770,ACTIVE,213.29,343.25,59.970,1498995904,"201051344000648","219011344069620",29.60,17.00,0,334.54,358.58,23.1,20.4,0.168,756955.3,756955.3,12243,0,0,0,L,1122011218,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995938,2174504.00
07/02/2017 07:45,2,0.787,ACTIVE,213.29,343.55,60.023,1498995904,"201051344000569","219011344069620",29.32,17.50,0,333.93,357.98,23.4,20.7,0.177,771098.8,771098.8,12221,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995939,2174505.00
07/02/2017 07:45,2,0.773,ACTIVE,212.83,343.25,59.965,1498995904,"201051344000983","219011344069620",29.50,17.50,0,333.93,357.68,23.2,20.4,0.172,761658.7,761658.7,12246,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995940,2174506.00
07/02/2017 07:45,2,0.756,ACTIVE,212.83,342.95,59.970,1498995904,"201051344001158","219011344069620",29.62,17.50,0,333.93,357.98,22.7,20.0,0.172,746498.1,746498.1,12250,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995941,2174507.00
07/02/2017 07:45,2,0.764,ACTIVE,213.51,344.15,59.959,1498995904,"201051344000576","219011344069620",29.26,17.00,0,334.84,358.88,22.7,20.0,0.172,761064.7,761064.7,12251,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995941,2174508.00
07/02/2017 07:45,2,0.709,ACTIVE,211.70,341.15,59.949,1498995904,"274151322000087","219011344069620",28.55,23.80,0,329.43,350.77,20.5,17.9,0.115,950631.0,950631.0,12347,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498995942,2174509.00
07/02/2017 08:00,2,1.039,ACTIVE,213.96,346.26,60.007,1498996803,"201051344000645","219011344069620",29.36,17.80,0,333.93,367.90,30.9,27.9,0.239,760007.5,760007.5,12232,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996804,2174510.00
07/02/2017 08:00,2,0.990,ACTIVE,211.48,345.06,59.944,1498996803,"274151322000085","219011344069620",28.69,20.70,0,331.53,357.68,28.8,25.8,0.190,972423.5,972423.5,12158,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996805,2174511.00
07/02/2017 08:00,2,1.025,ACTIVE,213.74,346.86,59.949,1498996803,"201051344000633","219011344069620",29.78,18.00,0,332.73,369.10,30.9,27.9,0.247,746766.1,746766.1,12281,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996806,2174512.00
07/02/2017 08:00,2,1.059,ACTIVE,213.51,346.86,59.954,1498996803,"201051344000469","219011344069620",29.80,17.00,0,332.43,368.20,32.0,28.9,0.261,750196.7,750196.7,12253,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996807,2174513.00
07/02/2017 08:00,2,0.979,ACTIVE,212.61,345.66,59.949,1498996803,"201051344000646","219011344069620",29.46,19.00,0,332.43,367.90,29.3,26.3,0.234,745331.5,745331.5,12250,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996808,2174514.00
07/02/2017 08:00,2,0.934,ACTIVE,211.03,339.65,59.949,1498996803,"274151322000052","219011344069620",28.88,21.50,0,332.43,358.58,27.4,24.5,0.190,1010947.6,1010947.6,12169,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996809,2174515.00
07/02/2017 08:00,2,0.949,ACTIVE,213.51,345.66,59.949,1498996803,"201051344000585","219011344069620",29.60,19.00,0,333.63,366.40,28.5,25.6,0.217,758090.6,758090.6,12251,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996810,2174516.00
07/02/2017 08:00,2,0.895,ACTIVE,213.06,343.85,59.954,1498996803,"201051344001230","219011344069620",29.52,19.00,0,331.53,366.40,26.8,23.9,0.208,749900.9,749900.9,12267,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996811,2174517.00
07/02/2017 08:00,2,0.881,ACTIVE,213.51,344.76,59.891,1498996803,"201051344000582","219011344069620",29.82,17.80,0,333.93,367.90,26.6,23.8,0.199,739291.0,739291.0,12238,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996812,2174518.00
07/02/2017 08:00,2,0.932,ACTIVE,212.61,344.76,59.949,1498996803,"201051344000955","219011344069620",30.04,18.70,0,333.33,368.50,28.4,25.5,0.221,758776.0,758776.0,12257,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996813,2174519.00
07/02/2017 08:00,2,0.572,ACTIVE,211.70,412.38,59.954,1498996803,"274151322000094","219011344069620",38.68,22.30,0,333.33,439.43,22.2,19.6,0.141,831680.3,831680.3,12482,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996814,2174520.00
07/02/2017 08:00,2,0.965,ACTIVE,213.06,344.45,59.981,1498996803,"201051344000579","219011344069620",30.00,19.00,0,333.93,368.50,29.3,26.4,0.217,768334.2,768334.2,12244,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996815,2174521.00
07/02/2017 08:00,2,0.959,ACTIVE,212.83,344.76,59.949,1498996803,"201051344000890","219011344069620",29.42,19.30,0,333.33,368.20,28.6,25.7,0.208,752808.6,752808.6,12258,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996816,2174522.00
07/02/2017 08:00,2,0.947,ACTIVE,213.06,345.06,59.954,1498996803,"201051344000438","219011344069620",29.86,18.70,0,333.63,369.10,28.7,25.8,0.221,755365.4,755365.4,12242,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996816,2174523.00
07/02/2017 08:00,2,0.979,ACTIVE,213.06,342.95,59.954,1498996803,"201051344000417","219011344069620",19.20,18.70,0,333.03,357.98,19.0,16.4,0.141,686224.5,686224.5,12276,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996817,2174524.00
07/02/2017 08:00,2,0.887,ACTIVE,211.48,342.95,59.959,1498996803,"274151322000083","219011344069620",29.30,21.00,0,330.63,357.38,26.3,23.5,0.181,1000740.8,1000740.8,12174,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996818,2174525.00
07/02/2017 08:00,2,0.988,ACTIVE,212.16,339.04,59.944,1498996803,"274151322000076","219011344069620",29.64,21.50,0,333.63,360.69,29.7,26.7,0.199,1067717.6,1067717.6,12176,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996819,2174526.00
07/02/2017 08:00,2,0.963,ACTIVE,212.83,343.85,59.912,1498996803,"201051344000868","219011344069620",29.24,17.30,0,332.73,367.60,28.5,25.6,0.212,748615.8,748615.8,12258,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996820,2174527.00
07/02/2017 08:00,2,0.955,ACTIVE,211.48,340.25,59.938,1498996803,"274151322000095","219011344069620",29.24,20.70,0,332.43,358.28,28.2,25.3,0.194,1057414.0,1057414.0,12186,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996821,2174528.00
07/02/2017 08:00,2,0.949,ACTIVE,213.29,343.25,59.944,1498996803,"201051344000988","219011344069620",18.89,17.50,0,332.73,360.08,18.2,15.6,0.141,658531.5,658531.5,12243,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996822,2174529.00
07/02/2017 08:00,2,0.934,ACTIVE,212.83,344.15,59.954,1498996803,"201051344001025","219011344069620",29.54,18.30,0,333.03,367.90,28.0,25.1,0.212,755433.1,755433.1,12257,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996823,2174530.00
07/02/2017 08:00,2,0.906,ACTIVE,213.06,343.55,59.949,1498996803,"201051344000458","219011344069620",29.56,18.30,0,332.73,366.40,27.1,24.3,0.217,760213.0,760213.0,12232,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996824,2174531.00
07/02/2017 08:00,2,0.920,ACTIVE,213.96,346.26,59.954,1498996803,"201051344000853","219011344069620",29.38,17.50,0,335.44,368.20,27.4,24.5,0.212,761194.6,761194.6,12244,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996824,2174532.00
07/02/2017 08:00,2,0.893,ACTIVE,213.06,345.36,59.901,1498996803,"201051344000685","219011344069620",29.32,18.70,0,333.33,368.20,26.5,23.7,0.212,755267.1,755267.1,12272,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996825,2174533.00
07/02/2017 08:00,2,0.875,ACTIVE,213.29,344.76,59.959,1498996803,"201051344000917","219011344069620",29.44,19.00,0,333.33,367.60,26.1,23.3,0.203,751911.9,751911.9,12260,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996826,2174534.00
07/02/2017 08:00,2,0.879,ACTIVE,213.29,345.06,59.954,1498996803,"201051344001145","219011344069620",29.46,18.00,0,334.24,367.30,26.2,23.4,0.194,759904.2,759904.2,12253,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996827,2174535.00
07/02/2017 08:00,2,0.914,ACTIVE,213.06,344.45,59.949,1498996803,"201051344000651","219011344069620",29.32,17.50,0,333.63,367.60,27.2,24.4,0.203,748648.5,748648.5,12249,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996828,2174536.00
07/02/2017 08:00,2,0.830,ACTIVE,210.80,342.65,59.954,1498996803,"274151322000088","219011344069620",28.69,21.00,0,328.82,357.98,24.1,21.4,0.146,959820.4,959820.4,12170,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996829,2174537.00
07/02/2017 08:00,2,0.600,ACTIVE,212.16,406.37,59.938,1498996803,"274151322000068","219011344069620",38.01,23.80,0,330.93,441.84,23.2,20.5,0.141,832285.5,832285.5,12498,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996830,2174538.00
07/02/2017 08:00,2,0.941,ACTIVE,212.83,343.55,59.933,1498996803,"201051344001135","219011344069620",29.18,18.00,0,332.73,366.70,27.9,25.0,0.203,744084.3,744084.3,12239,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996831,2174539.00
07/02/2017 08:00,2,0.945,ACTIVE,212.61,344.45,59.933,1498996803,"201051344000594","219011344069620",29.18,19.00,0,331.23,367.30,28.0,25.1,0.208,763208.2,763208.2,12240,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996832,2174540.00
07/02/2017 08:00,2,0.908,ACTIVE,213.51,344.45,59.954,1498996803,"201051344001203","219011344069620",29.86,18.30,0,334.24,370.00,27.5,24.6,0.217,753590.7,753590.7,12278,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996833,2174541.00
07/02/2017 08:00,2,0.861,ACTIVE,211.25,343.55,59.912,1498996803,"274151322000054","219011344069620",28.41,21.30,0,329.73,357.68,24.8,22.0,0.168,976741.3,976741.3,12153,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996834,2174542.00
07/02/2017 08:00,2,0.955,ACTIVE,213.51,343.85,59.949,1498996803,"201051344000867","219011344069620",29.28,18.30,0,332.43,367.30,28.3,25.4,0.212,747410.8,747410.8,12274,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996835,2174543.00
07/02/2017 08:00,2,0.949,ACTIVE,213.06,345.96,59.981,1498996803,"201051344001093","219011344069620",29.32,18.70,0,333.03,370.90,28.2,25.3,0.203,751840.7,751840.7,12269,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996836,2174544.00
07/02/2017 08:00,2,0.926,ACTIVE,213.06,345.36,59.907,1498996803,"201051344000900","219011344069620",29.58,17.30,0,332.73,367.60,27.8,24.9,0.212,768955.7,768955.7,12254,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996837,2174545.00
07/02/2017 08:00,2,0.938,ACTIVE,213.51,345.06,59.959,1498996803,"201051344000648","219011344069620",29.76,17.30,0,333.33,367.60,28.3,25.4,0.221,756962.0,756962.0,12244,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996838,2174546.00
07/02/2017 08:00,2,0.947,ACTIVE,213.06,345.06,59.954,1498996803,"201051344000569","219011344069620",29.82,17.80,0,333.63,366.70,28.6,25.7,0.217,771105.5,771105.5,12222,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996839,2174547.00
07/02/2017 08:00,2,0.959,ACTIVE,213.29,344.45,59.959,1498996803,"201051344000983","219011344069620",29.44,17.80,0,332.73,366.70,28.6,25.7,0.225,761665.4,761665.4,12247,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996840,2174548.00
07/02/2017 08:00,2,0.967,ACTIVE,213.29,344.76,59.959,1498996803,"201051344001158","219011344069620",29.50,17.80,0,332.73,367.60,28.9,26.0,0.225,746504.8,746504.8,12251,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996841,2174549.00
07/02/2017 08:00,2,0.957,ACTIVE,213.74,346.56,59.991,1498996803,"201051344000576","219011344069620",29.66,17.30,0,333.93,368.50,28.8,25.9,0.221,761071.4,761071.4,12252,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996841,2174550.00
07/02/2017 08:00,2,0.877,ACTIVE,211.48,343.25,59.959,1498996803,"274151322000087","219011344069620",28.94,25.00,0,329.13,356.18,25.7,22.9,0.155,950637.0,950637.0,12348,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498996842,2174551.00
07/02/2017 08:15,2,2.100,ACTIVE,214.41,355.88,59.959,1498997703,"201051344000645","219011344069620",30.08,18.30,0,334.24,382.63,64.0,59.8,0.517,760015.7,760015.7,12233,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997705,2174552.00
07/02/2017 08:15,2,1.775,ACTIVE,211.25,354.07,59.912,1498997703,"274151322000085","219011344069620",29.26,21.50,0,329.43,367.00,52.6,48.9,0.354,972430.9,972430.9,12159,0,0,0,L,1151911521,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997705,2174553.00
07/02/2017 08:15,2,2.029,ACTIVE,214.19,357.38,59.949,1498997703,"201051344000633","219011344069620",30.51,18.30,0,332.73,383.23,62.8,58.6,0.535,746774.5,746774.5,12282,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997706,2174554.00
07/02/2017 08:15,2,2.086,ACTIVE,213.96,356.48,60.012,1498997703,"201051344000469","219011344069620",30.02,17.30,0,333.33,383.83,63.5,59.3,0.530,750205.3,750205.3,12254,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997707,2174555.00
07/02/2017 08:15,2,1.996,ACTIVE,213.29,355.58,59.949,1498997703,"201051344000646","219011344069620",30.04,19.50,0,332.43,381.12,60.8,56.7,0.499,745339.6,745339.6,12251,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997708,2174556.00
07/02/2017 08:15,2,2.012,ACTIVE,211.48,345.96,59.928,1498997703,"274151322000052","219011344069620",29.70,22.80,0,330.03,368.80,60.5,56.5,0.429,1010955.6,1010955.6,12170,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997709,2174557.00
07/02/2017 08:15,2,1.902,ACTIVE,213.74,354.37,59.917,1498997703,"201051344000585","219011344069620",29.96,19.50,0,334.54,379.92,57.7,53.8,0.468,758098.8,758098.8,12252,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997710,2174558.00
07/02/2017 08:15,2,1.986,ACTIVE,213.29,353.77,59.907,1498997703,"201051344001230","219011344069620",29.88,19.50,0,332.43,381.42,60.2,56.1,0.495,749909.1,749909.1,12268,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997711,2174559.00
07/02/2017 08:15,2,1.867,ACTIVE,214.19,355.58,59.954,1498997703,"201051344000582","219011344069620",29.94,18.30,0,333.93,382.03,56.6,52.7,0.460,739299.0,739299.0,12239,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997712,2174560.00
07/02/2017 08:15,2,1.947,ACTIVE,212.83,354.67,59.975,1498997703,"201051344000955","219011344069620",30.10,19.50,0,332.43,382.63,59.4,55.4,0.486,758784.8,758784.8,12258,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997713,2174561.00
07/02/2017 08:15,2,1.201,ACTIVE,211.03,430.12,59.922,1498997703,"274151322000094","219011344069620",40.26,23.30,0,334.24,451.46,48.9,45.3,0.331,831687.2,831687.2,12483,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997714,2174562.00
07/02/2017 08:15,2,1.811,ACTIVE,213.96,354.37,59.944,1498997703,"201051344000579","219011344069620",30.24,19.30,0,333.33,382.93,55.4,51.5,0.451,768342.9,768342.9,12245,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997715,2174563.00
07/02/2017 08:15,2,1.822,ACTIVE,213.06,353.17,59.933,1498997703,"201051344000890","219011344069620",29.76,20.30,0,333.33,382.93,54.9,51.1,0.433,752817.1,752817.1,12259,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997715,2174564.00
07/02/2017 08:15,2,1.725,ACTIVE,213.51,352.57,59.928,1498997703,"201051344000438","219011344069620",30.22,19.50,0,334.24,383.83,52.8,49.1,0.420,755373.9,755373.9,12243,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997716,2174565.00
07/02/2017 08:15,2,1.719,ACTIVE,213.74,348.06,59.949,1498997703,"201051344000417","219011344069620",19.16,19.50,0,333.93,367.30,33.4,30.3,0.274,686229.8,686229.8,12277,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997717,2174566.00
07/02/2017 08:15,2,1.496,ACTIVE,211.70,351.07,59.954,1498997703,"274151322000083","219011344069620",29.44,21.80,0,329.73,367.30,44.5,41.0,0.305,1000748.3,1000748.3,12175,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997718,2174567.00
07/02/2017 08:15,2,1.500,ACTIVE,211.93,351.67,59.949,1498997703,"274151322000076","219011344069620",30.14,22.50,0,333.33,371.81,45.8,42.3,0.309,1067726.3,1067726.3,12177,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997719,2174568.00
07/02/2017 08:15,2,1.514,ACTIVE,213.29,350.47,59.954,1498997703,"201051344000868","219011344069620",29.80,17.80,0,333.03,382.33,45.8,42.2,0.371,748624.4,748624.4,12259,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997720,2174569.00
07/02/2017 08:15,2,1.438,ACTIVE,211.48,342.35,59.944,1498997703,"274151322000095","219011344069620",30.18,21.80,0,329.73,369.70,43.9,40.4,0.301,1057422.3,1057422.3,12187,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997721,2174570.00
07/02/2017 08:15,2,1.510,ACTIVE,213.06,347.76,59.949,1498997703,"201051344000988","219011344069620",19.08,18.00,0,333.33,370.90,29.2,26.3,0.234,658536.9,658536.9,12244,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997722,2174571.00
07/02/2017 08:15,2,1.410,ACTIVE,213.29,349.26,59.954,1498997703,"201051344001025","219011344069620",29.40,19.30,0,333.33,382.03,42.0,38.7,0.336,755441.5,755441.5,12258,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997723,2174572.00
07/02/2017 08:15,2,1.395,ACTIVE,213.29,348.96,59.991,1498997703,"201051344000458","219011344069620",29.78,19.00,0,333.03,380.82,42.1,38.7,0.349,760221.1,760221.1,12233,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997723,2174573.00
07/02/2017 08:15,2,1.402,ACTIVE,213.74,350.77,59.944,1498997703,"201051344000853","219011344069620",29.50,18.00,0,335.44,384.43,41.9,38.5,0.340,761202.9,761202.9,12245,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997725,2174574.00
07/02/2017 08:15,2,1.295,ACTIVE,213.29,348.36,59.944,1498997703,"201051344000685","219011344069620",29.62,19.30,0,333.93,381.42,38.8,35.6,0.331,755275.2,755275.2,12273,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997726,2174575.00
07/02/2017 08:15,2,1.279,ACTIVE,213.29,348.66,59.975,1498997703,"201051344000917","219011344069620",29.70,19.30,0,333.63,381.12,38.5,35.2,0.305,751919.9,751919.9,12261,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997727,2174576.00
07/02/2017 08:15,2,1.273,ACTIVE,213.29,348.36,59.949,1498997703,"201051344001145","219011344069620",29.82,18.70,0,335.14,380.82,38.5,35.3,0.301,759912.2,759912.2,12254,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997728,2174577.00
07/02/2017 08:15,2,1.340,ACTIVE,213.06,348.66,59.944,1498997703,"201051344000651","219011344069620",29.36,18.30,0,333.93,382.63,39.9,36.5,0.318,748656.8,748656.8,12250,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997729,2174578.00
07/02/2017 08:15,2,1.225,ACTIVE,210.80,341.75,59.933,1498997703,"274151322000088","219011344069620",28.73,21.80,0,329.43,367.30,35.6,32.5,0.225,959828.0,959828.0,12171,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997729,2174579.00
07/02/2017 08:15,2,0.854,ACTIVE,211.93,419.60,59.933,1498997703,"274151322000068","219011344069620",39.44,24.50,0,335.14,451.46,34.2,31.1,0.225,832292.6,832292.6,12499,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997730,2174580.00
07/02/2017 08:15,2,1.355,ACTIVE,212.83,347.16,59.912,1498997703,"201051344001135","219011344069620",29.74,19.00,0,333.03,381.12,40.9,37.5,0.327,744092.7,744092.7,12240,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997731,2174581.00
07/02/2017 08:15,2,1.391,ACTIVE,212.83,348.66,59.996,1498997703,"201051344000594","219011344069620",29.54,19.30,0,331.53,381.42,41.6,38.2,0.336,763216.8,763216.8,12241,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997732,2174582.00
07/02/2017 08:15,2,1.359,ACTIVE,213.51,348.06,59.959,1498997703,"201051344001203","219011344069620",29.76,19.30,0,333.93,384.73,41.0,37.6,0.336,753599.3,753599.3,12279,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997733,2174583.00
07/02/2017 08:15,2,1.277,ACTIVE,211.03,348.66,59.949,1498997703,"274151322000054","219011344069620",28.69,22.30,0,329.13,367.30,37.1,33.9,0.252,976748.9,976748.9,12154,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997734,2174584.00
07/02/2017 08:15,2,1.389,ACTIVE,213.29,347.46,59.928,1498997703,"201051344000867","219011344069620",29.84,18.70,0,333.33,381.73,42.0,38.6,0.336,747419.4,747419.4,12275,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997735,2174585.00
07/02/2017 08:15,2,1.369,ACTIVE,213.29,349.86,59.949,1498997703,"201051344001093","219011344069620",29.78,19.50,0,334.24,385.03,41.4,38.0,0.323,751849.6,751849.6,12270,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997736,2174586.00
07/02/2017 08:15,2,1.375,ACTIVE,213.06,349.26,59.981,1498997703,"201051344000900","219011344069620",30.06,17.50,0,333.03,382.93,41.9,38.5,0.345,768964.0,768964.0,12255,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997737,2174587.00
07/02/2017 08:15,2,1.408,ACTIVE,213.51,348.66,59.959,1498997703,"201051344000648","219011344069620",29.52,17.50,0,333.93,382.33,42.2,38.8,0.345,756970.2,756970.2,12245,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997738,2174588.00
07/02/2017 08:15,2,1.418,ACTIVE,213.51,349.86,59.949,1498997703,"201051344000569","219011344069620",29.84,18.30,0,333.63,382.03,42.9,39.4,0.349,771113.9,771113.9,12223,0,0,0,L,1122011218,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997739,2174589.00
07/02/2017 08:15,2,1.418,ACTIVE,213.51,349.56,59.949,1498997703,"201051344000983","219011344069620",29.86,18.00,0,333.03,381.42,43.0,39.5,0.358,761673.7,761673.7,12248,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997740,2174590.00
07/02/2017 08:15,2,1.449,ACTIVE,213.29,349.86,59.965,1498997703,"201051344001158","219011344069620",29.22,18.30,0,333.03,382.63,42.9,39.5,0.358,746513.3,746513.3,12252,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997740,2174591.00
07/02/2017 08:15,2,1.408,ACTIVE,213.96,351.37,59.933,1498997703,"201051344000576","219011344069620",29.94,17.80,0,333.93,382.33,42.8,39.4,0.349,761079.7,761079.7,12253,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997741,2174592.00
07/02/2017 08:15,2,1.299,ACTIVE,211.70,341.45,59.949,1498997703,"274151322000087","219011344069620",29.06,26.80,0,332.13,366.10,38.3,35.0,0.239,950644.6,950644.6,12349,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498997742,2174593.00
07/02/2017 08:30,2,0.584,ACTIVE,212.38,340.25,59.970,1498998603,"201051344000645","219011344069620",28.57,17.80,0,333.93,393.45,16.9,14.4,0.115,760022.3,760022.3,12234,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998604,2174594.00
07/02/2017 08:30,2,0.520,ACTIVE,210.57,337.84,59.933,1498998603,"274151322000085","219011344069620",27.75,21.50,0,330.93,373.01,14.6,12.2,0.084,972436.8,972436.8,12160,0,0,0,L,1151911521,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998605,2174595.00
07/02/2017 08:30,2,0.592,ACTIVE,212.16,341.15,59.959,1498998603,"201051344000633","219011344069620",28.77,18.30,0,333.03,393.45,17.3,14.8,0.124,746781.2,746781.2,12283,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998606,2174596.00
07/02/2017 08:30,2,0.592,ACTIVE,211.93,338.74,59.959,1498998603,"201051344000469","219011344069620",28.90,16.70,0,331.53,394.05,17.4,14.8,0.115,750212.1,750212.1,12255,0,0,0,L,1122011218,0,120.20,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998607,2174597.00
07/02/2017 08:30,2,0.576,ACTIVE,211.93,339.65,59.959,1498998603,"201051344000646","219011344069620",28.82,19.50,0,333.03,388.64,16.9,14.3,0.110,745346.2,745346.2,12252,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998608,2174598.00
07/02/2017 08:30,2,0.541,ACTIVE,210.12,334.84,59.959,1498998603,"274151322000052","219011344069620",27.77,22.50,0,330.33,374.81,15.3,12.8,0.088,1010961.8,1010961.8,12171,0,0,0,L,1151911521,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998609,2174599.00
07/02/2017 08:30,2,0.580,ACTIVE,212.38,340.25,59.959,1498998603,"201051344000585","219011344069620",29.28,19.50,0,333.03,387.14,17.2,14.7,0.115,758105.5,758105.5,12253,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998610,2174600.00
07/02/2017 08:30,2,0.535,ACTIVE,211.93,339.04,59.938,1498998603,"201051344001230","219011344069620",29.44,19.80,0,332.13,388.64,16.0,13.5,0.097,749915.6,749915.6,12269,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998610,2174601.00
07/02/2017 08:30,2,0.553,ACTIVE,212.61,340.55,59.912,1498998603,"201051344000582","219011344069620",28.51,18.30,0,333.03,390.14,16.0,13.5,0.106,739305.4,739305.4,12240,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998611,2174602.00
07/02/2017 08:30,2,0.588,ACTIVE,211.93,339.34,59.959,1498998603,"201051344000955","219011344069620",28.53,19.50,0,331.83,390.14,17.0,14.5,0.110,758791.6,758791.6,12259,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998612,2174603.00
