ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 08:30,2,0.316,ACTIVE,210.57,398.86,59.954,1498998603,"274151322000094","219011344069620",37.49,23.50,0,333.03,455.06,12.0,9.7,0.066,831692.5,831692.5,12484,0,0,0,L,1151911521,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998613,2174604.00
07/02/2017 08:30,2,0.590,ACTIVE,211.70,339.04,59.954,1498998603,"201051344000579","219011344069620",28.86,19.30,0,332.73,393.45,17.3,14.8,0.110,768349.8,768349.8,12246,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998614,2174605.00
07/02/2017 08:30,2,0.557,ACTIVE,212.16,338.44,59.959,1498998603,"201051344000890","219011344069620",29.26,20.30,0,333.03,390.74,16.5,14.0,0.102,752823.9,752823.9,12260,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998615,2174606.00
07/02/2017 08:30,2,0.553,ACTIVE,212.38,339.95,59.954,1498998603,"201051344000438","219011344069620",29.08,19.30,0,333.03,391.34,16.4,13.9,0.110,755380.5,755380.5,12244,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998616,2174607.00
07/02/2017 08:30,2,0.576,ACTIVE,212.16,338.44,59.970,1498998603,"201051344000417","219011344069620",18.51,19.80,0,333.93,373.01,10.8,8.5,0.057,686234.0,686234.0,12278,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998617,2174608.00
07/02/2017 08:30,2,0.479,ACTIVE,210.57,336.04,59.954,1498998603,"274151322000083","219011344069620",27.71,21.80,0,330.63,372.41,13.5,11.1,0.088,1000754.1,1000754.1,12176,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998618,2174609.00
07/02/2017 08:30,2,0.506,ACTIVE,211.03,339.04,59.954,1498998603,"274151322000076","219011344069620",28.57,22.80,0,329.73,377.22,14.7,12.2,0.088,1067732.9,1067732.9,12178,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998619,2174610.00
07/02/2017 08:30,2,0.543,ACTIVE,211.48,338.74,59.944,1498998603,"201051344000868","219011344069620",28.78,17.30,0,333.03,390.14,15.8,13.4,0.097,748631.1,748631.1,12260,0,0,0,L,1122011218,0,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998619,2174611.00
07/02/2017 08:30,2,0.479,ACTIVE,210.35,335.14,59.949,1498998603,"274151322000095","219011344069620",28.35,22.00,0,330.93,376.31,13.8,11.4,0.088,1057428.5,1057428.5,12188,0,0,0,L,1151911521,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998620,2174612.00
07/02/2017 08:30,2,0.525,ACTIVE,211.70,339.34,59.965,1498998603,"201051344000988","219011344069620",18.33,17.50,0,332.73,379.02,9.8,7.5,0.062,658541.1,658541.1,12245,0,0,0,L,1122011218,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998621,2174613.00
07/02/2017 08:30,2,0.525,ACTIVE,211.93,338.14,59.949,1498998603,"201051344001025","219011344069620",29.04,19.30,0,332.73,390.44,15.5,13.0,0.102,755448.0,755448.0,12259,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998622,2174614.00
07/02/2017 08:30,2,0.523,ACTIVE,211.70,338.14,59.965,1498998603,"201051344000458","219011344069620",28.71,18.30,0,332.43,391.04,15.3,12.8,0.097,760227.5,760227.5,12234,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998623,2174615.00
07/02/2017 08:30,2,0.498,ACTIVE,212.38,339.65,59.970,1498998603,"201051344000853","219011344069620",29.52,17.80,0,334.84,393.45,14.9,12.5,0.097,761209.4,761209.4,12246,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998624,2174616.00
07/02/2017 08:30,2,0.506,ACTIVE,212.38,339.95,59.975,1498998603,"201051344000685","219011344069620",28.15,19.00,0,333.03,388.94,14.5,12.0,0.102,755281.5,755281.5,12274,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998625,2174617.00
07/02/2017 08:30,2,0.496,ACTIVE,212.38,339.95,59.949,1498998603,"201051344000917","219011344069620",28.78,19.30,0,332.73,388.64,14.4,12.0,0.084,751926.1,751926.1,12262,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998626,2174618.00
07/02/2017 08:30,2,0.498,ACTIVE,212.38,339.65,60.002,1498998603,"201051344001145","219011344069620",28.35,18.70,0,334.54,388.34,14.3,11.9,0.088,759918.4,759918.4,12255,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998627,2174619.00
07/02/2017 08:30,2,0.510,ACTIVE,212.16,339.04,59.938,1498998603,"201051344000651","219011344069620",28.27,18.00,0,333.93,393.15,14.7,12.2,0.088,748663.2,748663.2,12251,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998628,2174620.00
07/02/2017 08:30,2,0.424,ACTIVE,210.12,334.24,59.965,1498998603,"274151322000088","219011344069620",27.14,22.00,0,330.93,373.31,11.7,9.4,0.062,959833.6,959833.6,12172,0,0,0,L,1151911521,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998628,2174621.00
07/02/2017 08:30,2,0.297,ACTIVE,211.25,396.75,59.949,1498998603,"274151322000068","219011344069620",37.27,24.80,0,333.03,452.96,11.3,9.0,0.062,832297.9,832297.9,12500,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998629,2174622.00
07/02/2017 08:30,2,0.498,ACTIVE,211.70,337.24,59.975,1498998603,"201051344001135","219011344069620",29.04,19.00,0,332.73,388.34,14.6,12.2,0.088,744099.2,744099.2,12241,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998630,2174623.00
07/02/2017 08:30,2,0.496,ACTIVE,211.48,338.44,59.959,1498998603,"201051344000594","219011344069620",28.49,19.30,0,331.53,390.14,14.3,11.9,0.088,763223.4,763223.4,12242,0,0,0,L,1122011218,0,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998631,2174624.00
07/02/2017 08:30,2,0.479,ACTIVE,212.38,338.74,59.986,1498998603,"201051344001203","219011344069620",28.98,19.30,0,333.93,392.25,14.1,11.7,0.084,753605.8,753605.8,12280,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998632,2174625.00
07/02/2017 08:30,2,0.406,ACTIVE,210.35,335.74,59.981,1498998603,"274151322000054","219011344069620",27.83,22.30,0,330.63,373.91,11.5,9.2,0.066,976754.6,976754.6,12155,0,0,0,L,1151911521,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998633,2174626.00
07/02/2017 08:30,2,0.484,ACTIVE,211.93,337.54,59.970,1498998603,"201051344000867","219011344069620",27.95,18.00,0,332.73,389.54,13.7,11.3,0.080,747426.0,747426.0,12276,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998634,2174627.00
07/02/2017 08:30,2,0.477,ACTIVE,212.38,339.65,59.996,1498998603,"201051344001093","219011344069620",28.90,19.30,0,320.71,390.44,14.0,11.6,0.080,751856.2,751856.2,12271,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998635,2174628.00
07/02/2017 08:30,2,0.430,ACTIVE,211.70,337.84,59.991,1498998603,"201051344000900","219011344069620",27.95,17.30,0,333.03,390.44,12.2,9.8,0.075,768970.3,768970.3,12256,0,0,0,L,1122011218,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998636,2174629.00
07/02/2017 08:30,2,0.461,ACTIVE,211.93,337.84,59.959,1498998603,"201051344000648","219011344069620",28.63,17.30,0,333.33,388.94,13.4,11.0,0.080,756976.6,756976.6,12246,0,0,0,L,1122011218,0,120.20,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998637,2174630.00
07/02/2017 08:30,2,0.443,ACTIVE,211.93,337.54,59.944,1498998603,"201051344000569","219011344069620",29.28,18.00,0,333.03,390.44,13.1,10.8,0.080,771120.3,771120.3,12224,0,0,0,L,1122011218,0,120.42,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998638,2174631.00
07/02/2017 08:30,2,0.455,ACTIVE,211.70,337.24,59.975,1498998603,"201051344000983","219011344069620",28.49,17.80,0,332.73,390.14,13.2,10.8,0.080,761680.1,761680.1,12249,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998639,2174632.00
07/02/2017 08:30,2,0.439,ACTIVE,211.70,337.54,59.944,1498998603,"201051344001158","219011344069620",28.45,18.00,0,333.33,393.15,12.7,10.4,0.080,746519.7,746519.7,12253,0,0,0,L,1122011218,0,120.20,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998639,2174633.00
07/02/2017 08:30,2,0.457,ACTIVE,212.16,339.34,59.986,1498998603,"201051344000576","219011344069620",26.94,17.30,0,333.03,394.35,12.5,10.1,0.075,761086.0,761086.0,12254,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998640,2174634.00
07/02/2017 08:30,2,0.381,ACTIVE,210.57,335.74,59.991,1498998603,"274151322000087","219011344069620",27.51,27.00,0,330.93,371.51,10.6,8.3,0.049,950650.2,950650.2,12350,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498998641,2174635.00
07/02/2017 08:45,2,2.977,ACTIVE,214.87,348.66,59.959,1498999503,"201051344000645","219011344069620",30.36,18.70,0,317.70,392.55,91.5,86.4,0.420,760031.9,760031.9,12235,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999504,2174636.00
07/02/2017 08:45,2,2.850,ACTIVE,212.38,341.15,59.970,1498999503,"274151322000085","219011344069620",29.04,23.50,0,328.52,379.32,83.8,78.9,0.318,972445.7,972445.7,12161,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999505,2174637.00
07/02/2017 08:45,2,3.070,ACTIVE,214.87,350.47,59.991,1498999503,"201051344000633","219011344069620",30.16,19.50,0,317.70,392.55,93.8,88.6,0.451,746791.0,746791.0,12284,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999506,2174638.00
07/02/2017 08:45,2,3.131,ACTIVE,215.09,349.86,59.959,1498999503,"201051344000469","219011344069620",30.16,17.80,0,315.00,391.34,95.6,90.4,0.455,750222.0,750222.0,12256,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999506,2174639.00
07/02/2017 08:45,2,2.986,ACTIVE,213.74,348.96,59.965,1498999503,"201051344000646","219011344069620",30.12,21.00,0,316.80,391.34,91.2,86.1,0.438,745355.8,745355.8,12253,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999507,2174640.00
07/02/2017 08:45,2,2.963,ACTIVE,212.16,351.97,59.975,1498999503,"274151322000052","219011344069620",29.78,25.30,0,327.62,377.22,89.4,84.3,0.345,1010971.3,1010971.3,12172,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999508,2174641.00
07/02/2017 08:45,2,2.936,ACTIVE,214.64,349.56,59.959,1498999503,"201051344000585","219011344069620",30.45,20.70,0,317.10,391.64,90.5,85.4,0.420,758115.1,758115.1,12254,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999509,2174642.00
07/02/2017 08:45,2,3.053,ACTIVE,213.74,347.16,59.949,1498999503,"201051344001230","219011344069620",30.34,21.30,0,315.60,389.54,93.8,88.6,0.438,749925.4,749925.4,12270,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999510,2174643.00
07/02/2017 08:45,2,2.967,ACTIVE,214.87,350.17,59.970,1498999503,"201051344000582","219011344069620",29.86,19.30,0,316.80,391.64,89.7,84.7,0.415,739314.9,739314.9,12241,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999511,2174644.00
07/02/2017 08:45,2,3.133,ACTIVE,213.74,348.36,59.965,1498999503,"201051344000955","219011344069620",30.12,21.30,0,315.90,390.44,95.5,90.3,0.455,758801.9,758801.9,12260,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999512,2174645.00
07/02/2017 08:45,2,1.959,ACTIVE,212.61,432.82,59.965,1498999503,"274151322000094","219011344069620",40.57,25.00,0,333.33,463.78,80.0,75.3,0.301,831700.8,831700.8,12485,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999513,2174646.00
07/02/2017 08:45,2,2.922,ACTIVE,215.32,350.17,59.975,1498999503,"201051344000579","219011344069620",30.57,20.00,0,318.91,392.25,90.5,85.5,0.415,768359.9,768359.9,12247,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999514,2174647.00
07/02/2017 08:45,2,3.105,ACTIVE,213.74,347.16,59.959,1498999503,"201051344000890","219011344069620",30.16,21.80,0,318.00,390.44,94.8,89.6,0.424,752834.1,752834.1,12261,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999515,2174648.00
07/02/2017 08:45,2,3.117,ACTIVE,214.41,349.86,59.954,1498999503,"201051344000438","219011344069620",30.32,21.30,0,315.60,391.34,95.8,90.5,0.460,755390.7,755390.7,12245,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999516,2174649.00
07/02/2017 08:45,2,3.064,ACTIVE,214.19,354.67,59.959,1498999503,"201051344000417","219011344069620",19.86,20.00,0,331.23,380.22,61.6,57.6,0.513,686240.4,686240.4,12279,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999517,2174650.00
07/02/2017 08:45,2,2.906,ACTIVE,212.61,341.75,59.954,1498999503,"274151322000083","219011344069620",29.82,24.00,0,327.02,377.22,87.8,82.8,0.349,1000763.3,1000763.3,12177,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999518,2174651.00
07/02/2017 08:45,2,3.283,ACTIVE,213.06,345.66,59.965,1498999503,"274151322000076","219011344069620",30.49,26.00,0,328.22,378.42,101.3,95.9,0.393,1067743.4,1067743.4,12179,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999519,2174652.00
07/02/2017 08:45,2,3.205,ACTIVE,214.41,348.96,59.959,1498999503,"201051344000868","219011344069620",30.24,18.70,0,316.50,391.34,98.2,92.8,0.442,748641.2,748641.2,12261,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999520,2174653.00
07/02/2017 08:45,2,3.094,ACTIVE,212.38,348.36,59.975,1498999503,"274151322000095","219011344069620",30.51,24.80,0,327.02,379.62,95.5,90.2,0.362,1057438.6,1057438.6,12189,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999521,2174654.00
07/02/2017 08:45,2,3.180,ACTIVE,215.32,357.38,59.959,1498999503,"201051344000988","219011344069620",19.62,17.80,0,330.33,383.23,63.2,59.1,0.530,658547.5,658547.5,12246,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999522,2174655.00
07/02/2017 08:45,2,3.064,ACTIVE,214.19,349.26,59.965,1498999503,"201051344001025","219011344069620",30.34,20.70,0,318.30,391.34,94.2,88.9,0.433,755458.1,755458.1,12260,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999523,2174656.00
07/02/2017 08:45,2,3.049,ACTIVE,215.09,349.56,59.959,1498999503,"201051344000458","219011344069620",30.02,19.80,0,316.50,392.25,92.8,87.6,0.446,760237.2,760237.2,12235,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999524,2174657.00
07/02/2017 08:45,2,2.893,ACTIVE,215.77,350.47,59.959,1498999503,"201051344000853","219011344069620",30.47,19.30,0,319.81,395.55,89.1,84.1,0.407,761219.2,761219.2,12247,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999525,2174658.00
07/02/2017 08:45,2,3.096,ACTIVE,213.96,350.17,59.965,1498999503,"201051344000685","219011344069620",30.36,20.70,0,315.30,390.74,95.1,89.9,0.455,755291.4,755291.4,12275,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999526,2174659.00
07/02/2017 08:45,2,2.850,ACTIVE,214.41,349.26,59.944,1498999503,"201051344000917","219011344069620",30.24,20.70,0,316.50,390.74,87.2,82.2,0.407,751936.0,751936.0,12263,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999526,2174660.00
07/02/2017 08:45,2,2.818,ACTIVE,213.96,348.66,59.970,1498999503,"201051344001145","219011344069620",30.16,19.80,0,318.61,390.14,86.0,81.0,0.389,759928.3,759928.3,12256,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999527,2174661.00
07/02/2017 08:45,2,2.963,ACTIVE,214.41,349.86,59.975,1498999503,"201051344000651","219011344069620",30.32,19.30,0,317.70,391.34,91.0,85.9,0.420,748673.4,748673.4,12252,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999528,2174662.00
07/02/2017 08:45,2,2.822,ACTIVE,212.16,342.35,59.959,1498999503,"274151322000088","219011344069620",29.66,24.00,0,327.62,376.92,84.8,79.9,0.323,959843.0,959843.0,12173,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999529,2174663.00
07/02/2017 08:45,2,1.756,ACTIVE,213.06,445.15,59.970,1498999503,"274151322000068","219011344069620",40.81,26.30,0,334.54,465.28,72.3,67.9,0.504,832306.6,832306.6,12501,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999530,2174664.00
07/02/2017 08:45,2,2.660,ACTIVE,213.96,347.16,59.965,1498999503,"201051344001135","219011344069620",30.53,20.30,0,317.40,390.74,82.2,77.4,0.380,744109.4,744109.4,12242,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999531,2174665.00
07/02/2017 08:45,2,2.494,ACTIVE,213.51,358.58,59.959,1498999503,"201051344000594","219011344069620",29.98,21.00,0,316.50,390.14,75.6,71.1,0.636,763233.7,763233.7,12243,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999532,2174666.00
07/02/2017 08:45,2,2.727,ACTIVE,214.64,349.26,59.954,1498999503,"201051344001203","219011344069620",30.18,20.70,0,316.80,392.25,83.3,78.5,0.389,753616.3,753616.3,12281,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999533,2174667.00
07/02/2017 08:45,2,2.758,ACTIVE,212.16,347.76,59.954,1498999503,"274151322000054","219011344069620",29.44,24.00,0,327.02,377.82,82.3,77.5,0.314,976764.1,976764.1,12156,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999534,2174668.00
07/02/2017 08:45,2,2.801,ACTIVE,214.41,347.46,59.981,1498999503,"201051344000867","219011344069620",30.08,19.30,0,317.70,389.84,85.3,80.4,0.398,747436.3,747436.3,12277,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999535,2174669.00
07/02/2017 08:45,2,3.295,ACTIVE,214.87,351.37,59.970,1498999503,"201051344001093","219011344069620",30.18,20.70,0,316.50,391.34,100.7,95.3,0.468,751867.0,751867.0,12272,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999536,2174670.00
07/02/2017 08:45,2,3.197,ACTIVE,214.87,350.17,59.938,1498999503,"201051344000900","219011344069620",30.32,18.30,0,316.80,392.25,98.3,92.9,0.460,768980.3,768980.3,12257,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999536,2174671.00
07/02/2017 08:45,2,3.170,ACTIVE,214.87,350.17,59.970,1498999503,"201051344000648","219011344069620",30.36,18.00,0,314.70,391.04,97.4,92.1,0.455,756986.7,756986.7,12247,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999537,2174672.00
07/02/2017 08:45,2,2.914,ACTIVE,215.09,349.26,59.954,1498999503,"201051344000569","219011344069620",30.38,19.00,0,317.40,391.04,89.8,84.7,0.429,771130.4,771130.4,12225,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999538,2174673.00
07/02/2017 08:45,2,3.193,ACTIVE,215.32,350.77,59.970,1498999503,"201051344000983","219011344069620",30.32,19.30,0,317.10,391.04,98.1,92.8,0.468,761690.2,761690.2,12250,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999539,2174674.00
07/02/2017 08:45,2,3.123,ACTIVE,215.32,349.56,59.970,1498999503,"201051344001158","219011344069620",30.24,19.00,0,316.20,391.64,95.4,90.1,0.429,746530.1,746530.1,12254,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999540,2174675.00
07/02/2017 08:45,2,3.125,ACTIVE,215.54,351.97,59.970,1498999503,"201051344000576","219011344069620",30.42,18.30,0,317.40,391.64,96.3,91.0,0.455,761096.2,761096.2,12255,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999541,2174676.00
07/02/2017 08:45,2,3.002,ACTIVE,212.83,349.56,59.970,1498999503,"274151322000087","219011344069620",29.38,29.50,0,327.32,379.02,89.3,84.3,0.318,950659.7,950659.7,12351,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498999542,2174677.00
07/02/2017 09:00,2,2.633,ACTIVE,214.64,348.36,59.970,1499000403,"201051344000645","219011344069620",29.64,20.00,0,317.40,391.34,79.0,74.3,0.358,760052.3,760052.3,12236,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000404,2174678.00
07/02/2017 09:00,2,2.691,ACTIVE,212.38,340.85,59.975,1499000403,"274151322000085","219011344069620",28.51,25.30,0,328.22,379.02,77.5,72.9,0.292,972464.1,972464.1,12162,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000405,2174679.00
07/02/2017 09:00,2,2.566,ACTIVE,214.19,348.36,59.975,1499000403,"201051344000633","219011344069620",29.48,21.30,0,317.70,392.85,76.6,72.0,0.650,746811.6,746811.6,12285,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000406,2174680.00
07/02/2017 09:00,2,2.549,ACTIVE,214.41,360.38,59.954,1499000403,"201051344000469","219011344069620",29.68,19.50,0,315.60,392.85,76.6,72.0,0.650,750242.9,750242.9,12257,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000407,2174681.00
07/02/2017 09:00,2,2.531,ACTIVE,213.29,357.68,59.959,1499000403,"201051344000646","219011344069620",29.22,23.00,0,315.60,391.64,74.9,70.4,0.632,745375.8,745375.8,12254,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000408,2174682.00
07/02/2017 09:00,2,2.543,ACTIVE,211.25,361.59,59.975,1499000403,"274151322000052","219011344069620",29.28,27.00,0,327.32,378.72,75.4,70.8,0.535,1010990.7,1010990.7,12173,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000408,2174683.00
07/02/2017 09:00,2,2.506,ACTIVE,213.74,359.18,60.044,1499000403,"201051344000585","219011344069620",29.60,23.30,0,317.70,392.55,75.2,70.6,0.619,758135.1,758135.1,12255,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000409,2174684.00
07/02/2017 09:00,2,2.471,ACTIVE,213.06,356.18,60.012,1499000403,"201051344001230","219011344069620",29.84,24.00,0,318.00,396.75,74.7,70.1,0.619,749945.6,749945.6,12271,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000410,2174685.00
07/02/2017 09:00,2,2.428,ACTIVE,213.96,358.88,59.986,1499000403,"201051344000582","219011344069620",29.32,21.30,0,316.50,391.64,72.1,67.7,0.592,739334.7,739334.7,12242,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000411,2174686.00
07/02/2017 09:00,2,2.537,ACTIVE,212.83,357.68,59.981,1499000403,"201051344000955","219011344069620",29.18,22.80,0,316.50,394.05,75.0,70.5,0.636,758822.6,758822.6,12261,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000412,2174687.00
07/02/2017 09:00,2,1.604,ACTIVE,211.93,431.32,59.981,1499000403,"274151322000094","219011344069620",39.18,27.00,0,370.60,466.49,63.6,59.5,0.433,831718.0,831718.0,12486,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000413,2174688.00
07/02/2017 09:00,2,2.992,ACTIVE,214.87,348.96,59.991,1499000403,"201051344000579","219011344069620",29.64,22.50,0,318.00,394.95,89.9,84.8,0.415,768380.6,768380.6,12248,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000414,2174689.00
07/02/2017 09:00,2,2.828,ACTIVE,213.29,347.16,59.975,1499000403,"201051344000890","219011344069620",29.60,24.80,0,318.00,390.74,84.7,79.8,0.389,752854.6,752854.6,12262,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000415,2174690.00
07/02/2017 09:00,2,2.709,ACTIVE,213.96,347.16,60.018,1499000403,"201051344000438","219011344069620",29.40,22.50,0,316.50,395.25,80.7,75.9,0.376,755411.1,755411.1,12246,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000416,2174691.00
07/02/2017 09:00,2,2.711,ACTIVE,213.51,351.07,59.986,1499000403,"201051344000417","219011344069620",19.16,22.30,0,318.61,390.74,52.6,48.9,0.442,686253.4,686253.4,12280,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000417,2174692.00
07/02/2017 09:00,2,2.416,ACTIVE,211.93,362.19,59.981,1499000403,"274151322000083","219011344069620",29.06,26.00,0,325.82,376.92,71.1,66.7,0.521,1000782.0,1000782.0,12178,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000417,2174693.00
07/02/2017 09:00,2,2.723,ACTIVE,212.83,342.95,59.991,1499000403,"274151322000076","219011344069620",29.74,28.30,0,328.82,378.72,82.0,77.2,0.318,1067764.5,1067764.5,12180,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000418,2174694.00
07/02/2017 09:00,2,3.191,ACTIVE,214.19,349.86,59.991,1499000403,"201051344000868","219011344069620",30.06,19.80,0,316.80,394.35,97.2,91.9,0.455,748661.9,748661.9,12262,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000419,2174695.00
07/02/2017 09:00,2,2.846,ACTIVE,211.93,348.36,59.949,1499000403,"274151322000095","219011344069620",30.02,27.30,0,327.32,378.72,86.5,81.6,0.323,1057459.0,1057459.0,12190,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000420,2174696.00
07/02/2017 09:00,2,3.297,ACTIVE,215.09,357.68,59.986,1499000403,"201051344000988","219011344069620",19.36,19.50,0,319.51,392.85,64.7,60.5,0.544,658561.0,658561.0,12247,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000421,2174697.00
07/02/2017 09:00,2,3.158,ACTIVE,214.19,348.36,59.981,1499000403,"201051344001025","219011344069620",29.86,23.50,0,317.40,394.35,95.5,90.3,0.442,755478.4,755478.4,12261,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000422,2174698.00
07/02/2017 09:00,2,3.209,ACTIVE,215.09,350.17,59.986,1499000403,"201051344000458","219011344069620",29.80,21.00,0,316.50,391.94,96.9,91.6,0.464,760257.2,760257.2,12236,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000423,2174699.00
07/02/2017 09:00,2,3.328,ACTIVE,215.77,352.87,59.991,1499000403,"201051344000853","219011344069620",30.00,20.30,0,319.51,395.55,101.1,95.7,0.477,761239.5,761239.5,12248,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000424,2174700.00
07/02/2017 09:00,2,3.305,ACTIVE,213.96,348.36,59.944,1499000403,"201051344000685","219011344069620",29.54,22.30,0,314.70,394.05,98.8,93.5,0.473,755311.3,755311.3,12276,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000425,2174701.00
07/02/2017 09:00,2,3.301,ACTIVE,214.87,350.47,59.970,1499000403,"201051344000917","219011344069620",29.82,22.00,0,317.70,396.45,99.7,94.3,0.473,751955.7,751955.7,12264,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000426,2174702.00
07/02/2017 09:00,2,3.295,ACTIVE,214.19,349.56,59.970,1499000403,"201051344001145","219011344069620",29.74,22.00,0,318.00,394.35,99.2,93.8,0.455,759947.8,759947.8,12257,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000426,2174703.00
07/02/2017 09:00,2,3.447,ACTIVE,214.87,350.47,59.981,1499000403,"201051344000651","219011344069620",29.56,21.50,0,317.70,395.25,103.2,97.7,0.477,748693.6,748693.6,12253,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000427,2174704.00
07/02/2017 09:00,2,3.297,ACTIVE,211.93,347.76,60.002,1499000403,"274151322000088","219011344069620",28.84,25.80,0,327.92,379.62,96.2,91.0,0.358,959861.7,959861.7,12174,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000428,2174705.00
07/02/2017 09:00,2,2.184,ACTIVE,213.06,424.11,59.986,1499000403,"274151322000068","219011344069620",39.50,28.50,0,372.11,461.38,86.9,81.9,0.323,832323.9,832323.9,12502,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000429,2174706.00
07/02/2017 09:00,2,3.266,ACTIVE,214.19,347.46,59.981,1499000403,"201051344001135","219011344069620",29.64,22.50,0,317.70,391.64,98.1,92.8,0.455,744129.5,744129.5,12243,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000430,2174707.00
07/02/2017 09:00,2,3.375,ACTIVE,213.96,348.96,59.981,1499000403,"201051344000594","219011344069620",29.70,22.80,0,317.40,390.44,101.5,96.1,0.482,763254.3,763254.3,12244,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000431,2174708.00
07/02/2017 09:00,2,3.400,ACTIVE,214.87,350.47,59.986,1499000403,"201051344001203","219011344069620",29.78,23.30,0,316.20,393.75,102.6,97.1,0.486,753637.0,753637.0,12282,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000432,2174709.00
07/02/2017 09:00,2,3.223,ACTIVE,212.16,342.35,59.970,1499000403,"274151322000054","219011344069620",28.78,26.30,0,327.32,378.42,93.8,88.6,0.358,976782.7,976782.7,12157,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000433,2174710.00
07/02/2017 09:00,2,3.340,ACTIVE,214.64,350.77,59.975,1499000403,"201051344000867","219011344069620",30.00,21.00,0,316.80,390.14,101.5,96.1,0.460,747457.0,747457.0,12278,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000434,2174711.00
07/02/2017 09:00,2,3.410,ACTIVE,214.64,350.47,59.996,1499000403,"201051344001093","219011344069620",29.82,22.80,0,317.40,397.05,103.0,97.5,0.482,751887.9,751887.9,12273,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000435,2174712.00
07/02/2017 09:00,2,3.527,ACTIVE,215.32,351.97,59.991,1499000403,"201051344000900","219011344069620",30.16,19.50,0,316.80,391.64,107.7,102.0,0.508,769001.0,769001.0,12258,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000436,2174713.00
07/02/2017 09:00,2,3.574,ACTIVE,215.32,351.97,59.981,1499000403,"201051344000648","219011344069620",29.82,19.50,0,316.50,391.34,108.0,102.3,0.504,757006.9,757006.9,12248,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000437,2174714.00
07/02/2017 09:00,2,3.467,ACTIVE,215.32,351.97,59.944,1499000403,"201051344000569","219011344069620",29.90,20.30,0,317.40,391.64,105.0,99.4,0.491,771150.7,771150.7,12226,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000438,2174715.00
07/02/2017 09:00,2,3.287,ACTIVE,215.54,351.07,59.981,1499000403,"201051344000983","219011344069620",30.30,20.30,0,316.80,391.64,100.8,95.3,0.482,761710.5,761710.5,12251,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000438,2174716.00
07/02/2017 09:00,2,3.359,ACTIVE,215.09,350.17,59.975,1499000403,"201051344001158","219011344069620",29.28,21.80,0,317.10,392.85,99.6,94.2,0.468,746550.6,746550.6,12255,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000439,2174717.00
07/02/2017 09:00,2,3.240,ACTIVE,215.54,352.27,59.991,1499000403,"201051344000576","219011344069620",30.30,19.80,0,316.50,392.25,99.4,94.0,0.473,761116.5,761116.5,12256,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000440,2174718.00
07/02/2017 09:00,2,3.559,ACTIVE,212.83,342.35,59.975,1499000403,"274151322000087","219011344069620",29.16,33.00,0,328.52,379.92,105.0,99.4,0.389,950678.2,950678.2,12352,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499000441,2174719.00
07/02/2017 09:15,2,1.979,ACTIVE,213.29,352.27,60.002,1499001303,"201051344000645","219011344069620",28.63,22.00,0,317.10,391.04,57.5,53.5,0.477,760076.3,760076.3,12237,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001304,2174720.00
07/02/2017 09:15,2,2.643,ACTIVE,211.25,347.76,59.917,1499001303,"274151322000085","219011344069620",28.11,28.00,0,328.82,377.22,75.0,70.5,0.517,972485.8,972485.8,12163,0,0,0,L,1151911521,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001305,2174721.00
07/02/2017 09:15,2,1.346,ACTIVE,212.38,348.36,60.018,1499001303,"201051344000633","219011344069620",28.47,23.50,0,315.00,391.94,38.8,35.6,0.323,746835.5,746835.5,12286,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001307,2174722.00
07/02/2017 09:15,2,1.436,ACTIVE,212.16,348.06,59.959,1499001303,"201051344000469","219011344069620",29.10,21.00,0,316.80,391.94,42.3,38.9,0.358,750267.2,750267.2,12258,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001307,2174723.00
07/02/2017 09:15,2,1.301,ACTIVE,211.93,346.86,59.949,1499001303,"201051344000646","219011344069620",28.63,25.50,0,317.10,390.44,37.8,34.5,0.309,745399.0,745399.0,12255,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001308,2174724.00
07/02/2017 09:15,2,1.197,ACTIVE,210.57,347.76,59.954,1499001303,"274151322000052","219011344069620",27.21,30.50,0,327.32,376.31,33.0,29.9,0.217,1011013.6,1011013.6,12174,0,0,0,L,1151911521,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001309,2174725.00
07/02/2017 09:15,2,1.160,ACTIVE,212.38,345.66,59.965,1499001303,"201051344000585","219011344069620",28.61,26.00,0,318.30,389.84,33.7,30.6,0.265,758158.3,758158.3,12256,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001310,2174726.00
07/02/2017 09:15,2,1.047,ACTIVE,211.93,342.35,59.954,1499001303,"201051344001230","219011344069620",28.61,26.80,0,317.40,390.74,30.3,27.4,0.239,749969.2,749969.2,12272,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001311,2174727.00
07/02/2017 09:15,2,1.080,ACTIVE,212.83,344.76,59.959,1499001303,"201051344000582","219011344069620",28.19,23.30,0,317.10,390.74,30.9,27.9,0.247,739357.7,739357.7,12243,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001312,2174728.00
07/02/2017 09:15,2,1.186,ACTIVE,211.70,344.15,59.965,1499001303,"201051344000955","219011344069620",28.07,25.30,0,316.50,389.24,33.8,30.7,0.270,758846.6,758846.6,12262,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001313,2174729.00
07/02/2017 09:15,2,0.654,ACTIVE,211.03,396.15,59.928,1499001303,"274151322000094","219011344069620",36.82,30.50,0,331.23,456.87,24.3,21.5,0.159,831738.5,831738.5,12487,0,0,0,L,1151911521,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001314,2174730.00
07/02/2017 09:15,2,1.100,ACTIVE,211.70,343.25,60.002,1499001303,"201051344000579","219011344069620",28.45,24.80,0,318.00,391.04,31.7,28.7,0.243,768404.5,768404.5,12249,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001315,2174731.00
07/02/2017 09:15,2,1.020,ACTIVE,211.93,343.25,59.949,1499001303,"201051344000890","219011344069620",28.55,27.00,0,319.21,389.84,29.5,26.5,0.221,752878.3,752878.3,12263,0,0,0,L,1122011218,0,121.55,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001316,2174732.00
07/02/2017 09:15,2,0.975,ACTIVE,212.16,343.25,59.965,1499001303,"201051344000438","219011344069620",28.35,25.00,0,317.40,390.44,28.0,25.1,0.217,755434.7,755434.7,12247,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001316,2174733.00
07/02/2017 09:15,2,0.982,ACTIVE,212.16,340.55,59.912,1499001303,"201051344000417","219011344069620",18.25,24.50,0,317.10,389.84,18.2,15.6,0.137,686268.4,686268.4,12281,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001317,2174734.00
07/02/2017 09:15,2,0.854,ACTIVE,210.80,337.24,59.949,1499001303,"274151322000083","219011344069620",27.63,29.50,0,327.32,376.62,23.9,21.1,0.164,1000804.0,1000804.0,12179,0,0,0,L,1151911521,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001318,2174735.00
07/02/2017 09:15,2,0.928,ACTIVE,211.70,338.74,59.949,1499001303,"274151322000076","219011344069620",28.35,32.00,0,328.82,379.62,26.6,23.8,0.186,1067789.2,1067789.2,12181,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001319,2174736.00
07/02/2017 09:15,2,1.289,ACTIVE,211.93,344.76,59.959,1499001303,"201051344000868","219011344069620",27.27,21.30,0,317.70,390.74,35.7,32.5,0.283,748685.9,748685.9,12263,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001320,2174737.00
07/02/2017 09:15,2,0.996,ACTIVE,210.57,341.45,59.954,1499001303,"274151322000095","219011344069620",27.73,30.80,0,327.32,377.82,28.1,25.2,0.186,1057482.9,1057482.9,12191,0,0,0,L,1151911521,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001321,2174738.00
07/02/2017 09:15,2,1.305,ACTIVE,212.16,344.45,59.949,1499001303,"201051344000988","219011344069620",18.91,20.70,0,317.40,393.45,25.0,22.2,0.203,658576.7,658576.7,12248,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001322,2174739.00
07/02/2017 09:15,2,1.285,ACTIVE,212.16,345.06,59.944,1499001303,"201051344001025","219011344069620",28.39,25.80,0,315.90,391.04,37.0,33.8,0.301,755501.8,755501.8,12262,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001323,2174740.00
07/02/2017 09:15,2,1.281,ACTIVE,212.16,345.36,59.954,1499001303,"201051344000458","219011344069620",28.75,22.80,0,318.00,391.64,37.2,34.0,0.305,760280.4,760280.4,12237,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001324,2174741.00
07/02/2017 09:15,2,1.266,ACTIVE,212.83,347.16,59.965,1499001303,"201051344000853","219011344069620",29.24,21.80,0,318.61,395.55,37.5,34.3,0.318,761263.1,761263.1,12249,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001325,2174742.00
07/02/2017 09:15,2,1.178,ACTIVE,212.38,345.36,59.965,1499001303,"201051344000685","219011344069620",28.94,24.30,0,315.90,390.14,34.5,31.4,0.301,755334.4,755334.4,12277,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001325,2174743.00
07/02/2017 09:15,2,1.213,ACTIVE,212.16,346.26,59.922,1499001303,"201051344000917","219011344069620",28.67,24.00,0,319.21,391.34,35.2,32.0,0.283,751978.6,751978.6,12265,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001326,2174744.00
07/02/2017 09:15,2,1.188,ACTIVE,212.38,345.96,59.954,1499001303,"201051344001145","219011344069620",28.51,23.50,0,317.40,390.14,34.3,31.1,0.265,759970.6,759970.6,12258,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001327,2174745.00
07/02/2017 09:15,2,1.143,ACTIVE,212.61,345.36,59.959,1499001303,"201051344000651","219011344069620",28.29,23.50,0,317.40,390.44,32.7,29.7,0.256,748716.9,748716.9,12254,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001328,2174746.00
