ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 09:15,2,1.094,ACTIVE,210.35,338.44,59.959,1499001303,"274151322000088","219011344069620",27.79,28.80,0,327.62,377.22,30.8,27.8,0.208,959883.5,959883.5,12175,0,0,0,L,1151911521,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001329,2174747.00
07/02/2017 09:15,2,0.770,ACTIVE,211.70,400.06,59.959,1499001303,"274151322000068","219011344069620",37.21,32.20,0,330.33,459.87,29.1,26.1,0.194,832344.0,832344.0,12503,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001330,2174748.00
07/02/2017 09:15,2,3.584,ACTIVE,213.74,348.96,59.975,1499001303,"201051344001135","219011344069620",29.70,24.00,0,318.30,390.74,107.9,102.3,0.517,744152.5,744152.5,12244,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001331,2174749.00
07/02/2017 09:15,2,3.812,ACTIVE,213.96,349.56,59.965,1499001303,"201051344000594","219011344069620",29.78,24.50,0,317.10,390.44,115.0,109.0,0.530,763278.0,763278.0,12245,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001332,2174750.00
07/02/2017 09:15,2,3.820,ACTIVE,215.09,350.77,59.965,1499001303,"201051344001203","219011344069620",29.98,25.50,0,316.50,392.85,116.0,110.0,0.552,753660.8,753660.8,12283,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001333,2174751.00
07/02/2017 09:15,2,3.564,ACTIVE,212.16,344.15,59.965,1499001303,"274151322000054","219011344069620",28.59,29.00,0,326.72,376.92,103.0,97.5,0.393,976804.2,976804.2,12158,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001334,2174752.00
07/02/2017 09:15,2,3.715,ACTIVE,214.64,349.56,59.991,1499001303,"201051344000867","219011344069620",30.04,23.00,0,317.70,389.54,112.9,107.1,0.521,747480.7,747480.7,12279,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001335,2174753.00
07/02/2017 09:15,2,3.789,ACTIVE,214.87,352.57,59.965,1499001303,"201051344001093","219011344069620",30.06,24.50,0,316.20,390.44,115.3,109.3,0.530,751911.9,751911.9,12274,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001336,2174754.00
07/02/2017 09:15,2,3.709,ACTIVE,214.87,351.37,59.996,1499001303,"201051344000900","219011344069620",29.96,21.30,0,315.30,391.34,112.6,106.7,0.526,769024.9,769024.9,12259,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001337,2174755.00
07/02/2017 09:15,2,3.637,ACTIVE,214.87,351.07,59.965,1499001303,"201051344000648","219011344069620",29.66,21.50,0,316.20,391.64,109.3,103.6,0.508,757030.1,757030.1,12249,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001337,2174756.00
07/02/2017 09:15,2,3.605,ACTIVE,214.87,350.47,59.965,1499001303,"201051344000569","219011344069620",29.96,21.80,0,317.10,390.74,109.4,103.7,0.517,771174.2,771174.2,12227,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001338,2174757.00
07/02/2017 09:15,2,3.584,ACTIVE,215.32,351.37,59.954,1499001303,"201051344000983","219011344069620",30.04,22.00,0,317.40,391.04,109.0,103.3,0.526,761733.9,761733.9,12252,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001339,2174758.00
07/02/2017 09:15,2,3.695,ACTIVE,215.32,351.37,59.965,1499001303,"201051344001158","219011344069620",29.42,23.00,0,318.00,392.25,110.0,104.3,0.517,746574.2,746574.2,12256,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001340,2174759.00
07/02/2017 09:15,2,3.602,ACTIVE,215.09,351.67,59.949,1499001303,"201051344000576","219011344069620",29.98,21.30,0,316.50,391.64,109.3,103.6,0.517,761140.0,761140.0,12257,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001341,2174760.00
07/02/2017 09:15,2,3.410,ACTIVE,211.93,349.56,59.959,1499001303,"274151322000087","219011344069620",29.20,35.00,0,327.02,377.52,100.7,95.3,0.371,950699.7,950699.7,12353,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499001342,2174761.00
07/02/2017 09:30,2,5.041,ACTIVE,217.13,359.18,59.959,1499002203,"201051344000645","219011344069620",29.20,23.80,0,332.73,394.65,149.1,142.0,0.685,760104.5,760104.5,12238,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002204,2174762.00
07/02/2017 09:30,2,4.768,ACTIVE,213.51,361.59,59.959,1499002203,"274151322000085","219011344069620",27.73,31.00,0,329.13,375.41,133.9,127.3,0.513,972511.0,972511.0,12164,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002205,2174763.00
07/02/2017 09:30,2,5.027,ACTIVE,216.45,358.28,59.965,1499002203,"201051344000633","219011344069620",29.20,25.30,0,331.53,394.65,148.7,141.6,0.712,746863.7,746863.7,12287,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002206,2174764.00
07/02/2017 09:30,2,5.006,ACTIVE,217.13,357.38,59.975,1499002203,"201051344000469","219011344069620",29.72,22.30,0,331.23,395.85,150.6,143.5,0.716,750296.0,750296.0,12259,0,0,0,L,1122011218,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002207,2174765.00
07/02/2017 09:30,2,4.902,ACTIVE,215.54,355.88,59.954,1499002203,"201051344000646","219011344069620",29.04,28.00,0,330.63,389.24,144.2,137.3,0.694,745426.5,745426.5,12256,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002207,2174766.00
07/02/2017 09:30,2,4.797,ACTIVE,213.51,351.07,59.970,1499002203,"274151322000052","219011344069620",28.80,34.00,0,329.43,377.52,139.9,133.2,0.548,1011040.3,1011040.3,12175,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002208,2174767.00
07/02/2017 09:30,2,4.869,ACTIVE,216.22,356.78,59.949,1499002203,"201051344000585","219011344069620",29.42,28.50,0,332.13,392.25,145.1,138.1,0.676,758185.9,758185.9,12257,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002209,2174768.00
07/02/2017 09:30,2,4.900,ACTIVE,215.32,355.28,59.975,1499002203,"201051344001230","219011344069620",29.50,29.30,0,330.63,388.04,146.3,139.3,0.676,749997.2,749997.2,12273,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002210,2174769.00
07/02/2017 09:30,2,4.801,ACTIVE,216.90,356.48,59.965,1499002203,"201051344000582","219011344069620",29.18,25.50,0,330.33,392.85,142.0,135.1,0.654,739385.1,739385.1,12244,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002211,2174770.00
07/02/2017 09:30,2,4.896,ACTIVE,215.32,355.88,59.949,1499002203,"201051344000955","219011344069620",29.44,27.50,0,330.93,389.24,145.9,138.9,0.694,758875.1,758875.1,12263,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002212,2174771.00
07/02/2017 09:30,2,3.164,ACTIVE,213.29,426.51,59.949,1499002203,"274151322000094","219011344069620",39.74,34.30,0,330.93,455.06,127.4,121.1,0.495,831762.7,831762.7,12488,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002213,2174772.00
07/02/2017 09:30,2,4.926,ACTIVE,217.58,358.28,59.965,1499002203,"201051344000579","219011344069620",29.68,27.00,0,331.83,394.65,148.1,141.0,0.689,768433.1,768433.1,12250,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002214,2174773.00
07/02/2017 09:30,2,4.896,ACTIVE,215.09,354.67,59.949,1499002203,"201051344000890","219011344069620",29.10,29.80,0,329.43,388.64,144.3,137.3,0.658,752906.7,752906.7,12264,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002215,2174774.00
07/02/2017 09:30,2,4.648,ACTIVE,216.00,355.58,59.970,1499002203,"201051344000438","219011344069620",29.10,27.30,0,332.43,389.24,137.1,130.4,0.650,755463.0,755463.0,12248,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002216,2174775.00
07/02/2017 09:30,2,4.490,ACTIVE,215.32,349.26,59.938,1499002203,"201051344000417","219011344069620",19.08,27.80,0,316.80,392.25,86.8,81.8,0.411,686286.4,686286.4,12282,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002217,2174776.00
07/02/2017 09:30,2,4.240,ACTIVE,212.83,360.99,59.949,1499002203,"274151322000083","219011344069620",28.78,33.50,0,329.43,376.31,123.5,117.3,0.486,1000830.2,1000830.2,12180,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002217,2174777.00
07/02/2017 09:30,2,4.619,ACTIVE,213.96,354.67,59.954,1499002203,"274151322000076","219011344069620",29.18,36.80,0,330.33,378.72,136.6,129.9,0.530,1067818.5,1067818.5,12182,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002218,2174778.00
07/02/2017 09:30,2,5.209,ACTIVE,216.22,356.48,59.944,1499002203,"201051344000868","219011344069620",29.10,23.00,0,330.63,393.45,153.5,146.2,0.703,748714.8,748714.8,12264,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002219,2174779.00
07/02/2017 09:30,2,4.945,ACTIVE,213.06,359.78,59.954,1499002203,"274151322000095","219011344069620",29.04,35.20,0,327.62,379.32,145.6,138.6,0.557,1057511.6,1057511.6,12192,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002220,2174780.00
07/02/2017 09:30,2,5.123,ACTIVE,217.13,354.07,59.954,1499002203,"201051344000988","219011344069620",19.30,22.80,0,318.30,392.85,100.2,94.8,0.473,658595.6,658595.6,12249,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002221,2174781.00
07/02/2017 09:30,2,4.953,ACTIVE,216.45,355.88,59.954,1499002203,"201051344001025","219011344069620",29.44,28.50,0,330.03,390.14,147.6,140.5,0.672,755530.4,755530.4,12263,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002222,2174782.00
07/02/2017 09:30,2,4.596,ACTIVE,216.90,355.58,59.944,1499002203,"201051344000458","219011344069620",29.66,25.30,0,332.43,393.45,137.9,131.2,0.650,760308.6,760308.6,12238,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002223,2174783.00
07/02/2017 09:30,2,4.422,ACTIVE,217.13,355.28,59.959,1499002203,"201051344000853","219011344069620",29.86,23.50,0,333.63,393.75,133.6,127.0,0.632,761291.7,761291.7,12250,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002224,2174784.00
07/02/2017 09:30,2,4.453,ACTIVE,215.09,354.37,59.970,1499002203,"201051344000685","219011344069620",29.06,26.80,0,332.73,389.54,131.1,124.6,0.641,755362.5,755362.5,12278,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002225,2174785.00
07/02/2017 09:30,2,4.381,ACTIVE,215.77,354.97,59.949,1499002203,"201051344000917","219011344069620",29.32,26.50,0,331.53,391.94,130.2,123.7,0.614,752006.6,752006.6,12266,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002226,2174786.00
07/02/2017 09:30,2,4.439,ACTIVE,215.09,354.37,59.959,1499002203,"201051344001145","219011344069620",28.88,26.00,0,331.23,388.94,129.8,123.4,0.605,759998.3,759998.3,12259,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002227,2174787.00
07/02/2017 09:30,2,4.600,ACTIVE,216.22,355.28,59.949,1499002203,"201051344000651","219011344069620",29.04,25.80,0,329.13,392.55,135.5,128.9,0.619,748745.4,748745.4,12255,0,0,0,L,1122011218,0,124.04,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002228,2174788.00
07/02/2017 09:30,2,4.639,ACTIVE,213.06,348.66,59.954,1499002203,"274151322000088","219011344069620",28.49,32.40,0,327.32,376.62,133.8,127.3,0.513,959910.1,959910.1,12176,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002228,2174789.00
07/02/2017 09:30,2,3.225,ACTIVE,214.19,420.20,59.949,1499002203,"274151322000068","219011344069620",39.16,37.00,0,332.43,454.46,127.2,120.9,0.482,832368.7,832368.7,12504,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002229,2174790.00
07/02/2017 09:30,2,4.789,ACTIVE,216.22,354.97,59.938,1499002203,"201051344001135","219011344069620",28.86,26.30,0,334.24,389.24,140.0,133.2,0.654,744180.9,744180.9,12245,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002230,2174791.00
07/02/2017 09:30,2,4.578,ACTIVE,215.54,355.28,59.938,1499002203,"201051344000594","219011344069620",29.38,27.80,0,332.43,391.04,136.2,129.5,0.632,763307.0,763307.0,12246,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002232,2174792.00
07/02/2017 09:30,2,4.711,ACTIVE,216.45,355.88,59.986,1499002203,"201051344001203","219011344069620",29.52,27.80,0,335.14,393.75,140.8,133.9,0.658,753690.1,753690.1,12284,0,0,0,L,1122011218,0,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002233,2174793.00
07/02/2017 09:30,2,4.596,ACTIVE,213.29,356.48,59.938,1499002203,"274151322000054","219011344069620",27.95,32.80,0,332.43,376.92,129.9,123.5,0.499,976830.6,976830.6,12159,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002234,2174794.00
07/02/2017 09:30,2,4.527,ACTIVE,216.00,354.67,59.959,1499002203,"201051344000867","219011344069620",29.30,25.50,0,333.33,391.94,134.3,127.7,0.623,747509.8,747509.8,12280,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002235,2174795.00
07/02/2017 09:30,2,4.736,ACTIVE,216.22,356.78,59.959,1499002203,"201051344001093","219011344069620",29.72,27.50,0,333.63,394.65,142.4,135.5,0.645,751941.5,751941.5,12275,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002236,2174796.00
07/02/2017 09:30,2,4.498,ACTIVE,216.45,354.67,59.954,1499002203,"201051344000900","219011344069620",29.80,23.00,0,333.93,395.55,135.7,129.1,0.628,769054.3,769054.3,12260,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002237,2174797.00
07/02/2017 09:30,2,4.107,ACTIVE,216.00,353.77,59.965,1499002203,"201051344000648","219011344069620",29.28,23.80,0,334.24,393.45,121.7,115.5,0.566,757058.6,757058.6,12250,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002238,2174798.00
07/02/2017 09:30,2,3.535,ACTIVE,215.54,351.67,59.954,1499002203,"201051344000569","219011344069620",29.68,23.80,0,333.63,393.75,106.2,100.5,0.495,771202.9,771202.9,12228,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002239,2174799.00
07/02/2017 09:30,2,3.363,ACTIVE,215.54,350.47,59.970,1499002203,"201051344000983","219011344069620",29.48,24.50,0,333.63,393.75,100.3,94.9,0.477,761762.6,761762.6,12253,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002240,2174800.00
07/02/2017 09:30,2,3.439,ACTIVE,215.54,351.37,59.991,1499002203,"201051344001158","219011344069620",29.08,25.00,0,334.54,394.05,101.3,95.9,0.477,746603.0,746603.0,12257,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002241,2174801.00
07/02/2017 09:30,2,3.307,ACTIVE,215.54,351.07,59.959,1499002203,"201051344000576","219011344069620",29.36,22.80,0,334.54,394.65,98.3,93.0,0.455,761168.8,761168.8,12258,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002241,2174802.00
07/02/2017 09:30,2,3.496,ACTIVE,212.83,342.95,59.965,1499002203,"274151322000087","219011344069620",28.63,38.80,0,332.43,375.41,101.3,95.9,0.380,950726.2,950726.2,12354,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499002242,2174803.00
07/02/2017 09:45,2,5.986,ACTIVE,218.03,360.99,59.975,1499003103,"201051344000645","219011344069620",28.92,25.50,0,319.51,400.36,175.2,167.2,0.818,760137.7,760137.7,12239,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003104,2174804.00
07/02/2017 09:45,2,5.621,ACTIVE,213.74,365.49,59.970,1499003103,"274151322000085","219011344069620",27.37,34.00,0,328.52,379.62,155.8,148.4,0.592,972541.0,972541.0,12165,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003105,2174805.00
07/02/2017 09:45,2,5.947,ACTIVE,217.13,362.49,59.981,1499003103,"201051344000633","219011344069620",29.02,27.80,0,318.30,400.96,174.8,166.8,0.849,746896.9,746896.9,12288,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003106,2174806.00
07/02/2017 09:45,2,5.965,ACTIVE,218.26,362.19,59.981,1499003103,"201051344000469","219011344069620",29.56,23.30,0,317.40,402.46,178.7,170.5,0.835,750329.8,750329.8,12260,0,0,0,L,1122011218,0,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003106,2174807.00
07/02/2017 09:45,2,5.840,ACTIVE,215.54,357.68,59.975,1499003103,"201051344000646","219011344069620",28.92,29.80,0,317.40,395.25,171.1,163.3,0.813,745459.1,745459.1,12257,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003107,2174808.00
07/02/2017 09:45,2,5.756,ACTIVE,213.51,364.89,59.944,1499003103,"274151322000052","219011344069620",28.43,38.40,0,327.62,381.73,165.7,158.0,0.650,1011072.0,1011072.0,12176,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003108,2174809.00
07/02/2017 09:45,2,5.832,ACTIVE,216.67,360.38,59.975,1499003103,"201051344000585","219011344069620",29.32,30.00,0,318.30,402.77,173.0,165.1,0.809,758218.7,758218.7,12258,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003109,2174810.00
07/02/2017 09:45,2,5.846,ACTIVE,215.32,357.68,59.975,1499003103,"201051344001230","219011344069620",29.30,31.80,0,318.30,406.07,173.4,165.5,0.809,750030.3,750030.3,12274,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003110,2174811.00
07/02/2017 09:45,2,5.812,ACTIVE,216.67,360.38,59.954,1499003103,"201051344000582","219011344069620",29.02,26.50,0,317.10,415.39,170.8,162.9,0.782,739417.5,739417.5,12245,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003111,2174812.00
07/02/2017 09:45,2,5.846,ACTIVE,215.54,356.78,59.949,1499003103,"201051344000955","219011344069620",28.92,28.80,0,317.40,395.25,171.2,163.3,0.813,758908.5,758908.5,12264,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003112,2174813.00
07/02/2017 09:45,2,3.725,ACTIVE,213.29,424.41,59.970,1499003103,"274151322000094","219011344069620",39.48,36.30,0,341.45,454.46,149.1,142.0,0.575,831791.7,831791.7,12489,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003113,2174814.00
07/02/2017 09:45,2,5.688,ACTIVE,217.80,360.38,59.970,1499003103,"201051344000579","219011344069620",29.42,29.30,0,319.21,403.07,169.4,161.6,0.791,768466.4,768466.4,12251,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003114,2174815.00
07/02/2017 09:45,2,5.436,ACTIVE,215.54,357.08,59.949,1499003103,"201051344000890","219011344069620",28.78,32.00,0,319.51,412.38,158.7,151.2,0.734,752939.9,752939.9,12265,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003115,2174816.00
07/02/2017 09:45,2,5.486,ACTIVE,216.22,358.88,59.975,1499003103,"201051344000438","219011344069620",28.86,29.80,0,317.70,399.16,160.4,152.9,0.756,755496.0,755496.0,12249,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003116,2174817.00
07/02/2017 09:45,2,5.828,ACTIVE,215.77,352.27,59.954,1499003103,"201051344000417","219011344069620",18.71,30.80,0,316.20,390.74,110.5,104.8,0.526,686307.4,686307.4,12283,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003116,2174818.00
07/02/2017 09:45,2,5.637,ACTIVE,213.29,355.58,59.959,1499003103,"274151322000083","219011344069620",28.49,36.00,0,327.62,381.73,162.6,155.0,0.654,1000861.2,1000861.2,12181,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003117,2174819.00
07/02/2017 09:45,2,6.176,ACTIVE,214.64,368.20,59.970,1499003103,"274151322000076","219011344069620",28.94,40.40,0,329.73,384.43,180.8,172.6,0.703,1067852.8,1067852.8,12183,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003118,2174820.00
07/02/2017 09:45,2,6.037,ACTIVE,216.90,360.69,59.975,1499003103,"201051344000868","219011344069620",29.44,24.30,0,318.00,411.18,180.0,171.8,0.822,748748.5,748748.5,12265,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003119,2174821.00
07/02/2017 09:45,2,6.057,ACTIVE,213.51,367.90,59.970,1499003103,"274151322000095","219011344069620",29.10,38.80,0,329.13,385.33,178.3,170.2,0.658,1057545.3,1057545.3,12193,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003120,2174822.00
07/02/2017 09:45,2,6.150,ACTIVE,218.03,357.08,59.986,1499003103,"201051344000988","219011344069620",18.87,24.80,0,317.40,391.34,117.5,111.5,0.544,658617.6,658617.6,12250,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003121,2174823.00
07/02/2017 09:45,2,5.873,ACTIVE,216.67,359.18,59.970,1499003103,"201051344001025","219011344069620",29.54,30.50,0,320.41,399.16,175.5,167.5,0.791,755563.7,755563.7,12264,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003122,2174824.00
07/02/2017 09:45,2,4.426,ACTIVE,216.90,355.88,60.002,1499003103,"201051344000458","219011344069620",29.16,26.30,0,318.61,401.26,130.4,124.0,0.623,760341.4,760341.4,12239,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003123,2174825.00
07/02/2017 09:45,2,4.656,ACTIVE,217.35,356.78,59.965,1499003103,"201051344000853","219011344069620",28.33,25.30,0,320.11,400.96,133.7,127.2,0.632,761325.0,761325.0,12251,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003124,2174826.00
07/02/2017 09:45,2,5.773,ACTIVE,215.32,357.38,59.949,1499003103,"201051344000685","219011344069620",28.63,28.00,0,316.50,405.17,167.5,159.7,0.826,755395.3,755395.3,12279,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003125,2174827.00
07/02/2017 09:45,2,5.648,ACTIVE,216.67,359.48,60.002,1499003103,"201051344000917","219011344069620",29.08,27.50,0,317.40,400.06,166.5,158.8,0.787,752039.5,752039.5,12267,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003126,2174828.00
07/02/2017 09:45,2,5.893,ACTIVE,216.00,358.58,59.975,1499003103,"201051344001145","219011344069620",29.14,27.50,0,318.61,402.77,173.9,166.0,0.804,760030.9,760030.9,12260,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003127,2174829.00
07/02/2017 09:45,2,6.102,ACTIVE,216.90,360.38,59.949,1499003103,"201051344000651","219011344069620",28.71,27.50,0,317.40,409.68,177.3,169.2,0.818,748778.6,748778.6,12256,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003127,2174830.00
07/02/2017 09:45,2,5.740,ACTIVE,213.29,358.58,59.970,1499003103,"274151322000088","219011344069620",28.23,34.80,0,329.13,382.63,163.9,156.3,0.623,959941.0,959941.0,12177,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003128,2174831.00
07/02/2017 09:45,2,3.920,ACTIVE,214.41,420.20,59.965,1499003103,"274151322000068","219011344069620",38.94,39.50,0,334.24,455.67,154.1,146.8,0.579,832397.7,832397.7,12505,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003129,2174832.00
07/02/2017 09:45,2,5.924,ACTIVE,216.67,359.48,59.975,1499003103,"201051344001135","219011344069620",29.14,27.80,0,320.11,403.07,174.9,166.9,0.804,744213.8,744213.8,12246,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003130,2174833.00
07/02/2017 09:45,2,6.035,ACTIVE,216.45,360.38,59.975,1499003103,"201051344000594","219011344069620",29.22,29.50,0,319.51,398.56,178.6,170.4,0.822,763340.5,763340.5,12247,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003131,2174834.00
07/02/2017 09:45,2,6.037,ALERT,217.13,360.99,59.970,1499003103,"201051344001203","219011344069620",29.36,29.80,0,303.88,406.07,179.5,171.3,0.835,753723.8,753723.8,12285,0,0,0,L,1122011218,0,124.72,122.91,0002,25,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003133,2174835.00
07/02/2017 09:45,2,5.717,ACTIVE,213.74,351.37,59.965,1499003103,"274151322000054","219011344069620",27.75,34.50,0,327.92,382.63,160.7,153.2,0.614,976861.1,976861.1,12160,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003134,2174836.00
07/02/2017 09:45,2,5.994,ACTIVE,217.35,359.78,59.954,1499003103,"201051344000867","219011344069620",29.46,26.30,0,316.80,406.67,178.8,170.7,0.809,747543.5,747543.5,12281,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003135,2174837.00
07/02/2017 09:45,2,6.025,ACTIVE,216.90,360.99,59.981,1499003103,"201051344001093","219011344069620",29.52,28.80,0,318.00,421.10,180.2,172.0,0.826,751975.7,751975.7,12276,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003136,2174838.00
07/02/2017 09:45,2,6.016,ACTIVE,217.80,360.08,59.981,1499003103,"201051344000900","219011344069620",29.74,24.30,0,318.91,403.37,181.2,173.0,0.813,769088.2,769088.2,12261,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003137,2174839.00
07/02/2017 09:45,2,5.967,ALERT,217.80,360.08,59.965,1499003103,"201051344000648","219011344069620",29.04,24.80,0,303.88,434.02,175.3,167.3,0.813,757091.3,757091.3,12251,0,0,0,L,1122011218,0,123.59,124.27,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003138,2174840.00
07/02/2017 09:45,2,5.998,ACTIVE,217.80,361.29,59.975,1499003103,"201051344000569","219011344069620",29.34,25.30,0,318.00,402.16,178.2,170.1,0.835,771236.3,771236.3,12229,0,0,0,L,1122011218,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003139,2174841.00
07/02/2017 09:45,2,5.941,ACTIVE,218.26,363.09,59.981,1499003103,"201051344000983","219011344069620",29.52,25.00,0,318.00,402.46,177.6,169.5,0.853,761795.9,761795.9,12254,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003140,2174842.00
07/02/2017 09:45,2,6.055,ACTIVE,218.48,358.28,59.986,1499003103,"201051344001158","219011344069620",28.98,26.80,0,318.00,402.46,177.8,169.7,0.813,746636.5,746636.5,12258,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003141,2174843.00
07/02/2017 09:45,2,5.891,ACTIVE,218.26,364.29,59.975,1499003103,"201051344000576","219011344069620",29.88,23.50,0,320.11,402.46,178.3,170.1,0.826,761202.3,761202.3,12259,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003142,2174844.00
07/02/2017 09:45,2,5.695,ACTIVE,213.51,347.76,59.981,1499003103,"274151322000087","219011344069620",28.25,41.50,0,328.82,382.93,163.0,155.4,0.610,950757.2,950757.2,12355,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499003143,2174845.00
07/02/2017 10:00,2,4.459,ACTIVE,216.45,353.47,59.970,1499004003,"201051344000645","219011344069620",29.18,25.50,0,318.30,403.07,132.0,125.5,0.610,760172.9,760172.9,12240,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004004,2174846.00
07/02/2017 10:00,2,4.076,ACTIVE,212.83,354.07,59.991,1499004003,"274151322000085","219011344069620",27.12,35.20,0,327.92,381.42,111.9,106.1,0.424,972572.2,972572.2,12166,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004005,2174847.00
07/02/2017 10:00,2,5.135,ACTIVE,216.22,358.28,59.981,1499004003,"201051344000633","219011344069620",29.24,29.00,0,317.70,403.67,152.2,145.0,0.738,746931.9,746931.9,12289,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004006,2174848.00
07/02/2017 10:00,2,5.432,ACTIVE,217.35,359.78,59.991,1499004003,"201051344000469","219011344069620",29.36,24.00,0,315.30,404.87,161.5,154.0,0.778,750365.6,750365.6,12261,0,0,0,L,1122011218,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004007,2174849.00
07/02/2017 10:00,2,5.279,ACTIVE,215.54,356.78,59.981,1499004003,"201051344000646","219011344069620",28.94,32.20,0,317.10,401.56,154.7,147.4,0.734,745493.5,745493.5,12258,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004008,2174850.00
07/02/2017 10:00,2,4.902,ACTIVE,216.22,356.48,59.928,1499004003,"201051344000585","219011344069620",28.82,31.80,0,317.40,401.86,143.0,136.1,0.667,758253.4,758253.4,12259,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004010,2174851.00
07/02/2017 10:00,2,4.738,ACTIVE,215.09,354.07,59.975,1499004003,"201051344001230","219011344069620",29.06,32.80,0,316.20,397.35,139.5,132.7,0.654,750065.0,750065.0,12275,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004011,2174852.00
07/02/2017 10:00,2,4.725,ACTIVE,216.00,355.88,59.975,1499004003,"201051344000582","219011344069620",28.65,27.80,0,317.10,402.77,137.1,130.4,0.636,739451.7,739451.7,12246,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004011,2174853.00
07/02/2017 10:00,2,4.807,ALERT,215.09,354.97,59.949,1499004003,"201051344000955","219011344069620",29.06,31.30,0,290.65,405.17,141.7,134.8,0.685,758943.3,758943.3,12265,0,0,0,L,1122011218,0,122.68,122.68,0002,26,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004013,2174854.00
07/02/2017 10:00,2,3.352,ACTIVE,212.83,412.98,59.986,1499004003,"274151322000094","219011344069620",38.35,38.00,0,333.33,460.47,129.1,122.7,0.517,831822.1,831822.1,12490,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004014,2174855.00
07/02/2017 10:00,2,5.312,ACTIVE,217.13,359.48,59.970,1499004003,"201051344000579","219011344069620",28.92,29.50,0,318.91,403.67,155.7,148.3,0.725,768501.5,768501.5,12252,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004015,2174856.00
07/02/2017 10:00,2,5.342,ACTIVE,215.54,355.58,59.975,1499004003,"201051344000890","219011344069620",28.51,33.80,0,318.30,398.26,154.3,147.0,0.707,752974.7,752974.7,12266,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004016,2174857.00
07/02/2017 10:00,2,5.201,ALERT,216.00,356.48,59.981,1499004003,"201051344000438","219011344069620",28.80,30.50,0,293.66,404.27,151.6,144.4,0.716,755530.5,755530.5,12250,0,0,0,L,1122011218,0,123.59,122.91,0002,28,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004018,2174858.00
07/02/2017 10:00,2,4.920,ACTIVE,215.32,350.47,59.991,1499004003,"201051344000417","219011344069620",18.59,32.20,0,316.20,389.84,92.6,87.4,0.442,686329.6,686329.6,12284,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004019,2174859.00
07/02/2017 10:00,2,4.725,ACTIVE,212.83,361.89,59.996,1499004003,"274151322000083","219011344069620",28.37,38.20,0,327.02,383.53,135.8,129.1,0.544,1000893.7,1000893.7,12182,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004020,2174860.00
07/02/2017 10:00,2,5.203,ACTIVE,213.29,353.77,59.975,1499004003,"274151322000076","219011344069620",28.73,42.00,0,328.52,385.63,151.3,144.1,0.592,1067888.7,1067888.7,12184,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004021,2174861.00
07/02/2017 10:00,2,5.123,ACTIVE,215.54,355.88,60.007,1499004003,"201051344000868","219011344069620",29.04,25.50,0,316.80,403.97,150.7,143.5,0.698,748784.1,748784.1,12266,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004022,2174862.00
07/02/2017 10:00,2,5.113,ACTIVE,212.61,359.78,59.986,1499004003,"274151322000095","219011344069620",28.63,39.50,0,327.32,386.83,148.2,141.1,0.566,1057580.4,1057580.4,12194,0,0,0,L,1151911521,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004023,2174863.00
07/02/2017 10:00,2,5.232,ACTIVE,216.90,354.67,59.975,1499004003,"201051344000988","219011344069620",18.92,24.80,0,317.70,392.25,100.3,94.9,0.468,658640.7,658640.7,12251,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004024,2174864.00
07/02/2017 10:00,2,5.141,ACTIVE,216.00,355.88,59.991,1499004003,"201051344001025","219011344069620",28.96,32.40,0,317.10,402.16,150.7,143.5,0.676,755598.8,755598.8,12265,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004025,2174865.00
07/02/2017 10:00,2,5.184,ACTIVE,216.90,357.68,59.986,1499004003,"201051344000458","219011344069620",29.04,27.50,0,318.00,402.77,152.5,145.3,0.725,760376.3,760376.3,12240,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004025,2174866.00
07/02/2017 10:00,2,5.287,ACTIVE,217.58,358.88,59.981,1499004003,"201051344000853","219011344069620",29.48,25.80,0,318.91,402.77,157.8,150.4,0.747,761360.3,761360.3,12252,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004027,2174867.00
07/02/2017 10:00,2,5.193,ALERT,215.09,356.18,59.986,1499004003,"201051344000685","219011344069620",28.69,29.80,0,293.66,403.67,150.8,143.6,0.734,755429.6,755429.6,12280,0,0,0,L,1122011218,0,123.59,122.23,0002,26,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004028,2174868.00
07/02/2017 10:00,2,5.250,ACTIVE,216.22,357.38,59.996,1499004003,"201051344000917","219011344069620",28.94,29.30,0,318.91,401.86,153.8,146.5,0.725,752074.0,752074.0,12268,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004029,2174869.00
07/02/2017 10:00,2,5.205,ALERT,215.32,356.18,59.975,1499004003,"201051344001145","219011344069620",28.88,28.50,0,302.07,409.08,152.2,145.0,0.712,760064.8,760064.8,12261,0,0,0,L,1122011218,0,123.14,122.46,0002,27,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004031,2174870.00
07/02/2017 10:00,2,5.293,ACTIVE,216.67,358.28,59.991,1499004003,"201051344000651","219011344069620",28.98,29.30,0,317.10,403.07,155.3,148.0,0.707,748813.5,748813.5,12257,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004032,2174871.00
07/02/2017 10:00,2,5.098,ACTIVE,212.83,357.98,59.986,1499004003,"274151322000088","219011344069620",27.93,36.50,0,328.22,383.23,144.2,137.3,0.561,959973.3,959973.3,12178,0,0,0,L,1151911521,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004033,2174872.00
07/02/2017 10:00,2,3.387,ACTIVE,213.74,421.40,59.959,1499004003,"274151322000068","219011344069620",39.32,40.80,0,333.93,456.57,134.7,128.1,0.526,832427.9,832427.9,12506,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004034,2174873.00
07/02/2017 10:00,2,5.295,ACTIVE,216.22,356.78,59.970,1499004003,"201051344001135","219011344069620",28.71,29.30,0,317.40,402.16,153.9,146.7,0.716,744248.3,744248.3,12247,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004035,2174874.00
07/02/2017 10:00,2,5.383,ACTIVE,215.54,355.88,59.986,1499004003,"201051344000594","219011344069620",28.82,32.60,0,318.30,402.16,157.1,149.7,0.720,763375.6,763375.6,12248,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004036,2174875.00
07/02/2017 10:00,2,5.385,ACTIVE,216.22,357.08,60.007,1499004003,"201051344001203","219011344069620",29.04,31.50,0,316.50,403.37,158.3,150.9,0.751,753759.2,753759.2,12287,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004037,2174876.00
07/02/2017 10:00,2,5.100,ACTIVE,213.06,345.96,59.986,1499004003,"274151322000054","219011344069620",27.47,36.30,0,327.02,383.23,141.8,135.0,0.544,976892.8,976892.8,12161,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004038,2174877.00
07/02/2017 10:00,2,5.406,ACTIVE,216.45,357.08,59.981,1499004003,"201051344000867","219011344069620",28.84,27.80,0,318.30,402.77,157.9,150.5,0.716,747578.7,747578.7,12282,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004039,2174878.00
07/02/2017 10:00,2,5.309,ACTIVE,216.22,357.68,59.975,1499004003,"201051344001093","219011344069620",29.46,30.00,0,316.50,403.97,158.4,151.0,0.734,752011.2,752011.2,12277,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004040,2174879.00
07/02/2017 10:00,2,5.396,ACTIVE,216.67,357.98,59.986,1499004003,"201051344000900","219011344069620",29.32,25.00,0,316.50,404.57,160.2,152.7,0.738,769124.1,769124.1,12262,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004041,2174880.00
07/02/2017 10:00,2,5.285,ACTIVE,216.90,357.38,59.975,1499004003,"201051344000648","219011344069620",28.94,25.80,0,315.30,403.67,155.0,147.6,0.716,757126.0,757126.0,12253,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004041,2174881.00
07/02/2017 10:00,2,5.244,ACTIVE,216.90,357.68,59.970,1499004003,"201051344000569","219011344069620",29.62,26.30,0,317.40,403.97,157.3,149.9,0.738,771271.5,771271.5,12230,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004042,2174882.00
07/02/2017 10:00,2,5.254,ACTIVE,217.13,358.58,59.959,1499004003,"201051344000983","219011344069620",29.48,26.30,0,317.70,403.37,156.9,149.5,0.742,761830.9,761830.9,12255,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004043,2174883.00
07/02/2017 10:00,2,5.377,ACTIVE,217.35,358.58,59.991,1499004003,"201051344001158","219011344069620",28.63,28.00,0,317.40,403.07,155.9,148.5,0.734,746671.3,746671.3,12259,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004044,2174884.00
07/02/2017 10:00,2,5.303,ACTIVE,217.13,360.08,60.007,1499004003,"201051344000576","219011344069620",29.26,25.00,0,317.40,403.97,157.1,149.7,0.734,761237.4,761237.4,12260,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004045,2174885.00
07/02/2017 10:00,2,5.051,ACTIVE,212.83,354.97,59.975,1499004003,"274151322000087","219011344069620",28.03,43.00,0,327.92,384.73,143.5,136.5,0.539,950789.2,950789.2,12356,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004046,2174886.00
07/02/2017 10:00,2,5.191,ACTIVE,213.06,363.09,59.975,1499004003,"274151322000052","219011344069620",28.17,39.80,0,327.32,384.13,148.0,141.0,0.597,1011106.6,1011106.6,12177,0,0,0,L,1151911521,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004047,2174887.00
07/02/2017 10:15,2,5.355,ALERT,217.58,358.28,59.981,1499004903,"201051344000645","219011344069620",29.04,26.50,0,294.26,401.56,157.5,150.1,0.712,760209.5,760209.5,12241,0,0,0,L,1122011218,0,123.81,124.27,0002,22,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004905,2174888.00
