ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 10:15,2,5.041,ACTIVE,213.51,358.88,59.986,1499004903,"274151322000085","219011344069620",27.37,37.30,0,329.73,378.42,139.7,132.9,0.535,972604.9,972604.9,12167,0,0,0,L,1151911521,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004906,2174889.00
07/02/2017 10:15,2,5.342,ACTIVE,216.90,357.98,59.949,1499004903,"201051344000633","219011344069620",28.96,30.50,0,317.70,397.35,156.7,149.3,0.747,746968.5,746968.5,12290,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004907,2174890.00
07/02/2017 10:15,2,5.414,ALERT,218.03,359.48,59.981,1499004903,"201051344000469","219011344069620",29.20,24.80,0,301.17,404.87,160.1,152.6,0.760,750402.7,750402.7,12262,0,0,0,L,1122011218,0,123.36,124.72,0002,20,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004909,2174891.00
07/02/2017 10:15,2,5.309,ACTIVE,216.45,357.08,59.991,1499004903,"201051344000646","219011344069620",28.51,34.00,0,318.00,394.05,153.3,146.1,0.725,745529.2,745529.2,12259,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004910,2174892.00
07/02/2017 10:15,2,5.189,ACTIVE,213.51,363.09,60.002,1499004903,"274151322000052","219011344069620",28.25,42.50,0,328.82,380.22,148.4,141.3,0.579,1011139.9,1011139.9,12178,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004911,2174893.00
07/02/2017 10:15,2,5.324,ACTIVE,217.35,358.58,59.981,1499004903,"201051344000585","219011344069620",28.73,32.60,0,318.00,395.25,154.9,147.6,0.716,758289.4,758289.4,12260,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004912,2174894.00
07/02/2017 10:15,2,5.275,ACTIVE,216.00,356.48,59.965,1499004903,"201051344001230","219011344069620",29.08,34.30,0,317.70,393.45,155.3,148.0,0.729,750101.3,750101.3,12276,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004913,2174895.00
07/02/2017 10:15,2,5.271,ACTIVE,217.58,359.48,59.965,1499004903,"201051344000582","219011344069620",28.65,29.30,0,318.00,395.85,152.8,145.6,0.703,739487.4,739487.4,12247,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004914,2174896.00
07/02/2017 10:15,2,5.363,ACTIVE,216.45,357.08,59.986,1499004903,"201051344000955","219011344069620",28.78,32.40,0,317.40,392.85,156.2,148.8,0.738,758979.8,758979.8,12267,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004915,2174897.00
07/02/2017 10:15,2,3.451,ACTIVE,213.29,420.50,59.991,1499004903,"274151322000094","219011344069620",39.18,40.60,0,366.10,454.46,136.5,129.9,0.526,831853.9,831853.9,12491,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004915,2174898.00
07/02/2017 10:15,2,5.354,ACTIVE,218.03,358.28,59.991,1499004903,"201051344000579","219011344069620",28.98,31.00,0,318.91,398.56,157.1,149.7,0.751,768538.1,768538.1,12253,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004916,2174899.00
07/02/2017 10:15,2,5.324,ACTIVE,216.22,356.48,59.991,1499004903,"201051344000890","219011344069620",28.90,35.40,0,318.61,393.15,155.9,148.6,0.720,753011.0,753011.0,12267,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004917,2174900.00
07/02/2017 10:15,2,5.279,ACTIVE,216.67,357.68,60.018,1499004903,"201051344000438","219011344069620",28.96,32.40,0,315.60,394.95,154.9,147.6,0.734,755566.5,755566.5,12252,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004918,2174901.00
07/02/2017 10:15,2,5.277,ACTIVE,216.67,352.87,59.981,1499004903,"201051344000417","219011344069620",18.65,34.30,0,317.70,389.24,99.6,94.2,0.473,686352.6,686352.6,12285,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004919,2174902.00
07/02/2017 10:15,2,5.119,ACTIVE,213.29,353.47,59.991,1499004903,"274151322000083","219011344069620",28.17,41.00,0,329.13,379.92,146.0,139.0,0.583,1000927.7,1000927.7,12183,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004920,2174903.00
07/02/2017 10:15,2,5.535,ACTIVE,213.96,366.10,60.002,1499004903,"274151322000076","219011344069620",28.53,45.00,0,328.82,382.63,159.9,152.4,0.619,1067926.0,1067926.0,12185,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004921,2174904.00
07/02/2017 10:15,2,5.441,ACTIVE,216.67,358.58,59.996,1499004903,"201051344000868","219011344069620",29.00,25.80,0,319.21,395.55,159.9,152.4,0.734,748821.1,748821.1,12267,0,0,0,L,1122011218,0,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004922,2174905.00
07/02/2017 10:15,2,5.408,ACTIVE,213.29,350.47,59.991,1499004903,"274151322000095","219011344069620",28.78,43.20,0,328.22,383.23,157.6,150.2,0.605,1057617.1,1057617.1,12195,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004923,2174906.00
07/02/2017 10:15,2,5.439,ACTIVE,217.80,355.88,59.986,1499004903,"201051344000988","219011344069620",18.96,26.00,0,320.41,391.04,104.5,98.9,0.491,658664.7,658664.7,12252,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004924,2174907.00
07/02/2017 10:15,2,5.395,ACTIVE,217.13,358.28,59.991,1499004903,"201051344001025","219011344069620",28.78,33.50,0,320.11,395.25,157.3,149.9,0.712,755635.3,755635.3,12266,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004924,2174908.00
07/02/2017 10:15,2,5.270,ALERT,217.80,357.98,59.996,1499004903,"201051344000458","219011344069620",29.28,28.30,0,302.37,405.47,156.2,148.9,0.738,760412.3,760412.3,12241,0,0,0,L,1122011218,0,123.81,124.27,0002,23,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004926,2174909.00
07/02/2017 10:15,2,5.316,ACTIVE,218.26,360.99,59.991,1499004903,"201051344000853","219011344069620",29.50,26.80,0,320.11,398.56,158.8,151.3,0.751,761397.1,761397.1,12253,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004927,2174910.00
07/02/2017 10:15,2,5.273,ACTIVE,216.45,358.88,60.012,1499004903,"201051344000685","219011344069620",28.92,31.00,0,316.80,394.05,154.4,147.1,0.751,755465.4,755465.4,12282,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004928,2174911.00
07/02/2017 10:15,2,5.264,ACTIVE,217.13,357.68,59.991,1499004903,"201051344000917","219011344069620",29.10,30.00,0,318.91,394.95,155.1,147.8,0.729,752109.9,752109.9,12269,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004929,2174912.00
07/02/2017 10:15,2,5.271,ACTIVE,216.45,357.98,59.991,1499004903,"201051344001145","219011344069620",28.75,29.80,0,318.00,393.75,153.5,146.2,0.703,760100.4,760100.4,12263,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004930,2174913.00
07/02/2017 10:15,2,5.336,ACTIVE,217.58,359.78,59.991,1499004903,"201051344000651","219011344069620",28.90,30.30,0,318.00,396.45,156.2,148.9,0.716,748849.6,748849.6,12258,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004931,2174914.00
07/02/2017 10:15,2,5.141,ACTIVE,213.29,345.06,59.975,1499004903,"274151322000088","219011344069620",27.95,39.00,0,330.03,379.32,145.4,138.4,0.535,960007.0,960007.0,12179,0,0,0,L,1151911521,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004932,2174915.00
07/02/2017 10:15,2,3.439,ACTIVE,214.41,434.02,59.981,1499004903,"274151322000068","219011344069620",39.16,43.00,0,333.63,451.46,135.5,128.9,0.517,832459.5,832459.5,12507,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004933,2174916.00
07/02/2017 10:15,2,5.283,ACTIVE,217.13,358.58,59.981,1499004903,"201051344001135","219011344069620",28.98,30.30,0,318.91,394.35,155.0,147.7,0.720,744284.2,744284.2,12248,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004933,2174917.00
07/02/2017 10:15,2,5.441,ACTIVE,216.22,357.98,59.986,1499004903,"201051344000594","219011344069620",28.61,34.00,0,318.30,393.45,157.6,150.2,0.725,763412.1,763412.1,12249,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004934,2174918.00
07/02/2017 10:15,2,5.414,ACTIVE,217.35,357.68,59.986,1499004903,"201051344001203","219011344069620",29.08,32.60,0,316.50,396.45,159.4,151.9,0.742,753796.1,753796.1,12288,0,0,0,L,1122011218,0,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004935,2174919.00
07/02/2017 10:15,2,5.123,ACTIVE,213.74,354.97,59.981,1499004903,"274151322000054","219011344069620",27.43,38.40,0,328.82,380.52,142.3,135.4,0.539,976925.8,976925.8,12162,0,0,0,L,1151911521,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004936,2174920.00
07/02/2017 10:15,2,5.418,ACTIVE,217.13,357.98,59.991,1499004903,"201051344000867","219011344069620",28.92,29.00,0,317.70,395.85,158.7,151.2,0.725,747615.5,747615.5,12283,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004937,2174921.00
07/02/2017 10:15,2,5.348,ACTIVE,217.35,359.48,59.986,1499004903,"201051344001093","219011344069620",29.48,31.30,0,318.30,396.75,159.8,152.3,0.734,752048.2,752048.2,12278,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004938,2174922.00
07/02/2017 10:15,2,5.363,ALERT,217.58,360.69,59.991,1499004903,"201051344000900","219011344069620",29.72,25.00,0,295.16,402.46,161.4,153.9,0.747,769161.2,769161.2,12263,0,0,0,L,1122011218,0,123.81,124.04,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004940,2174923.00
07/02/2017 10:15,2,5.299,ACTIVE,217.35,359.78,60.007,1499004903,"201051344000648","219011344069620",29.14,26.50,0,317.40,397.35,156.4,149.1,0.747,757162.0,757162.0,12254,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004941,2174924.00
07/02/2017 10:15,2,5.289,ACTIVE,217.80,358.88,59.970,1499004903,"201051344000569","219011344069620",29.68,27.50,0,319.21,397.96,159.0,151.5,0.742,771308.1,771308.1,12231,0,0,0,L,1122011218,0,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004942,2174925.00
07/02/2017 10:15,2,5.352,ALERT,218.03,359.18,59.986,1499004903,"201051344000983","219011344069620",29.20,26.50,0,293.96,402.77,158.3,150.9,0.751,761867.4,761867.4,12256,0,0,0,L,1122011218,0,124.04,124.27,0002,23,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004944,2174926.00
07/02/2017 10:15,2,5.406,ACTIVE,217.80,358.58,59.975,1499004903,"201051344001158","219011344069620",28.82,28.00,0,319.51,398.26,157.7,150.3,0.738,746707.7,746707.7,12260,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004945,2174927.00
07/02/2017 10:15,2,5.293,ALERT,217.80,360.08,59.981,1499004903,"201051344000576","219011344069620",29.68,25.50,0,302.07,400.96,159.0,151.6,0.742,761273.9,761273.9,12261,0,0,0,L,1122011218,0,123.81,124.04,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004947,2174928.00
07/02/2017 10:15,2,5.057,ACTIVE,213.51,356.48,59.981,1499004903,"274151322000087","219011344069620",28.43,45.80,0,328.82,379.02,145.7,138.7,0.548,950822.9,950822.9,12357,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499004948,2174929.00
07/02/2017 10:30,2,4.941,ACTIVE,217.35,358.28,59.981,1499005803,"201051344000645","219011344069620",29.30,27.30,0,338.14,399.76,146.8,139.8,0.676,760248.4,760248.4,12243,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005804,2174930.00
07/02/2017 10:30,2,5.488,ACTIVE,213.51,367.90,59.981,1499005803,"274151322000085","219011344069620",26.98,38.80,0,332.73,379.02,149.9,142.8,0.588,972639.3,972639.3,12168,0,0,0,L,1151911521,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005805,2174931.00
07/02/2017 10:30,2,5.834,ACTIVE,217.35,360.08,59.975,1499005803,"201051344000633","219011344069620",28.80,31.00,0,337.84,399.76,170.2,162.3,0.826,747007.2,747007.2,12291,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005806,2174932.00
07/02/2017 10:30,2,5.840,ACTIVE,218.26,361.59,59.981,1499005803,"201051344000469","219011344069620",29.32,24.80,0,337.54,401.86,173.5,165.6,0.822,750442.2,750442.2,12264,0,0,0,L,1122011218,0,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005807,2174933.00
07/02/2017 10:30,2,5.703,ACTIVE,216.67,360.08,59.938,1499005803,"201051344000646","219011344069620",28.75,34.30,0,334.54,398.86,165.9,158.2,0.782,745567.1,745567.1,12260,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005808,2174934.00
07/02/2017 10:30,2,4.916,ACTIVE,213.51,350.17,59.975,1499005803,"274151322000052","219011344069620",28.43,43.20,0,332.73,382.03,141.8,134.9,0.561,1011176.6,1011176.6,12179,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005809,2174935.00
07/02/2017 10:30,2,5.623,ACTIVE,217.58,359.48,60.012,1499005803,"201051344000585","219011344069620",29.22,32.80,0,337.84,398.86,166.4,158.7,0.787,758327.6,758327.6,12261,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005810,2174936.00
07/02/2017 10:30,2,5.654,ACTIVE,216.45,357.98,59.975,1499005803,"201051344001230","219011344069620",29.20,35.00,0,333.03,396.75,167.3,159.5,0.782,750139.7,750139.7,12277,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005811,2174937.00
07/02/2017 10:30,2,5.693,ACTIVE,217.58,359.78,59.970,1499005803,"201051344000582","219011344069620",28.73,29.80,0,337.24,400.36,165.6,157.9,0.756,739525.1,739525.1,12248,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005812,2174938.00
07/02/2017 10:30,2,5.699,ACTIVE,216.45,358.28,59.938,1499005803,"201051344000955","219011344069620",29.06,33.00,0,333.93,398.86,167.9,160.2,0.795,759018.3,759018.3,12268,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005813,2174939.00
07/02/2017 10:30,2,3.572,ACTIVE,213.51,432.22,59.970,1499005803,"274151322000094","219011344069620",38.98,41.30,0,397.96,456.87,141.1,134.3,0.548,831887.5,831887.5,12492,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005814,2174940.00
07/02/2017 10:30,2,5.818,ACTIVE,218.26,360.08,59.975,1499005803,"201051344000579","219011344069620",28.84,31.50,0,337.84,400.36,170.0,162.1,0.795,768576.8,768576.8,12254,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005815,2174941.00
07/02/2017 10:30,2,5.801,ACTIVE,216.45,358.58,59.975,1499005803,"201051344000890","219011344069620",28.65,35.80,0,337.54,399.16,168.3,160.5,0.769,753049.4,753049.4,12268,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005816,2174942.00
07/02/2017 10:30,2,5.748,ACTIVE,217.13,361.59,59.938,1499005803,"201051344000438","219011344069620",28.77,33.30,0,337.84,399.46,167.4,159.6,0.795,755604.8,755604.8,12253,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005817,2174943.00
07/02/2017 10:30,2,5.727,ACTIVE,217.13,355.28,59.970,1499005803,"201051344000417","219011344069620",18.59,35.00,0,318.91,389.84,107.8,102.1,0.504,686377.0,686377.0,12286,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005818,2174944.00
07/02/2017 10:30,2,5.516,ACTIVE,213.06,363.69,59.981,1499005803,"274151322000083","219011344069620",28.29,42.30,0,332.43,381.42,157.9,150.5,0.636,1000963.7,1000963.7,12184,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005819,2174945.00
07/02/2017 10:30,2,5.922,ACTIVE,213.96,357.38,59.954,1499005803,"274151322000076","219011344069620",28.75,46.80,0,331.53,382.63,172.3,164.4,0.672,1067965.5,1067965.5,12186,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005820,2174946.00
07/02/2017 10:30,2,5.934,ACTIVE,217.13,359.78,59.965,1499005803,"201051344000868","219011344069620",28.88,25.80,0,335.14,400.66,173.5,165.6,0.795,748860.4,748860.4,12268,0,0,0,L,1122011218,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005820,2174947.00
07/02/2017 10:30,2,5.785,ACTIVE,213.06,349.56,59.959,1499005803,"274151322000095","219011344069620",28.98,44.00,0,332.43,384.43,169.6,161.8,0.645,1057656.0,1057656.0,12196,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005821,2174948.00
07/02/2017 10:30,2,5.768,ACTIVE,217.80,355.88,59.949,1499005803,"201051344000988","219011344069620",19.04,26.50,0,337.84,382.63,111.5,105.7,0.513,658690.3,658690.3,12253,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005822,2174949.00
07/02/2017 10:30,2,5.775,ACTIVE,217.58,358.88,59.954,1499005803,"201051344001025","219011344069620",28.96,34.00,0,338.44,399.76,169.3,161.5,0.769,755674.0,755674.0,12267,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005823,2174950.00
07/02/2017 10:30,2,5.682,ACTIVE,218.03,360.08,59.965,1499005803,"201051344000458","219011344069620",29.48,28.80,0,337.54,399.76,169.5,161.6,0.804,760450.8,760450.8,12243,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005824,2174951.00
07/02/2017 10:30,2,5.811,ACTIVE,218.48,361.29,59.954,1499005803,"201051344000853","219011344069620",29.28,27.00,0,337.54,400.06,172.3,164.4,0.813,761436.2,761436.2,12254,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005825,2174952.00
07/02/2017 10:30,2,5.771,ACTIVE,216.67,358.88,59.965,1499005803,"201051344000685","219011344069620",28.39,31.50,0,337.84,398.26,165.9,158.2,0.800,755503.4,755503.4,12283,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005826,2174953.00
07/02/2017 10:30,2,5.688,ACTIVE,217.35,359.78,59.954,1499005803,"201051344000917","219011344069620",28.96,30.30,0,337.54,399.76,166.8,159.1,0.782,752148.0,752148.0,12270,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005827,2174954.00
07/02/2017 10:30,2,5.617,ACTIVE,216.67,359.48,59.965,1499005803,"201051344001145","219011344069620",28.96,29.80,0,338.74,397.96,164.8,157.1,0.760,760138.2,760138.2,12264,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005828,2174955.00
07/02/2017 10:30,2,5.773,ACTIVE,218.03,361.59,59.944,1499005803,"201051344000651","219011344069620",28.61,30.80,0,338.14,400.06,167.2,159.5,0.760,748888.0,748888.0,12259,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005829,2174956.00
07/02/2017 10:30,2,5.553,ACTIVE,213.29,350.47,59.959,1499005803,"274151322000088","219011344069620",27.73,40.40,0,332.13,380.82,155.9,148.5,0.601,960042.8,960042.8,12180,0,0,0,L,1151911521,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005829,2174957.00
07/02/2017 10:30,2,3.529,ACTIVE,214.19,426.81,59.959,1499005803,"274151322000068","219011344069620",39.40,43.40,0,397.35,455.06,140.5,133.7,0.548,832493.1,832493.1,12508,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005830,2174958.00
07/02/2017 10:30,2,5.721,ACTIVE,217.13,357.68,59.917,1499005803,"201051344001135","219011344069620",28.55,31.30,0,338.74,399.16,165.3,157.6,0.760,744322.3,744322.3,12249,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005831,2174959.00
07/02/2017 10:30,2,5.809,ACTIVE,216.45,358.58,59.949,1499005803,"201051344000594","219011344069620",28.67,35.40,0,332.43,399.76,168.6,160.8,0.782,763450.8,763450.8,12250,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005832,2174960.00
07/02/2017 10:30,2,5.789,ACTIVE,217.58,360.08,59.986,1499005803,"201051344001203","219011344069620",29.00,32.80,0,338.44,400.66,170.0,162.2,0.800,753835.2,753835.2,12289,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005833,2174961.00
07/02/2017 10:30,2,5.479,ACTIVE,213.74,344.76,59.975,1499005803,"274151322000054","219011344069620",27.41,39.50,0,332.73,380.82,152.0,144.8,0.570,976960.8,976960.8,12163,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005834,2174962.00
07/02/2017 10:30,2,5.746,ACTIVE,217.13,359.18,59.959,1499005803,"201051344000867","219011344069620",29.16,29.80,0,337.84,399.76,169.5,161.7,0.773,747654.5,747654.5,12284,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005835,2174963.00
07/02/2017 10:30,2,5.781,ACTIVE,217.58,360.99,59.965,1499005803,"201051344001093","219011344069620",29.08,32.00,0,336.94,400.96,170.1,162.3,0.778,752087.4,752087.4,12279,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005836,2174964.00
07/02/2017 10:30,2,5.770,ACTIVE,217.80,361.89,59.975,1499005803,"201051344000900","219011344069620",29.38,25.80,0,336.64,401.56,171.7,163.8,0.782,769200.9,769200.9,12265,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005837,2174965.00
07/02/2017 10:30,2,5.623,ACTIVE,217.58,358.28,59.965,1499005803,"201051344000648","219011344069620",28.88,26.80,0,338.44,401.26,164.5,156.9,0.760,757200.3,757200.3,12255,0,0,0,L,1122011218,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005838,2174966.00
07/02/2017 10:30,2,5.674,ACTIVE,217.80,360.69,59.970,1499005803,"201051344000569","219011344069620",29.58,27.50,0,336.94,401.26,169.9,162.1,0.791,771347.1,771347.1,12232,0,0,0,L,1122011218,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005839,2174967.00
07/02/2017 10:30,2,5.652,ACTIVE,218.26,362.79,60.002,1499005803,"201051344000983","219011344069620",29.58,27.50,0,336.64,400.66,169.4,161.5,0.800,761906.2,761906.2,12258,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005840,2174968.00
07/02/2017 10:30,2,5.775,ACTIVE,218.48,360.08,59.986,1499005803,"201051344001158","219011344069620",28.75,29.50,0,338.14,400.06,168.1,160.3,0.782,746746.2,746746.2,12261,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005840,2174969.00
07/02/2017 10:30,2,5.721,ACTIVE,218.03,361.59,59.970,1499005803,"201051344000576","219011344069620",29.28,26.30,0,337.54,400.66,169.6,161.8,0.787,761312.8,761312.8,12263,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005841,2174970.00
07/02/2017 10:30,2,5.447,ACTIVE,213.74,350.77,59.965,1499005803,"274151322000087","219011344069620",28.09,46.40,0,332.43,379.92,154.9,147.6,0.588,950858.5,950858.5,12358,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499005842,2174971.00
07/02/2017 10:45,2,6.225,ACTIVE,218.03,359.48,59.949,1499006703,"201051344000645","219011344069620",29.02,27.80,0,321.31,405.77,182.9,174.6,0.826,760289.5,760289.5,12244,0,0,0,L,1122011218,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006704,2174972.00
07/02/2017 10:45,2,5.623,ALERT,213.51,359.18,59.954,1499006703,"274151322000085","219011344069620",27.61,39.30,0,297.57,383.83,157.2,149.8,0.597,972675.3,972675.3,12169,0,0,0,L,1151911521,0,123.36,122.68,0002,34,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006706,2174973.00
07/02/2017 10:45,2,5.939,ACTIVE,217.35,359.18,59.938,1499006703,"201051344000633","219011344069620",28.49,32.40,0,319.51,406.07,171.4,163.5,0.813,747048.0,747048.0,12292,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006706,2174974.00
07/02/2017 10:45,2,6.475,ACTIVE,218.71,364.29,59.954,1499006703,"201051344000469","219011344069620",28.80,25.50,0,317.10,408.48,188.9,180.4,0.862,750483.9,750483.9,12265,0,0,0,L,1122011218,0,123.59,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006707,2174975.00
07/02/2017 10:45,2,6.529,ALERT,216.67,359.78,59.959,1499006703,"201051344000646","219011344069620",27.29,35.00,0,292.46,405.17,180.4,172.2,0.857,745607.0,745607.0,12261,0,0,0,L,1122011218,0,124.04,122.91,0002,30,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006709,2174976.00
07/02/2017 10:45,2,6.318,ACTIVE,213.74,366.10,59.944,1499006703,"274151322000052","219011344069620",28.03,44.80,0,328.82,385.93,179.3,171.2,0.707,1011214.9,1011214.9,12180,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006710,2174977.00
07/02/2017 10:45,2,6.293,ACTIVE,218.26,361.29,59.959,1499006703,"201051344000585","219011344069620",29.06,33.50,0,319.81,404.57,185.2,176.8,0.875,758368.2,758368.2,12262,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006711,2174978.00
07/02/2017 10:45,2,6.338,ACTIVE,216.67,359.18,59.965,1499006703,"201051344001230","219011344069620",28.80,35.60,0,318.91,405.47,184.8,176.5,0.857,750180.3,750180.3,12278,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006712,2174979.00
07/02/2017 10:45,2,6.219,ACTIVE,218.48,363.39,59.965,1499006703,"201051344000582","219011344069620",28.78,29.50,0,318.30,405.47,181.3,173.0,0.826,739565.0,739565.0,12249,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006713,2174980.00
07/02/2017 10:45,2,6.354,ALERT,216.90,360.38,59.954,1499006703,"201051344000955","219011344069620",28.53,33.50,0,303.58,405.47,183.6,175.3,0.866,759058.7,759058.7,12269,0,0,0,L,1122011218,0,123.59,123.36,0002,28,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006715,2174981.00
07/02/2017 10:45,2,4.062,ALERT,213.74,432.52,59.949,1499006703,"274151322000094","219011344069620",39.70,41.30,0,296.66,498.65,162.6,155.0,0.632,831922.9,831922.9,12493,0,0,0,L,1151911521,0,122.91,123.14,0002,36,0,0,0,0,0,0,1,1271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006716,2174982.00
07/02/2017 10:45,2,6.279,ALERT,218.71,361.29,59.949,1499006703,"201051344000579","219011344069620",28.73,32.40,0,305.98,405.77,182.8,174.5,0.871,768617.7,768617.7,12255,0,0,0,L,1122011218,0,124.04,124.72,0002,27,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006718,2174983.00
07/02/2017 10:45,2,6.307,ACTIVE,216.90,360.08,59.959,1499006703,"201051344000890","219011344069620",28.53,37.00,0,322.21,406.07,182.2,174.0,0.826,753090.0,753090.0,12269,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006719,2174984.00
07/02/2017 10:45,2,6.209,ALERT,217.58,360.38,59.965,1499006703,"201051344000438","219011344069620",28.78,33.80,0,298.47,405.17,181.0,172.8,0.844,755645.1,755645.1,12254,0,0,0,L,1122011218,0,124.49,123.59,0002,31,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006721,2174985.00
07/02/2017 10:45,2,6.180,ACTIVE,217.35,355.58,60.007,1499006703,"201051344000417","219011344069620",18.59,35.60,0,318.61,391.04,116.4,110.4,0.544,686402.9,686402.9,12287,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006722,2174986.00
07/02/2017 10:45,2,6.025,ACTIVE,213.29,363.69,59.959,1499006703,"274151322000083","219011344069620",27.97,43.60,0,318.61,388.34,170.5,162.7,0.685,1001001.6,1001001.6,12185,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006723,2174987.00
07/02/2017 10:45,2,6.354,ACTIVE,214.41,355.58,59.954,1499006703,"274151322000076","219011344069620",28.92,47.80,0,328.82,387.14,186.1,177.6,0.712,1068006.9,1068006.9,12187,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006724,2174988.00
07/02/2017 10:45,2,6.316,ACTIVE,217.35,360.99,60.002,1499006703,"201051344000868","219011344069620",28.92,27.50,0,320.11,406.97,185.0,176.7,0.835,748902.2,748902.2,12269,0,0,0,L,1122011218,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006725,2174989.00
07/02/2017 10:45,2,6.287,ALERT,213.51,360.69,59.959,1499006703,"274151322000095","219011344069620",28.80,45.30,0,292.16,392.25,183.4,175.1,0.681,1057696.8,1057696.8,12197,0,0,0,L,1151911521,0,123.36,122.46,0002,34,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006726,2174990.00
07/02/2017 10:45,2,6.236,ACTIVE,218.48,356.48,59.965,1499006703,"201051344000988","219011344069620",18.47,27.30,0,318.30,390.44,116.7,110.7,0.544,658717.4,658717.4,12254,0,0,0,L,1122011218,0,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006727,2174991.00
07/02/2017 10:45,2,5.957,ACTIVE,217.80,360.69,60.002,1499006703,"201051344001025","219011344069620",29.04,35.00,0,320.41,406.67,175.1,167.1,0.787,755715.2,755715.2,12268,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006728,2174992.00
07/02/2017 10:45,2,5.430,ACTIVE,218.03,358.28,59.938,1499006703,"201051344000458","219011344069620",29.20,29.30,0,320.11,406.37,160.2,152.7,0.756,760491.9,760491.9,12244,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006729,2174993.00
07/02/2017 10:45,2,5.549,ACTIVE,218.03,360.69,59.970,1499006703,"201051344000853","219011344069620",28.94,27.50,0,320.41,405.77,162.6,155.0,0.782,761477.8,761477.8,12255,0,0,0,L,1122011218,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006730,2174994.00
07/02/2017 10:45,2,5.133,ACTIVE,216.00,357.68,59.975,1499006703,"201051344000685","219011344069620",28.78,31.80,0,318.30,405.77,149.7,142.6,0.729,755543.8,755543.8,12284,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006731,2174995.00
07/02/2017 10:45,2,4.680,ACTIVE,217.13,357.08,59.959,1499006703,"201051344000917","219011344069620",29.50,31.00,0,319.81,405.77,140.0,133.2,0.676,752188.6,752188.6,12271,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006732,2174996.00
07/02/2017 10:45,2,5.309,ACTIVE,216.67,356.78,59.954,1499006703,"201051344001145","219011344069620",28.65,30.80,0,322.81,404.87,154.0,146.7,0.712,760178.3,760178.3,12265,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006733,2174997.00
07/02/2017 10:45,2,5.480,ACTIVE,217.80,360.08,59.959,1499006703,"201051344000651","219011344069620",28.98,31.30,0,322.21,404.27,160.7,153.2,0.729,748928.9,748928.9,12260,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006734,2174998.00
07/02/2017 10:45,2,3.455,ACTIVE,212.38,354.67,59.965,1499006703,"274151322000088","219011344069620",27.93,41.00,0,328.52,385.93,97.7,92.4,0.371,960080.5,960080.5,12181,0,0,0,L,1151911521,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006735,2174999.00
07/02/2017 10:45,2,2.082,ACTIVE,213.29,411.48,59.954,1499006703,"274151322000068","219011344069620",38.66,44.50,0,333.33,455.67,82.0,77.2,0.305,832528.6,832528.6,12509,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006736,2175000.00
07/02/2017 10:45,2,4.508,ACTIVE,216.22,354.37,59.954,1499006703,"201051344001135","219011344069620",29.24,31.30,0,320.11,405.17,133.6,127.1,0.628,744362.8,744362.8,12250,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006737,2175001.00
07/02/2017 10:45,2,6.229,ACTIVE,216.45,359.18,59.938,1499006703,"201051344000594","219011344069620",28.69,37.00,0,320.11,401.56,181.0,172.8,0.822,763492.0,763492.0,12251,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006738,2175002.00
07/02/2017 10:45,2,5.809,ACTIVE,217.58,360.38,59.970,1499006703,"201051344001203","219011344069620",28.65,33.50,0,319.81,406.37,168.6,160.8,0.795,753876.8,753876.8,12290,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006739,2175003.00
07/02/2017 10:45,2,4.844,ACTIVE,213.06,348.06,59.959,1499006703,"274151322000054","219011344069620",27.43,40.60,0,329.43,384.73,134.9,128.3,0.513,976997.5,976997.5,12164,0,0,0,L,1151911521,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006740,2175004.00
07/02/2017 10:45,2,6.518,ACTIVE,217.58,360.08,59.970,1499006703,"201051344000867","219011344069620",28.73,30.00,0,319.51,406.07,189.5,181.0,0.866,747696.0,747696.0,12285,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006741,2175005.00
07/02/2017 10:45,2,6.480,ALERT,218.03,361.89,59.928,1499006703,"201051344001093","219011344069620",29.08,32.20,0,296.36,407.57,190.9,182.3,0.849,752129.0,752129.0,12280,0,0,0,L,1122011218,0,124.72,123.59,0002,30,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006742,2175006.00
07/02/2017 10:45,2,6.428,ACTIVE,218.26,362.79,59.965,1499006703,"201051344000900","219011344069620",29.64,26.30,0,320.41,408.18,192.8,184.1,0.875,769243.2,769243.2,12266,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006743,2175007.00
07/02/2017 10:45,2,6.371,ACTIVE,218.26,361.29,59.965,1499006703,"201051344000648","219011344069620",28.90,28.30,0,318.61,406.67,186.5,178.1,0.866,757241.2,757241.2,12256,0,0,0,L,1122011218,0,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006744,2175008.00
07/02/2017 10:45,2,6.496,ACTIVE,218.48,365.19,59.970,1499006703,"201051344000569","219011344069620",28.82,28.50,0,321.61,407.27,189.7,181.2,0.884,771388.8,771388.8,12233,0,0,0,L,1122011218,0,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006745,2175009.00
07/02/2017 10:45,2,6.381,ACTIVE,218.71,362.49,59.965,1499006703,"201051344000983","219011344069620",29.30,28.00,0,318.91,406.67,189.3,180.8,0.888,761947.6,761947.6,12259,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006746,2175010.00
07/02/2017 10:45,2,6.484,ACTIVE,218.71,361.59,59.965,1499006703,"201051344001158","219011344069620",28.65,30.00,0,320.41,406.37,188.0,179.5,0.866,746787.4,746787.4,12262,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006747,2175011.00
07/02/2017 10:45,2,6.484,ACTIVE,218.71,363.69,60.002,1499006703,"201051344000576","219011344069620",28.88,27.30,0,318.61,406.67,189.7,181.1,0.879,761354.4,761354.4,12264,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006748,2175012.00
07/02/2017 10:45,2,6.162,ALERT,213.51,347.46,59.970,1499006703,"274151322000087","219011344069620",28.07,48.30,0,297.26,397.05,175.2,167.1,0.667,950896.0,950896.0,12359,0,0,0,L,1151911521,0,123.14,122.68,0002,41,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499006750,2175013.00
07/02/2017 11:00,2,6.596,ACTIVE,218.71,361.59,59.991,1499007603,"201051344000645","219011344069620",28.31,29.30,0,318.00,412.08,189.2,180.6,0.844,760330.2,760330.2,12245,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007604,2175014.00
07/02/2017 11:00,2,6.162,ACTIVE,213.96,360.38,59.949,1499007603,"274151322000085","219011344069620",26.82,39.80,0,329.13,386.23,167.4,159.6,0.645,972711.2,972711.2,12171,0,0,0,L,1151911521,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007605,2175015.00
07/02/2017 11:00,2,6.516,ACTIVE,217.35,363.69,59.975,1499007603,"201051344000633","219011344069620",28.55,32.80,0,317.70,410.58,188.4,179.9,0.893,747088.5,747088.5,12293,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007606,2175016.00
07/02/2017 11:00,2,6.531,ACTIVE,218.71,364.29,59.975,1499007603,"201051344000469","219011344069620",29.08,26.00,0,316.80,413.89,192.4,183.8,0.902,750525.4,750525.4,12266,0,0,0,L,1122011218,0,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007607,2175017.00
07/02/2017 11:00,2,6.312,ACTIVE,216.90,360.99,59.981,1499007603,"201051344000646","219011344069620",28.96,35.00,0,316.20,411.48,185.1,176.8,0.871,745646.9,745646.9,12263,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007608,2175018.00
07/02/2017 11:00,2,6.291,ACTIVE,213.74,353.17,59.959,1499007603,"274151322000052","219011344069620",28.03,45.50,0,327.02,389.54,178.6,170.5,0.712,1011253.2,1011253.2,12181,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007609,2175019.00
07/02/2017 11:00,2,6.459,ACTIVE,218.03,363.09,59.986,1499007603,"201051344000585","219011344069620",28.80,33.30,0,317.70,411.18,188.4,180.0,0.871,758408.7,758408.7,12263,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007610,2175020.00
07/02/2017 11:00,2,6.447,ACTIVE,216.67,360.08,59.986,1499007603,"201051344001230","219011344069620",28.71,36.50,0,317.10,412.08,187.4,178.9,0.866,750220.5,750220.5,12279,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007611,2175021.00
07/02/2017 11:00,2,6.375,ACTIVE,218.26,364.59,59.975,1499007603,"201051344000582","219011344069620",28.55,30.30,0,316.80,411.48,184.3,176.0,0.844,739604.5,739604.5,12250,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007612,2175022.00
07/02/2017 11:00,2,6.529,ACTIVE,216.90,360.69,59.996,1499007603,"201051344000955","219011344069620",28.37,33.50,0,316.20,411.78,187.6,179.2,0.888,759099.1,759099.1,12271,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007612,2175023.00
07/02/2017 11:00,2,4.166,ACTIVE,213.96,436.43,59.996,1499007603,"274151322000094","219011344069620",39.08,42.00,0,331.83,464.38,164.4,156.7,0.632,831958.3,831958.3,12495,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007613,2175024.00
07/02/2017 11:00,2,6.520,ACTIVE,218.71,362.19,59.981,1499007603,"201051344000579","219011344069620",28.49,33.30,0,318.61,410.88,188.1,179.6,0.888,768658.1,768658.1,12257,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007614,2175025.00
07/02/2017 11:00,2,6.518,ACTIVE,216.67,360.69,59.986,1499007603,"201051344000890","219011344069620",28.35,37.50,0,317.40,411.78,187.1,178.7,0.857,753130.0,753130.0,12270,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007615,2175026.00
07/02/2017 11:00,2,6.451,ACTIVE,217.80,362.19,59.970,1499007603,"201051344000438","219011344069620",28.49,34.00,0,317.10,411.48,186.1,177.7,0.871,755684.9,755684.9,12256,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007616,2175027.00
07/02/2017 11:00,2,6.357,ACTIVE,217.35,354.67,59.986,1499007603,"201051344000417","219011344069620",18.59,35.80,0,318.30,391.04,119.8,113.7,0.561,686428.4,686428.4,12288,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007617,2175028.00
07/02/2017 11:00,2,6.252,ACTIVE,213.29,351.37,59.970,1499007603,"274151322000083","219011344069620",27.81,44.80,0,327.32,389.54,175.9,167.9,0.703,1001039.2,1001039.2,12186,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007618,2175029.00
07/02/2017 11:00,2,6.633,ACTIVE,214.41,363.09,59.981,1499007603,"274151322000076","219011344069620",28.57,49.00,0,328.22,391.94,191.8,183.2,0.765,1068047.9,1068047.9,12188,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007619,2175030.00
