ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 11:00,2,6.588,ACTIVE,217.58,360.69,59.986,1499007603,"201051344000868","219011344069620",28.73,27.50,0,316.80,412.38,191.6,183.0,0.875,748943.2,748943.2,12270,0,0,0,L,1122011218,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007620,2175031.00
07/02/2017 11:00,2,6.527,ACTIVE,213.51,366.40,59.975,1499007603,"274151322000095","219011344069620",28.59,45.80,0,327.92,392.25,188.9,180.4,0.716,1057737.2,1057737.2,12199,0,0,0,L,1151911521,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007621,2175032.00
07/02/2017 11:00,2,6.600,ACTIVE,218.48,357.98,59.949,1499007603,"201051344000988","219011344069620",18.63,27.50,0,317.10,393.15,124.5,118.3,0.575,658744.0,658744.0,12255,0,0,0,L,1122011218,0,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007622,2175033.00
07/02/2017 11:00,2,6.566,ACTIVE,218.03,360.99,59.981,1499007603,"201051344001025","219011344069620",28.47,35.20,0,317.70,412.08,189.2,180.7,0.844,755755.7,755755.7,12269,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007623,2175034.00
07/02/2017 11:00,2,6.445,ACTIVE,218.71,363.09,59.981,1499007603,"201051344000458","219011344069620",28.77,30.00,0,318.30,412.38,187.7,179.2,0.902,760532.1,760532.1,12245,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007624,2175035.00
07/02/2017 11:00,2,6.539,ACTIVE,219.16,364.89,59.981,1499007603,"201051344000853","219011344069620",28.75,28.00,0,320.11,414.19,190.3,181.7,0.897,761518.7,761518.7,12256,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007624,2175036.00
07/02/2017 11:00,2,6.469,ACTIVE,216.90,361.89,59.938,1499007603,"201051344000685","219011344069620",28.35,32.00,0,315.00,410.28,185.8,177.4,0.915,755583.5,755583.5,12285,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007625,2175037.00
07/02/2017 11:00,2,6.391,ACTIVE,218.03,360.08,59.975,1499007603,"201051344000917","219011344069620",28.78,32.00,0,317.40,410.58,186.2,177.8,0.884,752228.4,752228.4,12272,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007626,2175038.00
07/02/2017 11:00,2,6.389,ACTIVE,216.90,360.69,59.986,1499007603,"201051344001145","219011344069620",28.53,31.30,0,318.30,410.58,184.6,176.2,0.844,760217.7,760217.7,12266,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007627,2175039.00
07/02/2017 11:00,2,6.518,ACTIVE,218.48,363.39,59.975,1499007603,"201051344000651","219011344069620",28.41,31.80,0,318.00,410.58,187.4,179.0,0.857,748969.0,748969.0,12261,0,0,0,L,1122011218,0,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007628,2175040.00
07/02/2017 11:00,2,6.229,ACTIVE,213.51,369.10,59.981,1499007603,"274151322000088","219011344069620",27.69,41.80,0,329.13,388.94,174.6,166.6,0.672,960117.8,960117.8,12182,0,0,0,L,1151911521,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007629,2175041.00
07/02/2017 11:00,2,4.180,ACTIVE,214.64,431.92,59.959,1499007603,"274151322000068","219011344069620",39.12,45.50,0,332.73,459.57,166.6,158.9,0.641,832563.8,832563.8,12510,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007630,2175042.00
07/02/2017 11:00,2,6.398,ACTIVE,218.03,361.29,59.981,1499007603,"201051344001135","219011344069620",28.75,31.80,0,317.70,411.48,186.2,177.8,0.875,744402.7,744402.7,12251,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007631,2175043.00
07/02/2017 11:00,2,6.561,ACTIVE,216.90,361.29,59.970,1499007603,"201051344000594","219011344069620",28.31,38.40,0,317.70,412.08,188.1,179.6,0.866,763532.4,763532.4,12252,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007632,2175044.00
07/02/2017 11:00,2,6.525,ACTIVE,218.26,363.39,59.922,1499007603,"201051344001203","219011344069620",28.82,34.30,0,316.20,412.08,190.5,181.9,0.893,753917.7,753917.7,12291,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007633,2175045.00
07/02/2017 11:00,2,6.277,ACTIVE,214.19,351.37,59.991,1499007603,"274151322000054","219011344069620",26.82,40.80,0,326.72,388.64,170.4,162.6,0.650,977034.1,977034.1,12165,0,0,0,L,1151911521,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007633,2175046.00
07/02/2017 11:00,2,6.496,ACTIVE,217.58,359.78,59.970,1499007603,"201051344000867","219011344069620",28.80,31.30,0,317.10,411.18,189.4,180.9,0.862,747736.7,747736.7,12286,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007634,2175047.00
07/02/2017 11:00,2,6.520,ACTIVE,218.26,363.99,59.959,1499007603,"201051344001093","219011344069620",28.78,32.40,0,318.00,412.68,190.2,181.6,0.866,752169.7,752169.7,12282,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007635,2175048.00
07/02/2017 11:00,2,6.537,ACTIVE,218.26,362.49,60.012,1499007603,"201051344000900","219011344069620",29.18,27.30,0,318.30,414.49,193.2,184.6,0.884,769284.5,769284.5,12267,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007636,2175049.00
07/02/2017 11:00,2,6.402,ACTIVE,218.26,362.19,59.970,1499007603,"201051344000648","219011344069620",28.73,28.80,0,318.30,412.68,186.2,177.8,0.866,757281.1,757281.1,12257,0,0,0,L,1122011218,0,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007637,2175050.00
07/02/2017 11:00,2,6.469,ACTIVE,218.48,363.09,59.944,1499007603,"201051344000569","219011344069620",29.06,28.50,0,317.70,413.59,190.3,181.8,0.884,771429.5,771429.5,12234,0,0,0,L,1122011218,0,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007638,2175051.00
07/02/2017 11:00,2,6.412,ACTIVE,218.93,363.39,59.954,1499007603,"201051344000983","219011344069620",29.12,29.00,0,319.81,412.68,189.1,180.6,0.915,761988.1,761988.1,12260,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007639,2175052.00
07/02/2017 11:00,2,6.533,ACTIVE,218.71,363.69,59.981,1499007603,"201051344001158","219011344069620",28.29,30.30,0,318.00,412.38,187.2,178.8,0.875,746827.6,746827.6,12263,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007640,2175053.00
07/02/2017 11:00,2,6.404,ACTIVE,218.48,363.69,59.959,1499007603,"201051344000576","219011344069620",29.20,27.30,0,317.70,412.98,189.3,180.8,0.875,761394.9,761394.9,12265,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007641,2175054.00
07/02/2017 11:00,2,6.160,ACTIVE,213.96,366.40,59.959,1499007603,"274151322000087","219011344069620",27.95,49.00,0,328.52,387.44,174.2,166.2,0.667,950933.3,950933.3,12361,0,0,0,L,1151911521,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499007642,2175055.00
07/02/2017 11:15,2,6.941,ACTIVE,218.93,362.79,59.954,1499008503,"201051344000645","219011344069620",28.35,29.80,0,335.74,407.57,199.2,190.3,0.902,760376.1,760376.1,12246,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008504,2175056.00
07/02/2017 11:15,2,6.623,ACTIVE,214.19,354.67,59.949,1499008503,"274151322000085","219011344069620",25.94,41.80,0,331.83,384.13,173.8,165.8,0.667,972751.6,972751.6,12172,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008505,2175057.00
07/02/2017 11:15,2,6.959,ACTIVE,218.03,364.89,59.970,1499008503,"201051344000633","219011344069620",28.01,34.50,0,336.64,408.48,197.4,188.6,0.946,747134.1,747134.1,12294,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008506,2175058.00
07/02/2017 11:15,2,6.984,ACTIVE,219.16,364.59,59.954,1499008503,"201051344000469","219011344069620",28.63,27.30,0,334.84,409.08,202.4,193.5,0.946,750572.0,750572.0,12267,0,0,0,L,1122011218,0,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008506,2175059.00
07/02/2017 11:15,2,6.814,ACTIVE,216.90,362.79,59.954,1499008503,"201051344000646","219011344069620",28.13,36.30,0,336.94,407.87,194.3,185.6,0.915,745691.9,745691.9,12264,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008507,2175060.00
07/02/2017 11:15,2,6.678,ACTIVE,214.19,375.41,59.944,1499008503,"274151322000052","219011344069620",27.51,47.00,0,330.63,386.83,186.0,177.6,0.734,1011296.3,1011296.3,12182,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008508,2175061.00
07/02/2017 11:15,2,6.979,ACTIVE,218.26,363.39,59.959,1499008503,"201051344000585","219011344069620",27.91,35.20,0,336.34,407.27,197.2,188.4,0.937,758454.3,758454.3,12264,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008509,2175062.00
07/02/2017 11:15,2,6.842,ACTIVE,216.67,361.59,59.949,1499008503,"201051344001230","219011344069620",28.37,38.40,0,331.83,407.27,196.7,187.9,0.915,750265.9,750265.9,12280,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008510,2175063.00
07/02/2017 11:15,2,6.793,ACTIVE,218.71,365.19,59.959,1499008503,"201051344000582","219011344069620",28.25,32.00,0,336.34,407.87,194.2,185.5,0.888,739649.3,739649.3,12251,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008511,2175064.00
07/02/2017 11:15,2,6.973,ACTIVE,217.13,361.29,59.959,1499008503,"201051344000955","219011344069620",27.75,35.20,0,337.24,406.37,196.0,187.3,0.928,759144.5,759144.5,12272,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008512,2175065.00
07/02/2017 11:15,2,4.385,ACTIVE,213.74,424.41,59.949,1499008503,"274151322000094","219011344069620",39.06,44.30,0,393.45,458.37,174.5,166.5,0.672,831998.4,831998.4,12496,0,0,0,L,1151911521,0,122.23,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008513,2175066.00
07/02/2017 11:15,2,7.023,ACTIVE,219.39,364.89,59.954,1499008503,"201051344000579","219011344069620",27.89,34.50,0,336.94,407.27,198.4,189.6,0.919,768703.7,768703.7,12258,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008514,2175067.00
07/02/2017 11:15,2,6.928,ACTIVE,216.90,360.69,59.949,1499008503,"201051344000890","219011344069620",27.99,39.30,0,337.24,407.57,196.4,187.6,0.897,753175.4,753175.4,12271,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008515,2175068.00
07/02/2017 11:15,2,6.820,ACTIVE,217.80,362.49,59.949,1499008503,"201051344000438","219011344069620",28.23,36.00,0,337.24,407.87,194.9,186.2,0.915,755729.9,755729.9,12257,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008515,2175069.00
07/02/2017 11:15,2,6.859,ACTIVE,217.35,355.58,59.949,1499008503,"201051344000417","219011344069620",18.11,37.50,0,338.14,385.63,125.8,119.5,0.592,686457.2,686457.2,12289,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008516,2175070.00
07/02/2017 11:15,2,6.648,ACTIVE,213.74,370.00,59.949,1499008503,"274151322000083","219011344069620",27.45,47.80,0,331.83,386.83,184.8,176.4,0.742,1001081.8,1001081.8,12187,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008517,2175071.00
07/02/2017 11:15,2,7.096,ACTIVE,214.87,352.27,59.949,1499008503,"274151322000076","219011344069620",28.01,51.80,0,330.93,388.64,201.4,192.4,0.778,1068094.4,1068094.4,12189,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008518,2175072.00
07/02/2017 11:15,2,7.045,ACTIVE,218.03,361.89,59.954,1499008503,"201051344000868","219011344069620",28.49,28.50,0,336.64,409.38,203.1,194.1,0.915,748989.7,748989.7,12271,0,0,0,L,1122011218,0,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008519,2175073.00
07/02/2017 11:15,2,7.051,ACTIVE,213.74,357.68,59.944,1499008503,"274151322000095","219011344069620",27.95,46.60,0,331.53,390.74,199.4,190.6,0.778,1057783.0,1057783.0,12200,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008520,2175074.00
07/02/2017 11:15,2,7.094,ACTIVE,219.39,359.18,59.954,1499008503,"201051344000988","219011344069620",18.43,28.00,0,337.84,388.04,132.5,126.0,0.614,658774.0,658774.0,12256,0,0,0,L,1122011218,0,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008521,2175075.00
07/02/2017 11:15,2,7.100,ACTIVE,218.03,363.39,59.954,1499008503,"201051344001025","219011344069620",27.97,36.30,0,336.64,408.78,201.1,192.2,0.902,755801.8,755801.8,12270,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008522,2175076.00
07/02/2017 11:15,2,6.936,ACTIVE,219.39,365.19,59.959,1499008503,"201051344000458","219011344069620",28.53,30.80,0,336.64,407.87,200.2,191.3,0.950,760577.6,760577.6,12246,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008523,2175077.00
07/02/2017 11:15,2,7.012,ACTIVE,219.84,366.40,59.954,1499008503,"201051344000853","219011344069620",28.77,29.80,0,336.34,409.38,204.2,195.2,0.955,761565.0,761565.0,12257,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008524,2175078.00
07/02/2017 11:15,2,7.008,ACTIVE,217.13,361.89,59.981,1499008503,"201051344000685","219011344069620",27.79,33.30,0,336.94,406.97,197.2,188.4,0.959,755628.5,755628.5,12286,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008525,2175079.00
07/02/2017 11:15,2,6.895,ACTIVE,218.03,363.09,59.949,1499008503,"201051344000917","219011344069620",28.47,32.80,0,336.64,407.57,198.9,190.0,0.937,752273.6,752273.6,12273,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008526,2175080.00
07/02/2017 11:15,2,6.906,ACTIVE,217.13,361.59,59.965,1499008503,"201051344001145","219011344069620",28.17,32.20,0,337.84,406.97,196.9,188.1,0.897,760262.6,760262.6,12267,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008527,2175081.00
07/02/2017 11:15,2,6.957,ACTIVE,218.71,364.59,59.959,1499008503,"201051344000651","219011344069620",28.37,32.80,0,336.64,410.28,199.8,190.9,0.902,749014.5,749014.5,12262,0,0,0,L,1122011218,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008528,2175082.00
07/02/2017 11:15,2,6.709,ACTIVE,213.74,349.26,59.954,1499008503,"274151322000088","219011344069620",27.15,43.00,0,331.23,386.83,184.4,176.0,0.703,960160.0,960160.0,12183,0,0,0,L,1151911521,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008529,2175083.00
07/02/2017 11:15,2,4.619,ACTIVE,215.09,409.98,59.949,1499008503,"274151322000068","219011344069620",37.85,47.00,0,392.85,458.67,176.6,168.5,0.676,832603.9,832603.9,12511,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008530,2175084.00
07/02/2017 11:15,2,6.939,ACTIVE,218.26,363.39,59.949,1499008503,"201051344001135","219011344069620",28.37,32.60,0,337.84,408.48,199.1,190.3,0.906,744448.1,744448.1,12252,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008531,2175085.00
07/02/2017 11:15,2,7.152,ACTIVE,217.35,361.89,59.954,1499008503,"201051344000594","219011344069620",27.87,40.20,0,332.73,409.38,201.9,193.0,0.924,763578.2,763578.2,12253,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008532,2175086.00
07/02/2017 11:15,2,7.055,ACTIVE,218.48,364.29,59.965,1499008503,"201051344001203","219011344069620",28.61,36.00,0,337.24,408.78,204.2,195.1,0.950,753964.0,753964.0,12292,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008532,2175087.00
07/02/2017 11:15,2,6.717,ACTIVE,214.19,369.70,59.970,1499008503,"274151322000054","219011344069620",26.52,43.00,0,331.23,385.93,180.2,172.0,0.698,977075.4,977075.4,12166,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008534,2175088.00
07/02/2017 11:15,2,7.154,ACTIVE,218.26,364.89,59.954,1499008503,"201051344000867","219011344069620",28.23,32.20,0,337.84,408.78,204.5,195.5,0.937,747782.8,747782.8,12287,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008535,2175089.00
07/02/2017 11:15,2,7.074,ACTIVE,218.48,365.19,59.944,1499008503,"201051344001093","219011344069620",28.59,33.50,0,336.64,409.38,204.7,195.6,0.932,752215.9,752215.9,12283,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008536,2175090.00
07/02/2017 11:15,2,7.188,ACTIVE,219.16,365.80,60.002,1499008503,"201051344000900","219011344069620",28.78,28.80,0,335.44,411.18,209.5,200.3,0.946,769331.5,769331.5,12268,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008536,2175091.00
07/02/2017 11:15,2,7.045,ACTIVE,218.71,363.39,59.970,1499008503,"201051344000648","219011344069620",28.27,30.30,0,336.94,409.08,201.6,192.6,0.932,757326.4,757326.4,12258,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008537,2175092.00
07/02/2017 11:15,2,7.135,ACTIVE,218.93,363.99,59.981,1499008503,"201051344000569","219011344069620",28.63,30.30,0,335.44,409.98,206.8,197.7,0.955,771475.8,771475.8,12235,0,0,0,L,1122011218,0,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008538,2175093.00
07/02/2017 11:15,2,7.066,ACTIVE,219.39,365.49,59.970,1499008503,"201051344000983","219011344069620",28.75,29.80,0,336.04,410.28,205.7,196.6,0.959,762034.2,762034.2,12261,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008539,2175094.00
07/02/2017 11:15,2,7.209,ACTIVE,219.61,365.80,59.959,1499008503,"201051344001158","219011344069620",27.81,32.00,0,336.04,409.38,203.1,194.1,0.941,746873.1,746873.1,12264,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008540,2175095.00
07/02/2017 11:15,2,7.119,ACTIVE,219.39,365.49,59.975,1499008503,"201051344000576","219011344069620",28.69,28.50,0,336.34,409.98,206.7,197.6,0.955,761441.1,761441.1,12266,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008541,2175096.00
07/02/2017 11:15,2,6.795,ACTIVE,214.19,351.97,59.949,1499008503,"274151322000087","219011344069620",27.23,50.60,0,331.23,385.93,187.2,178.8,0.712,950975.7,950975.7,12362,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499008542,2175097.00
07/02/2017 11:30,2,4.385,ACTIVE,216.45,354.37,59.965,1499009404,"201051344000645","219011344069620",28.23,31.50,0,319.21,416.89,125.3,119.0,0.570,760422.1,760422.1,12247,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009405,2175098.00
07/02/2017 11:30,2,3.994,ACTIVE,212.61,354.97,59.959,1499009404,"274151322000085","219011344069620",26.06,43.20,0,329.43,388.94,105.5,99.9,0.407,972791.9,972791.9,12173,0,0,0,L,1151911521,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009406,2175099.00
07/02/2017 11:30,2,4.406,ACTIVE,216.00,355.28,59.965,1499009404,"201051344000633","219011344069620",28.03,36.00,0,318.30,417.49,125.2,118.9,0.610,747179.8,747179.8,12295,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009407,2175100.00
07/02/2017 11:30,2,4.840,ACTIVE,217.13,355.88,59.975,1499009404,"201051344000469","219011344069620",28.67,27.80,0,316.50,422.30,140.6,133.8,0.663,750618.8,750618.8,12268,0,0,0,L,1122011218,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009408,2175101.00
07/02/2017 11:30,2,3.992,ACTIVE,215.09,352.27,59.938,1499009404,"201051344000646","219011344069620",28.11,37.80,0,318.91,416.59,113.6,107.8,0.544,745737.0,745737.0,12265,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009409,2175102.00
07/02/2017 11:30,2,3.453,ACTIVE,212.61,342.65,60.007,1499009404,"274151322000052","219011344069620",27.51,49.00,0,327.02,393.45,96.1,90.8,0.367,1011339.7,1011339.7,12183,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009410,2175103.00
07/02/2017 11:30,2,4.502,ACTIVE,216.00,354.37,59.981,1499009404,"201051344000585","219011344069620",28.29,35.20,0,320.11,415.09,128.9,122.5,0.605,758500.2,758500.2,12265,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009410,2175104.00
07/02/2017 11:30,2,4.162,ACTIVE,214.87,351.37,59.981,1499009404,"201051344001230","219011344069620",28.25,38.00,0,319.81,416.89,119.0,112.9,0.552,750311.3,750311.3,12281,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009411,2175105.00
07/02/2017 11:30,2,4.268,ACTIVE,216.00,354.07,59.959,1499009404,"201051344000582","219011344069620",27.75,32.60,0,316.50,416.89,120.2,114.1,0.566,739694.1,739694.1,12252,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009412,2175106.00
07/02/2017 11:30,2,3.889,ACTIVE,215.09,350.47,59.970,1499009404,"201051344000955","219011344069620",28.11,35.60,0,318.91,415.99,110.4,104.6,0.526,759190.0,759190.0,12273,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009413,2175107.00
07/02/2017 11:30,2,1.949,ACTIVE,212.38,427.41,59.986,1499009404,"274151322000094","219011344069620",38.65,45.50,0,331.53,457.47,76.4,71.8,0.539,832038.7,832038.7,12497,0,0,0,L,1151911521,0,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009414,2175108.00
07/02/2017 11:30,2,3.205,ACTIVE,215.32,348.66,59.975,1499009404,"201051344000579","219011344069620",27.89,35.60,0,319.51,419.00,90.5,85.4,0.424,768749.2,768749.2,12259,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009415,2175109.00
07/02/2017 11:30,2,2.564,ACTIVE,213.51,339.95,60.002,1499009404,"201051344000890","219011344069620",27.99,39.80,0,319.81,416.29,72.6,68.2,0.597,753220.6,753220.6,12272,0,0,0,L,1122011218,0,122.46,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009416,2175110.00
07/02/2017 11:30,2,2.479,ACTIVE,214.19,358.28,59.970,1499009404,"201051344000438","219011344069620",27.79,35.80,0,318.00,415.39,69.7,65.3,0.592,755774.9,755774.9,12258,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009417,2175111.00
07/02/2017 11:30,2,2.441,ACTIVE,213.51,351.07,59.991,1499009404,"201051344000417","219011344069620",18.03,38.00,0,317.40,392.25,44.6,41.1,0.380,686486.0,686486.0,12290,0,0,0,L,1122011218,0,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009418,2175112.00
07/02/2017 11:30,2,2.271,ACTIVE,211.70,344.76,59.959,1499009404,"274151322000083","219011344069620",27.31,48.80,0,327.92,392.55,62.8,58.7,0.442,1001124.2,1001124.2,12188,0,0,0,L,1151911521,0,121.55,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009419,2175113.00
07/02/2017 11:30,2,2.377,ACTIVE,212.61,351.37,59.981,1499009404,"274151322000076","219011344069620",27.85,51.80,0,327.32,396.75,67.0,62.8,0.464,1068140.7,1068140.7,12190,0,0,0,L,1151911521,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009419,2175114.00
07/02/2017 11:30,2,4.027,ACTIVE,214.41,349.86,59.986,1499009404,"201051344000868","219011344069620",28.01,29.50,0,318.30,419.30,114.3,108.4,0.535,749036.0,749036.0,12272,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009420,2175115.00
07/02/2017 11:30,2,2.357,ACTIVE,211.70,345.96,59.975,1499009404,"274151322000095","219011344069620",27.57,47.80,0,327.62,396.15,65.9,61.7,0.455,1057828.7,1057828.7,12201,0,0,0,L,1151911521,0,122.23,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009421,2175116.00
07/02/2017 11:30,2,3.830,ACTIVE,215.54,358.58,59.981,1499009404,"201051344000988","219011344069620",18.29,29.00,0,318.30,394.95,71.0,66.6,0.610,658803.9,658803.9,12257,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009422,2175117.00
07/02/2017 11:30,2,2.984,ACTIVE,214.19,346.26,59.986,1499009404,"201051344001025","219011344069620",28.15,37.80,0,319.51,416.59,85.1,80.2,0.393,755847.5,755847.5,12271,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009423,2175118.00
07/02/2017 11:30,2,3.113,ACTIVE,214.87,348.96,59.970,1499009404,"201051344000458","219011344069620",28.59,32.20,0,318.00,443.34,90.1,85.1,0.438,760622.9,760622.9,12247,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009424,2175119.00
07/02/2017 11:30,2,3.781,ACTIVE,216.00,352.87,60.007,1499009404,"201051344000853","219011344069620",27.33,30.50,0,319.21,422.00,104.8,99.2,0.508,761611.0,761611.0,12258,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009425,2175120.00
07/02/2017 11:30,2,2.664,ACTIVE,213.96,359.18,59.981,1499009404,"201051344000685","219011344069620",27.83,34.00,0,316.80,415.69,75.1,70.6,0.667,755673.1,755673.1,12287,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009426,2175121.00
07/02/2017 11:30,2,3.031,ACTIVE,214.64,349.26,59.981,1499009404,"201051344000917","219011344069620",27.71,33.50,0,318.30,414.79,85.3,80.4,0.407,752318.4,752318.4,12274,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009427,2175122.00
07/02/2017 11:30,2,2.906,ACTIVE,214.41,358.88,59.981,1499009404,"201051344001145","219011344069620",27.04,33.30,0,318.61,415.09,79.7,75.0,0.681,760307.0,760307.0,12268,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009428,2175123.00
07/02/2017 11:30,2,3.234,ACTIVE,215.09,349.26,59.975,1499009404,"201051344000651","219011344069620",28.13,32.80,0,316.80,415.39,92.1,87.0,0.429,749059.5,749059.5,12263,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009428,2175124.00
07/02/2017 11:30,2,3.172,ACTIVE,211.93,353.47,59.970,1499009404,"274151322000088","219011344069620",27.51,43.40,0,327.92,391.94,88.4,83.4,0.336,960201.6,960201.6,12184,0,0,0,L,1151911521,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009429,2175125.00
07/02/2017 11:30,2,2.418,ACTIVE,213.29,405.77,59.975,1499009404,"274151322000068","219011344069620",37.65,47.80,0,337.54,455.37,92.7,87.5,0.354,832643.5,832643.5,12512,0,0,0,L,1151911521,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009430,2175126.00
07/02/2017 11:30,2,3.324,ACTIVE,215.09,349.26,59.975,1499009404,"201051344001135","219011344069620",28.23,33.00,0,319.81,415.39,95.1,89.9,0.438,744492.8,744492.8,12253,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009432,2175127.00
07/02/2017 11:30,2,3.557,ACTIVE,213.96,348.06,59.981,1499009404,"201051344000594","219011344069620",28.39,41.30,0,318.61,418.70,102.4,96.9,0.477,763623.3,763623.3,12254,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009432,2175128.00
07/02/2017 11:30,2,3.336,ACTIVE,215.09,349.26,59.970,1499009404,"201051344001203","219011344069620",28.21,36.30,0,318.61,416.59,95.2,89.9,0.446,754009.6,754009.6,12293,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009433,2175129.00
07/02/2017 11:30,2,3.234,ACTIVE,212.38,340.85,59.981,1499009404,"274151322000054","219011344069620",26.60,42.30,0,327.32,391.04,87.1,82.1,0.323,977115.7,977115.7,12167,0,0,0,L,1151911521,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009434,2175130.00
07/02/2017 11:30,2,2.779,ACTIVE,214.41,346.56,59.991,1499009404,"201051344000867","219011344069620",27.79,33.80,0,319.21,416.89,78.2,73.6,0.354,747828.1,747828.1,12288,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009435,2175131.00
07/02/2017 11:30,2,3.014,ACTIVE,215.09,349.26,59.975,1499009404,"201051344001093","219011344069620",28.43,34.80,0,318.00,416.89,86.8,81.9,0.402,752261.3,752261.3,12284,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009436,2175132.00
07/02/2017 11:30,2,3.316,ACTIVE,214.87,350.17,59.975,1499009404,"201051344000900","219011344069620",29.30,29.00,0,318.91,418.70,98.6,93.3,0.464,769377.8,769377.8,12269,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009437,2175133.00
07/02/2017 11:30,2,3.176,ALERT,215.09,349.26,59.981,1499009404,"201051344000648","219011344069620",28.31,30.80,0,287.35,416.89,91.1,86.0,0.424,757370.7,757370.7,12259,0,0,0,L,1122011218,0,122.23,123.36,0002,27,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009439,2175134.00
07/02/2017 11:30,2,3.066,ACTIVE,215.09,348.96,59.959,1499009404,"201051344000569","219011344069620",28.65,30.30,0,318.30,417.49,89.0,84.0,0.415,771521.4,771521.4,12236,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009440,2175135.00
07/02/2017 11:30,2,3.049,ACTIVE,215.09,348.36,59.975,1499009404,"201051344000983","219011344069620",28.57,30.50,0,319.81,417.19,88.2,83.2,0.420,762079.4,762079.4,12262,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009441,2175136.00
07/02/2017 11:30,2,3.240,ACTIVE,215.09,349.26,59.975,1499009404,"201051344001158","219011344069620",27.87,32.60,0,318.91,420.50,91.8,86.7,0.446,746917.8,746917.8,12265,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009442,2175137.00
07/02/2017 11:30,2,3.859,ACTIVE,216.00,352.87,59.981,1499009404,"201051344000576","219011344069620",28.82,29.50,0,318.00,422.30,112.7,106.8,0.539,761486.3,761486.3,12267,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009442,2175138.00
07/02/2017 11:30,2,3.484,ACTIVE,213.06,347.76,59.981,1499009404,"274151322000087","219011344069620",27.95,51.50,0,326.72,390.74,98.6,93.3,0.376,951017.0,951017.0,12363,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499009443,2175139.00
07/02/2017 11:45,2,5.988,ACTIVE,218.03,358.58,59.975,1499010303,"201051344000645","219011344069620",28.19,31.30,0,319.21,427.11,170.7,162.8,0.782,760470.3,760470.3,12248,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010304,2175140.00
07/02/2017 11:45,2,5.932,ACTIVE,213.74,345.96,59.959,1499010303,"274151322000085","219011344069620",26.26,44.30,0,318.00,394.35,157.6,150.2,0.605,972833.3,972833.3,12174,0,0,0,L,1151911521,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010305,2175141.00
07/02/2017 11:45,2,6.268,ACTIVE,217.58,359.18,59.975,1499010303,"201051344000633","219011344069620",24.83,36.50,0,317.40,434.02,157.9,150.5,0.756,747227.6,747227.6,12296,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010306,2175142.00
07/02/2017 11:45,2,7.334,ACTIVE,219.39,367.60,59.970,1499010303,"201051344000469","219011344069620",28.61,28.00,0,317.10,428.91,212.4,203.1,0.986,750667.8,750667.8,12269,0,0,0,L,1122011218,0,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010307,2175143.00
07/02/2017 11:45,2,8.379,ACTIVE,217.80,368.20,59.949,1499010303,"201051344000646","219011344069620",27.71,38.00,0,317.40,426.21,234.9,224.8,1.083,745784.0,745784.0,12266,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010308,2175144.00
07/02/2017 11:45,2,8.535,ACTIVE,214.64,367.30,59.981,1499010303,"274151322000052","219011344069620",27.25,50.20,0,318.30,400.36,235.4,225.2,0.924,1011384.3,1011384.3,12184,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010309,2175145.00
07/02/2017 11:45,2,7.439,ACTIVE,219.16,366.70,59.975,1499010303,"201051344000585","219011344069620",28.33,35.60,0,317.70,423.20,213.3,204.0,0.999,758548.2,758548.2,12266,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010310,2175146.00
07/02/2017 11:45,2,7.799,ACTIVE,217.35,364.29,59.954,1499010303,"201051344001230","219011344069620",28.61,37.30,0,316.50,422.90,225.7,215.9,1.052,750358.6,750358.6,12282,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010311,2175147.00
07/02/2017 11:45,2,7.160,ACTIVE,218.93,366.40,59.965,1499010303,"201051344000582","219011344069620",28.11,33.00,0,316.80,422.60,204.0,194.9,0.928,739740.9,739740.9,12253,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010312,2175148.00
07/02/2017 11:45,2,7.688,ACTIVE,217.13,363.09,59.965,1499010303,"201051344000955","219011344069620",28.07,36.30,0,318.91,423.20,217.9,208.4,1.008,759237.4,759237.4,12274,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010313,2175149.00
07/02/2017 11:45,2,4.721,ACTIVE,213.74,421.10,59.965,1499010303,"274151322000094","219011344069620",38.92,46.20,0,331.53,465.58,185.3,177.0,0.716,832080.5,832080.5,12498,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010314,2175150.00
07/02/2017 11:45,2,4.160,ACTIVE,216.45,354.07,59.975,1499010303,"201051344000579","219011344069620",28.17,36.30,0,319.21,429.52,118.7,112.7,0.557,768797.0,768797.0,12260,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010315,2175151.00
07/02/2017 11:45,2,4.678,ACTIVE,215.32,354.07,59.986,1499010303,"201051344000890","219011344069620",27.95,40.40,0,317.70,426.21,132.6,126.0,0.605,753267.8,753267.8,12273,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010316,2175152.00
07/02/2017 11:45,2,4.643,ACTIVE,216.00,354.67,59.944,1499010303,"201051344000438","219011344069620",28.07,36.80,0,318.00,425.61,132.1,125.5,0.636,755821.9,755821.9,12259,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010317,2175153.00
07/02/2017 11:45,2,5.791,ACTIVE,216.22,351.97,59.954,1499010303,"201051344000417","219011344069620",18.07,38.40,0,317.10,395.85,106.1,100.5,0.517,686516.2,686516.2,12291,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010318,2175154.00
07/02/2017 11:45,2,4.721,ACTIVE,213.06,346.86,59.981,1499010303,"274151322000083","219011344069620",27.67,50.40,0,319.51,400.06,132.2,125.7,0.526,1001168.4,1001168.4,12189,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010319,2175155.00
07/02/2017 11:45,2,6.250,ACTIVE,214.87,350.17,59.959,1499010303,"274151322000076","219011344069620",28.11,53.00,0,317.10,406.37,178.2,170.1,0.694,1068189.1,1068189.1,12191,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010320,2175156.00
07/02/2017 11:45,2,8.834,ACTIVE,219.39,368.20,59.970,1499010303,"201051344000868","219011344069620",28.63,30.80,0,318.91,429.22,255.8,245.0,1.158,749084.9,749084.9,12273,0,0,0,L,1122011218,0,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010320,2175157.00
07/02/2017 11:45,2,8.906,ACTIVE,214.19,352.87,59.959,1499010303,"274151322000095","219011344069620",28.07,49.80,0,316.50,402.16,253.0,242.3,0.959,1057876.5,1057876.5,12202,0,0,0,L,1151911521,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010321,2175158.00
07/02/2017 11:45,2,9.146,ACTIVE,221.42,365.49,59.970,1499010303,"201051344000988","219011344069620",18.27,29.00,0,318.30,403.67,169.3,161.5,0.773,658835.5,658835.5,12258,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010322,2175159.00
07/02/2017 11:45,2,8.287,ACTIVE,219.84,367.30,59.981,1499010303,"201051344001025","219011344069620",30.30,37.00,0,318.00,424.41,253.7,242.9,1.131,755895.9,755895.9,12272,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010323,2175160.00
07/02/2017 11:45,2,8.539,ACTIVE,221.19,370.60,59.970,1499010303,"201051344000458","219011344069620",29.10,32.60,0,318.61,428.61,251.4,240.8,1.167,760671.2,760671.2,12248,0,0,0,L,1122011218,0,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010324,2175161.00
07/02/2017 11:45,2,8.582,ACTIVE,221.64,373.01,59.975,1499010303,"201051344000853","219011344069620",29.22,30.80,0,320.41,428.31,253.7,242.9,1.176,761660.1,761660.1,12259,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010325,2175162.00
07/02/2017 11:45,2,8.514,ACTIVE,217.80,363.39,59.970,1499010303,"201051344000685","219011344069620",29.38,35.20,0,315.90,422.90,253.2,242.4,1.220,755720.6,755720.6,12288,0,0,0,L,1122011218,0,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010326,2175163.00
07/02/2017 11:45,2,8.467,ACTIVE,219.84,370.60,59.975,1499010303,"201051344000917","219011344069620",28.80,33.80,0,318.00,422.90,246.9,236.3,1.158,752366.2,752366.2,12275,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010327,2175164.00
07/02/2017 11:45,2,8.914,ACTIVE,218.48,367.60,59.981,1499010303,"201051344001145","219011344069620",28.15,34.30,0,319.21,422.60,254.2,243.4,1.198,760354.3,760354.3,12269,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010328,2175165.00
07/02/2017 11:45,2,8.562,ACTIVE,220.06,369.40,59.975,1499010303,"201051344000651","219011344069620",29.12,33.80,0,318.30,425.61,252.3,241.6,1.127,749107.6,749107.6,12264,0,0,0,L,1122011218,0,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010329,2175166.00
07/02/2017 11:45,2,8.727,ACTIVE,214.87,369.40,59.959,1499010303,"274151322000088","219011344069620",26.78,44.80,0,317.10,400.06,236.5,226.4,0.897,960245.8,960245.8,12185,0,0,0,L,1151911521,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010329,2175167.00
07/02/2017 11:45,2,5.684,ACTIVE,215.54,433.12,59.970,1499010303,"274151322000068","219011344069620",38.17,48.00,0,333.33,461.38,220.2,210.7,0.844,832685.9,832685.9,12513,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010330,2175168.00
07/02/2017 11:45,2,8.545,ACTIVE,219.61,370.30,59.970,1499010303,"201051344001135","219011344069620",28.94,33.80,0,319.51,422.00,250.6,240.0,1.140,744540.8,744540.8,12254,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010331,2175169.00
07/02/2017 11:45,2,8.600,ACTIVE,218.71,368.50,60.007,1499010303,"201051344000594","219011344069620",29.24,41.50,0,317.40,424.41,254.7,243.9,1.153,763671.8,763671.8,12255,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010332,2175170.00
07/02/2017 11:45,2,8.445,ACTIVE,219.84,368.50,59.970,1499010303,"201051344001203","219011344069620",29.28,37.80,0,318.61,426.51,250.2,239.6,1.162,754058.6,754058.6,12294,0,0,0,L,1122011218,0,125.85,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010333,2175171.00
07/02/2017 11:45,2,8.229,ACTIVE,214.87,381.73,59.965,1499010303,"274151322000054","219011344069620",26.08,44.50,0,317.70,397.66,217.4,207.9,0.826,977158.9,977158.9,12168,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010334,2175172.00
