ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 11:45,2,8.449,ACTIVE,219.61,367.90,59.981,1499010303,"201051344000867","219011344069620",29.52,34.50,0,318.61,422.90,252.3,241.6,1.158,747877.2,747877.2,12289,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010335,2175173.00
07/02/2017 11:45,2,8.316,ACTIVE,220.06,368.50,59.991,1499010303,"201051344001093","219011344069620",30.26,35.00,0,318.00,422.90,254.1,243.3,1.136,752310.1,752310.1,12285,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010336,2175174.00
07/02/2017 11:45,2,8.219,ACTIVE,220.52,371.21,59.981,1499010303,"201051344000900","219011344069620",30.40,29.30,0,319.21,428.61,252.6,241.9,1.131,769428.0,769428.0,12270,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010337,2175175.00
07/02/2017 11:45,2,8.230,ACTIVE,220.06,368.80,59.975,1499010303,"201051344000648","219011344069620",28.43,31.30,0,316.80,428.31,236.9,226.7,1.074,757419.1,757419.1,12261,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010338,2175176.00
07/02/2017 11:45,2,8.154,ACTIVE,220.06,369.10,59.986,1499010303,"201051344000569","219011344069620",28.88,30.80,0,319.21,429.52,238.5,228.3,1.105,771571.0,771571.0,12237,0,0,0,L,1122011218,0,124.49,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010339,2175177.00
07/02/2017 11:45,2,8.262,ACTIVE,220.29,370.00,59.975,1499010303,"201051344000983","219011344069620",28.63,31.30,0,319.21,428.31,239.6,229.4,1.118,762128.8,762128.8,12263,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010340,2175178.00
07/02/2017 11:45,2,8.131,ACTIVE,220.29,368.80,59.965,1499010303,"201051344001158","219011344069620",27.61,33.00,0,317.10,432.52,227.6,217.7,1.052,746966.4,746966.4,12266,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010340,2175179.00
07/02/2017 11:45,2,8.088,ACTIVE,220.29,369.70,59.954,1499010303,"201051344000576","219011344069620",28.67,29.80,0,318.61,430.12,234.9,224.8,1.069,761535.7,761535.7,12268,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010341,2175180.00
07/02/2017 11:45,2,6.352,ACTIVE,214.41,357.98,59.975,1499010303,"274151322000087","219011344069620",27.02,54.30,0,317.40,399.46,173.7,165.7,0.658,951061.7,951061.7,12364,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499010342,2175181.00
07/02/2017 12:00,2,7.678,ACTIVE,219.61,367.30,59.986,1499011203,"201051344000645","219011344069620",27.85,32.40,0,318.61,428.31,216.5,207.1,0.986,760518.1,760518.1,12249,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011204,2175182.00
07/02/2017 12:00,2,7.232,ACTIVE,214.19,359.48,59.986,1499011203,"274151322000085","219011344069620",25.78,44.00,0,325.22,397.66,188.6,180.1,0.720,972875.4,972875.4,12175,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011205,2175183.00
07/02/2017 12:00,2,7.592,ACTIVE,218.71,367.60,59.991,1499011203,"201051344000633","219011344069620",28.03,36.50,0,316.80,423.50,215.5,206.1,1.025,747275.3,747275.3,12297,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011206,2175184.00
07/02/2017 12:00,2,7.604,ALERT,220.06,367.60,59.975,1499011203,"201051344000469","219011344069620",28.71,29.30,0,307.48,520.59,220.8,211.2,1.030,750716.3,750716.3,12270,0,0,0,L,1122011218,0,124.49,125.62,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011208,2175185.00
07/02/2017 12:00,2,7.500,ACTIVE,217.35,366.70,59.991,1499011203,"201051344000646","219011344069620",28.17,38.20,0,316.50,424.71,213.9,204.6,0.999,745831.5,745831.5,12267,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011209,2175186.00
07/02/2017 12:00,2,7.324,ACTIVE,214.19,362.79,59.986,1499011203,"274151322000052","219011344069620",27.43,51.80,0,325.52,402.16,203.2,194.2,0.800,1011429.8,1011429.8,12185,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011210,2175187.00
07/02/2017 12:00,2,7.543,ACTIVE,218.71,363.69,59.991,1499011203,"201051344000585","219011344069620",28.49,35.40,0,319.21,424.71,217.6,208.1,1.008,758596.4,758596.4,12267,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011211,2175188.00
07/02/2017 12:00,2,7.438,ACTIVE,216.90,363.09,59.986,1499011203,"201051344001230","219011344069620",28.51,38.20,0,317.70,424.11,214.9,205.5,1.003,750406.2,750406.2,12283,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011212,2175189.00
07/02/2017 12:00,2,7.449,ACTIVE,218.93,366.70,59.991,1499011203,"201051344000582","219011344069620",28.17,33.50,0,317.40,427.71,212.6,203.3,0.968,739788.0,739788.0,12254,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011212,2175190.00
07/02/2017 12:00,2,7.549,ACTIVE,217.35,364.59,59.986,1499011203,"201051344000955","219011344069620",28.11,36.50,0,318.00,423.50,214.8,205.4,1.012,759285.1,759285.1,12275,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011213,2175191.00
07/02/2017 12:00,2,4.709,ACTIVE,213.96,442.74,59.996,1499011203,"274151322000094","219011344069620",39.64,47.30,0,388.94,463.78,188.6,180.1,0.729,832123.0,832123.0,12499,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011214,2175192.00
07/02/2017 12:00,2,7.596,ACTIVE,219.84,364.59,59.991,1499011203,"201051344000579","219011344069620",28.07,37.30,0,318.00,428.91,215.8,206.4,0.972,768844.9,768844.9,12261,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011215,2175193.00
07/02/2017 12:00,2,7.553,ACTIVE,217.13,363.39,59.986,1499011203,"201051344000890","219011344069620",28.01,41.00,0,318.30,424.41,214.2,204.8,0.977,753315.4,753315.4,12274,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011216,2175194.00
07/02/2017 12:00,2,7.469,ACTIVE,217.80,363.99,59.996,1499011203,"201051344000438","219011344069620",28.15,37.00,0,318.30,424.11,212.9,203.6,0.994,755869.3,755869.3,12260,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011217,2175195.00
07/02/2017 12:00,2,7.449,ACTIVE,217.58,356.18,59.991,1499011203,"201051344000417","219011344069620",18.17,38.40,0,316.50,399.16,137.2,130.5,0.645,686546.6,686546.6,12292,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011218,2175196.00
07/02/2017 12:00,2,7.244,ACTIVE,212.83,355.58,59.986,1499011203,"274151322000083","219011344069620",27.43,51.30,0,325.82,400.96,201.2,192.2,0.818,1001213.3,1001213.3,12190,0,0,0,L,1151911521,0,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011219,2175197.00
07/02/2017 12:00,2,7.703,ACTIVE,214.41,359.18,59.986,1499011203,"274151322000076","219011344069620",28.11,52.50,0,325.82,404.87,219.1,209.6,0.862,1068238.0,1068238.0,12192,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011220,2175198.00
07/02/2017 12:00,2,7.646,ACTIVE,217.58,363.09,59.991,1499011203,"201051344000868","219011344069620",28.41,30.50,0,316.20,425.31,219.9,210.3,0.999,749133.6,749133.6,12274,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011221,2175199.00
07/02/2017 12:00,2,7.627,ACTIVE,213.29,350.77,60.012,1499011203,"274151322000095","219011344069620",28.13,50.60,0,322.81,401.56,217.3,207.8,0.835,1057924.9,1057924.9,12203,0,0,0,L,1151911521,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011222,2175200.00
07/02/2017 12:00,2,7.711,ACTIVE,219.16,360.08,59.975,1499011203,"201051344000988","219011344069620",18.29,29.00,0,316.50,406.07,142.9,136.0,0.658,658867.1,658867.1,12259,0,0,0,L,1122011218,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011223,2175201.00
07/02/2017 12:00,2,7.512,ACTIVE,218.26,366.10,59.981,1499011203,"201051344001025","219011344069620",28.71,37.80,0,318.30,422.90,218.1,208.6,0.968,755944.3,755944.3,12273,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011224,2175202.00
07/02/2017 12:00,2,7.520,ACTIVE,219.61,367.30,59.970,1499011203,"201051344000458","219011344069620",28.47,33.30,0,317.70,430.42,216.6,207.2,1.012,760719.1,760719.1,12249,0,0,0,L,1122011218,0,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011224,2175203.00
07/02/2017 12:00,2,7.584,ACTIVE,220.29,367.00,59.986,1499011203,"201051344000853","219011344069620",28.71,31.50,0,318.61,431.02,220.2,210.6,1.030,761708.7,761708.7,12260,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011225,2175204.00
07/02/2017 12:00,2,7.545,ACTIVE,217.13,365.19,59.986,1499011203,"201051344000685","219011344069620",28.01,34.80,0,317.70,423.50,213.9,204.5,1.039,755768.0,755768.0,12289,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011226,2175205.00
07/02/2017 12:00,2,7.400,ACTIVE,218.71,365.80,60.007,1499011203,"201051344000917","219011344069620",28.63,34.80,0,317.70,422.00,214.3,204.9,1.012,752413.6,752413.6,12276,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011227,2175206.00
07/02/2017 12:00,2,7.469,ACTIVE,217.35,363.69,59.991,1499011203,"201051344001145","219011344069620",28.17,34.50,0,320.71,422.90,213.2,203.8,0.955,760401.5,760401.5,12270,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011228,2175207.00
07/02/2017 12:00,2,7.592,ACTIVE,218.71,365.80,59.986,1499011203,"201051344000651","219011344069620",28.05,34.50,0,319.21,427.71,215.5,206.1,0.955,749155.4,749155.4,12265,0,0,0,L,1122011218,0,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011229,2175208.00
07/02/2017 12:00,2,7.240,ACTIVE,213.96,351.97,59.981,1499011203,"274151322000088","219011344069620",27.12,45.50,0,327.02,400.66,198.5,189.7,0.751,960290.1,960290.1,12186,0,0,0,L,1151911521,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011230,2175209.00
07/02/2017 12:00,2,4.859,ACTIVE,214.87,429.22,59.986,1499011203,"274151322000068","219011344069620",38.61,49.30,0,358.88,464.98,188.7,180.2,0.720,832728.3,832728.3,12514,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011231,2175210.00
07/02/2017 12:00,2,7.488,ACTIVE,218.26,364.29,59.981,1499011203,"201051344001135","219011344069620",28.37,34.50,0,319.81,423.20,214.8,205.4,0.981,744588.4,744588.4,12255,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011232,2175211.00
07/02/2017 12:00,2,7.578,ACTIVE,217.80,364.59,59.944,1499011203,"201051344000594","219011344069620",28.21,41.30,0,317.40,425.01,216.4,207.0,0.999,763719.7,763719.7,12256,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011233,2175212.00
07/02/2017 12:00,2,7.631,ACTIVE,218.71,366.40,59.959,1499011203,"201051344001203","219011344069620",28.33,38.00,0,317.70,425.91,218.8,209.3,1.008,754107.0,754107.0,12295,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011233,2175213.00
07/02/2017 12:00,2,7.213,ACTIVE,213.96,353.77,59.970,1499011203,"274151322000054","219011344069620",26.44,44.00,0,323.11,399.76,193.3,184.7,0.729,977201.9,977201.9,12169,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011234,2175214.00
07/02/2017 12:00,2,7.490,ACTIVE,218.71,362.19,60.012,1499011203,"201051344000867","219011344069620",28.67,34.30,0,318.30,424.71,217.2,207.7,0.981,747925.3,747925.3,12290,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011235,2175215.00
07/02/2017 12:00,2,7.518,ACTIVE,218.48,366.10,59.991,1499011203,"201051344001093","219011344069620",28.59,35.60,0,318.00,426.21,217.6,208.1,0.981,752358.2,752358.2,12286,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011236,2175216.00
07/02/2017 12:00,2,7.617,ACTIVE,219.16,369.40,59.981,1499011203,"201051344000900","219011344069620",28.90,29.80,0,318.00,427.71,223.2,213.5,1.003,769477.1,769477.1,12271,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011237,2175217.00
07/02/2017 12:00,2,7.459,ACTIVE,218.93,363.99,59.986,1499011203,"201051344000648","219011344069620",28.37,32.20,0,317.70,427.11,214.1,204.8,0.999,757466.3,757466.3,12262,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011238,2175218.00
07/02/2017 12:00,2,7.576,ACTIVE,219.61,367.60,59.970,1499011203,"201051344000569","219011344069620",28.65,31.80,0,319.21,429.52,219.8,210.2,1.012,771619.4,771619.4,12238,0,0,0,L,1122011218,0,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011239,2175219.00
07/02/2017 12:00,2,7.477,ACTIVE,219.84,368.50,59.959,1499011203,"201051344000983","219011344069620",28.84,31.80,0,318.30,428.61,218.3,208.8,1.021,762176.9,762176.9,12264,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011240,2175220.00
07/02/2017 12:00,2,7.561,ACTIVE,219.61,364.29,59.954,1499011203,"201051344001158","219011344069620",28.15,33.80,0,319.51,428.31,215.5,206.1,1.030,747014.0,747014.0,12267,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011241,2175221.00
07/02/2017 12:00,2,7.525,ACTIVE,219.61,367.00,59.954,1499011203,"201051344000576","219011344069620",28.65,30.80,0,318.30,429.22,218.3,208.8,1.012,761583.7,761583.7,12269,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011242,2175222.00
07/02/2017 12:00,2,7.164,ACTIVE,214.64,357.38,59.965,1499011203,"274151322000087","219011344069620",27.53,55.00,0,322.21,399.46,199.7,190.8,0.738,951106.0,951106.0,12365,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499011243,2175223.00
07/02/2017 12:15,2,8.268,ALERT,220.06,369.40,59.981,1499012103,"201051344000645","219011344069620",28.23,32.20,0,303.28,526.00,236.4,226.2,1.069,760568.7,760568.7,12250,0,0,0,L,1122011218,0,125.17,125.17,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012105,2175224.00
07/02/2017 12:15,2,7.854,ACTIVE,214.41,375.71,59.975,1499012103,"274151322000085","219011344069620",25.74,44.00,0,327.32,397.35,204.6,195.5,0.773,972919.7,972919.7,12176,0,0,0,L,1151911521,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012106,2175225.00
07/02/2017 12:15,2,8.324,ACTIVE,218.93,369.40,59.991,1499012103,"201051344000633","219011344069620",27.97,37.00,0,315.30,422.90,235.6,225.5,1.114,747325.9,747325.9,12298,0,0,0,L,1122011218,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012107,2175226.00
07/02/2017 12:15,2,8.330,ALERT,220.52,370.60,59.949,1499012103,"201051344000469","219011344069620",28.51,28.80,0,303.28,521.79,240.6,230.3,1.118,750767.7,750767.7,12272,0,0,0,L,1122011218,0,124.49,125.62,0400,24,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012109,2175227.00
07/02/2017 12:15,2,8.189,ACTIVE,218.03,369.40,59.975,1499012103,"201051344000646","219011344069620",28.27,38.20,0,317.70,424.71,234.6,224.5,1.087,745881.8,745881.8,12268,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012110,2175228.00
07/02/2017 12:15,2,7.990,ACTIVE,214.41,378.42,59.975,1499012103,"274151322000052","219011344069620",27.39,51.00,0,327.32,401.26,221.6,212.0,0.875,1011477.8,1011477.8,12186,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012111,2175229.00
07/02/2017 12:15,2,8.240,ACTIVE,219.84,367.90,59.975,1499012103,"201051344000585","219011344069620",28.67,35.60,0,316.80,426.81,239.1,228.9,1.105,758647.7,758647.7,12268,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012112,2175230.00
07/02/2017 12:15,2,8.189,ACTIVE,217.80,365.80,59.996,1499012103,"201051344001230","219011344069620",28.49,37.80,0,317.70,427.11,236.1,225.9,1.096,750456.7,750456.7,12284,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012113,2175231.00
07/02/2017 12:15,2,8.273,ACTIVE,219.61,370.30,59.996,1499012103,"201051344000582","219011344069620",27.93,33.80,0,317.70,425.01,234.0,223.9,1.061,739837.8,739837.8,12255,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012114,2175232.00
07/02/2017 12:15,2,8.289,ACTIVE,218.03,368.80,59.981,1499012103,"201051344000955","219011344069620",28.07,37.30,0,317.40,425.91,235.7,225.6,1.127,759335.7,759335.7,12276,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012115,2175233.00
07/02/2017 12:15,2,5.486,ACTIVE,214.41,434.33,59.991,1499012103,"274151322000094","219011344069620",38.05,46.80,0,332.73,461.68,210.6,201.3,0.813,832168.2,832168.2,12500,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012116,2175234.00
07/02/2017 12:15,2,7.098,ALERT,218.93,362.49,59.986,1499012103,"201051344000579","219011344069620",27.85,37.00,0,292.16,428.61,199.8,191.0,0.924,768895.4,768895.4,12262,0,0,0,L,1122011218,0,124.27,124.49,0002,31,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012117,2175235.00
07/02/2017 12:15,2,6.258,ACTIVE,216.90,360.69,60.007,1499012103,"201051344000890","219011344069620",28.05,40.80,0,318.30,423.50,177.5,169.4,0.809,753365.8,753365.8,12275,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012118,2175236.00
07/02/2017 12:15,2,6.379,ACTIVE,217.35,361.59,60.002,1499012103,"201051344000438","219011344069620",27.97,37.30,0,316.80,423.81,180.7,172.5,0.831,755919.4,755919.4,12261,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012119,2175237.00
07/02/2017 12:15,2,6.289,ACTIVE,216.90,354.37,59.981,1499012103,"201051344000417","219011344069620",18.33,38.60,0,317.70,399.46,116.8,110.9,0.561,686578.7,686578.7,12293,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012120,2175238.00
07/02/2017 12:15,2,6.793,ACTIVE,213.51,363.09,59.981,1499012103,"274151322000083","219011344069620",27.51,51.30,0,327.02,400.36,188.9,180.4,0.765,1001260.8,1001260.8,12191,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012121,2175239.00
07/02/2017 12:15,2,6.727,ACTIVE,214.41,354.37,59.986,1499012103,"274151322000076","219011344069620",28.15,52.80,0,325.22,402.16,191.7,183.1,0.751,1068289.7,1068289.7,12193,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012122,2175240.00
07/02/2017 12:15,2,6.244,ALERT,216.90,360.38,59.981,1499012103,"201051344000868","219011344069620",26.80,30.50,0,303.58,525.10,169.6,161.7,0.791,749185.0,749185.0,12275,0,0,0,L,1122011218,0,123.14,124.27,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012124,2175241.00
07/02/2017 12:15,2,7.338,ACTIVE,213.74,371.51,59.975,1499012103,"274151322000095","219011344069620",28.13,50.00,0,325.52,401.26,209.0,199.8,0.791,1057976.2,1057976.2,12204,0,0,0,L,1151911521,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012124,2175242.00
07/02/2017 12:15,2,6.523,ALERT,218.26,357.08,59.986,1499012103,"201051344000988","219011344069620",18.51,29.50,0,289.15,404.57,122.4,116.2,0.575,658900.4,658900.4,12260,0,0,0,L,1122011218,0,124.04,124.49,0002,26,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012126,2175243.00
07/02/2017 12:15,2,5.338,ACTIVE,216.90,357.68,59.954,1499012103,"201051344001025","219011344069620",28.65,37.50,0,317.70,426.51,154.7,147.4,0.685,755995.7,755995.7,12274,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012127,2175244.00
07/02/2017 12:15,2,8.496,ACTIVE,219.84,369.10,59.981,1499012103,"201051344000458","219011344069620",28.05,33.00,0,317.70,428.01,241.6,231.3,1.118,760770.0,760770.0,12250,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012128,2175245.00
07/02/2017 12:15,2,8.467,ALERT,220.97,370.60,59.970,1499012103,"201051344000853","219011344069620",29.14,31.50,0,304.18,524.80,249.7,239.1,1.167,761760.2,761760.2,12261,0,0,0,L,1122011218,0,125.40,125.62,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012130,2175246.00
07/02/2017 12:15,2,8.455,ACTIVE,217.58,368.50,60.007,1499012103,"201051344000685","219011344069620",28.19,35.20,0,316.80,425.91,241.4,231.0,1.149,755818.4,755818.4,12290,0,0,0,L,1122011218,0,125.17,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012131,2175247.00
07/02/2017 12:15,2,8.203,ACTIVE,218.93,364.29,59.986,1499012103,"201051344000917","219011344069620",28.43,35.00,0,318.00,424.71,235.8,225.6,1.100,752464.1,752464.1,12277,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012132,2175248.00
07/02/2017 12:15,2,7.330,ACTIVE,217.58,363.69,59.991,1499012103,"201051344001145","219011344069620",28.19,34.50,0,318.30,424.41,209.1,199.9,0.950,760451.7,760451.7,12271,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012133,2175249.00
07/02/2017 12:15,2,7.760,ACTIVE,219.16,367.90,60.023,1499012103,"201051344000651","219011344069620",28.23,35.00,0,318.91,425.91,221.8,212.2,1.030,749206.2,749206.2,12266,0,0,0,L,1122011218,0,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012134,2175250.00
07/02/2017 12:15,2,7.406,ACTIVE,214.19,358.58,59.970,1499012103,"274151322000088","219011344069620",27.53,46.40,0,327.32,399.76,206.7,197.6,0.804,960337.0,960337.0,12187,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012135,2175251.00
07/02/2017 12:15,2,5.244,ACTIVE,215.54,431.92,59.991,1499012103,"274151322000068","219011344069620",38.84,48.50,0,346.26,460.17,206.1,197.0,0.791,832773.3,832773.3,12515,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012136,2175252.00
07/02/2017 12:15,2,8.328,ACTIVE,219.16,367.00,59.970,1499012103,"201051344001135","219011344069620",28.31,35.00,0,318.00,423.50,238.5,228.3,1.078,744639.1,744639.1,12256,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012136,2175253.00
07/02/2017 12:15,2,8.504,ACTIVE,218.03,366.10,59.981,1499012103,"201051344000594","219011344069620",27.85,42.00,0,318.00,466.79,239.8,229.5,1.092,763770.6,763770.6,12257,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012137,2175254.00
07/02/2017 12:15,2,8.469,ALERT,219.61,370.30,59.981,1499012103,"201051344001203","219011344069620",28.27,37.50,0,307.48,518.49,242.4,232.0,1.105,754158.2,754158.2,12296,0,0,0,L,1122011218,0,125.62,124.27,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012139,2175255.00
07/02/2017 12:15,2,8.002,ACTIVE,214.41,379.32,59.970,1499012103,"274151322000054","219011344069620",26.22,45.00,0,327.02,398.86,212.4,203.1,0.804,977247.5,977247.5,12170,0,0,0,L,1151911521,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012140,2175256.00
07/02/2017 12:15,2,8.352,ALERT,219.16,368.80,59.981,1499012103,"201051344000867","219011344069620",28.29,34.30,0,293.96,522.39,239.1,228.9,1.083,747976.2,747976.2,12291,0,0,0,L,1122011218,0,124.72,124.72,0400,29,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012142,2175257.00
07/02/2017 12:15,2,8.186,ACTIVE,219.39,368.50,59.975,1499012103,"201051344001093","219011344069620",28.77,36.00,0,319.51,426.51,238.6,228.3,1.083,752409.4,752409.4,12287,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012143,2175258.00
07/02/2017 12:15,2,8.369,ALERT,220.06,370.60,59.975,1499012103,"201051344000900","219011344069620",28.86,30.30,0,303.28,522.69,244.5,234.1,1.096,769529.4,769529.4,12272,0,0,0,L,1122011218,0,125.17,125.40,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012144,2175259.00
07/02/2017 12:15,2,8.221,ACTIVE,219.61,368.20,59.981,1499012103,"201051344000648","219011344069620",28.27,32.20,0,317.10,427.41,235.5,225.4,1.074,757516.9,757516.9,12263,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012146,2175260.00
07/02/2017 12:15,2,8.324,ALERT,220.29,370.90,59.944,1499012103,"201051344000569","219011344069620",28.57,31.50,0,304.48,522.09,240.8,230.5,1.109,771671.1,771671.1,12239,0,0,0,L,1122011218,0,124.49,125.62,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012147,2175261.00
07/02/2017 12:15,2,8.240,ALERT,220.29,370.00,59.975,1499012103,"201051344000983","219011344069620",28.69,31.80,0,304.48,525.10,239.2,229.0,1.114,762228.3,762228.3,12265,0,0,0,L,1122011218,0,124.94,125.17,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012149,2175262.00
07/02/2017 12:15,2,8.234,ALERT,220.74,368.80,59.970,1499012103,"201051344001158","219011344069620",28.29,34.30,0,293.66,427.41,235.9,225.8,1.078,747064.8,747064.8,12268,0,0,0,L,1122011218,0,124.94,125.17,0002,32,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012151,2175263.00
07/02/2017 12:15,2,8.283,ACTIVE,220.29,369.40,59.975,1499012103,"201051344000576","219011344069620",28.55,30.30,0,317.40,428.91,239.2,229.0,1.123,761635.5,761635.5,12270,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012152,2175264.00
07/02/2017 12:15,2,7.865,ACTIVE,214.41,372.11,59.959,1499012103,"274151322000087","219011344069620",27.33,54.50,0,327.02,399.16,217.5,208.0,0.849,951153.4,951153.4,12366,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499012153,2175265.00
07/02/2017 12:30,2,8.279,ACTIVE,220.06,369.10,59.981,1499013004,"201051344000645","219011344069620",28.23,32.80,0,317.70,429.82,236.6,226.4,1.065,760620.4,760620.4,12252,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013005,2175266.00
07/02/2017 12:30,2,7.781,ACTIVE,214.19,363.09,59.965,1499013004,"274151322000085","219011344069620",26.02,46.20,0,326.12,397.05,204.9,195.9,0.787,972964.2,972964.2,12177,0,0,0,L,1151911521,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013006,2175267.00
07/02/2017 12:30,2,8.260,ALERT,218.71,369.10,59.981,1499013004,"201051344000633","219011344069620",28.19,37.00,0,303.28,518.79,235.7,225.6,1.100,747377.0,747377.0,12299,0,0,0,L,1122011218,0,124.27,124.94,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013008,2175268.00
07/02/2017 12:30,2,8.236,ALERT,217.80,367.00,59.975,1499013004,"201051344000646","219011344069620",28.07,38.40,0,295.16,425.31,234.1,224.0,1.096,745932.5,745932.5,12269,0,0,0,L,1122011218,0,124.72,123.59,0002,34,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013011,2175269.00
07/02/2017 12:30,2,8.047,ACTIVE,214.41,372.71,59.986,1499013004,"274151322000052","219011344069620",27.31,52.50,0,325.52,401.86,222.5,212.8,0.893,1011525.9,1011525.9,12187,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013012,2175270.00
07/02/2017 12:30,2,8.293,ACTIVE,218.93,366.40,59.944,1499013004,"201051344000585","219011344069620",28.41,35.60,0,317.70,425.61,238.4,228.2,1.105,758699.6,758699.6,12269,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013013,2175271.00
07/02/2017 12:30,2,8.182,ACTIVE,217.80,364.29,60.002,1499013004,"201051344001230","219011344069620",28.37,37.80,0,318.00,425.91,234.9,224.8,1.096,750507.8,750507.8,12285,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013014,2175272.00
07/02/2017 12:30,2,8.135,ACTIVE,219.84,369.10,59.991,1499013004,"201051344000582","219011344069620",28.25,34.30,0,316.20,425.91,232.8,222.8,1.061,739888.5,739888.5,12256,0,0,0,L,1122011218,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013015,2175273.00
07/02/2017 12:30,2,8.244,ACTIVE,217.80,369.40,59.981,1499013004,"201051344000955","219011344069620",28.11,36.80,0,317.40,426.21,234.4,224.3,1.105,759386.7,759386.7,12277,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013016,2175274.00
07/02/2017 12:30,2,5.373,ACTIVE,213.96,443.04,59.975,1499013004,"274151322000094","219011344069620",38.57,47.30,0,336.94,469.49,210.0,200.8,0.822,832213.6,832213.6,12501,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013016,2175275.00
07/02/2017 12:30,2,8.271,ACTIVE,220.52,368.20,59.975,1499013004,"201051344000579","219011344069620",28.09,37.80,0,317.10,431.32,235.3,225.2,1.087,768946.8,768946.8,12264,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013017,2175276.00
07/02/2017 12:30,2,8.273,ALERT,217.58,366.10,59.981,1499013004,"201051344000890","219011344069620",27.89,40.80,0,306.88,522.09,233.7,223.6,1.065,753416.4,753416.4,12276,0,0,0,L,1122011218,0,124.72,123.14,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013019,2175277.00
07/02/2017 12:30,2,8.162,ACTIVE,218.93,370.60,59.981,1499013004,"201051344000438","219011344069620",28.09,38.00,0,316.80,425.01,232.2,222.2,1.078,755970.1,755970.1,12262,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013020,2175278.00
07/02/2017 12:30,2,8.084,ACTIVE,218.03,358.28,59.970,1499013004,"201051344000417","219011344069620",18.27,38.60,0,317.10,400.96,149.7,142.6,0.703,686611.4,686611.4,12294,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013021,2175279.00
07/02/2017 12:30,2,7.893,ACTIVE,213.51,354.97,59.970,1499013004,"274151322000083","219011344069620",27.47,52.30,0,323.72,401.56,219.4,209.8,0.884,1001308.5,1001308.5,12192,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013022,2175280.00
07/02/2017 12:30,2,8.416,ACTIVE,215.32,383.83,59.970,1499013004,"274151322000076","219011344069620",28.01,54.00,0,327.32,402.77,238.8,228.5,0.937,1068341.3,1068341.3,12194,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013023,2175281.00
07/02/2017 12:30,2,8.307,ACTIVE,218.71,367.00,59.981,1499013004,"201051344000868","219011344069620",28.45,30.50,0,317.70,433.12,239.2,228.9,1.074,749237.4,749237.4,12277,0,0,0,L,1122011218,0,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013024,2175282.00
07/02/2017 12:30,2,8.283,ACTIVE,213.51,347.76,59.965,1499013004,"274151322000095","219011344069620",28.23,53.30,0,321.01,402.16,236.4,226.3,0.893,1058027.4,1058027.4,12205,0,0,0,L,1151911521,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013025,2175283.00
07/02/2017 12:30,2,8.367,ACTIVE,220.29,362.19,59.981,1499013004,"201051344000988","219011344069620",18.31,29.80,0,319.51,407.27,155.3,148.0,0.720,658934.5,658934.5,12262,0,0,0,L,1122011218,0,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013026,2175284.00
07/02/2017 12:30,2,8.289,ACTIVE,219.16,369.40,59.970,1499013004,"201051344001025","219011344069620",28.33,38.00,0,316.50,425.61,237.8,227.6,1.065,756047.7,756047.7,12275,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013026,2175285.00
07/02/2017 12:30,2,8.244,ACTIVE,220.06,367.30,59.970,1499013004,"201051344000458","219011344069620",28.21,33.50,0,317.10,431.92,235.4,225.3,1.105,760821.7,760821.7,12251,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013027,2175286.00
07/02/2017 12:30,2,8.246,ACTIVE,220.74,369.10,59.954,1499013004,"201051344000853","219011344069620",28.63,31.50,0,318.91,431.02,238.9,228.7,1.109,761812.6,761812.6,12263,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013028,2175287.00
07/02/2017 12:30,2,8.221,ACTIVE,217.80,368.20,59.981,1499013004,"201051344000685","219011344069620",27.91,36.00,0,315.30,426.21,232.4,222.4,1.100,755869.2,755869.2,12291,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013029,2175288.00
07/02/2017 12:30,2,8.068,ACTIVE,218.93,367.30,59.975,1499013004,"201051344000917","219011344069620",28.55,35.40,0,318.00,425.01,233.3,223.2,1.069,752515.2,752515.2,12278,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013030,2175289.00
07/02/2017 12:30,2,8.115,ACTIVE,217.80,367.90,59.970,1499013004,"201051344001145","219011344069620",28.21,34.30,0,318.00,425.01,231.8,221.8,1.065,760502.4,760502.4,12272,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013031,2175290.00
07/02/2017 12:30,2,8.221,ACTIVE,219.61,369.10,59.959,1499013004,"201051344000651","219011344069620",28.19,35.00,0,317.70,426.51,234.6,224.5,1.052,749257.5,749257.5,12267,0,0,0,L,1122011218,0,125.85,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013032,2175291.00
07/02/2017 12:30,2,7.750,ACTIVE,213.74,354.37,59.975,1499013004,"274151322000088","219011344069620",27.45,46.20,0,321.91,400.96,215.3,205.9,0.822,960384.0,960384.0,12188,0,0,0,L,1151911521,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013033,2175292.00
07/02/2017 12:30,2,5.172,ACTIVE,214.87,433.12,59.954,1499013004,"274151322000068","219011344069620",39.32,49.00,0,332.13,464.08,206.4,197.3,0.800,832818.5,832818.5,12516,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013034,2175293.00
07/02/2017 12:30,2,8.152,ACTIVE,218.93,367.00,60.007,1499013004,"201051344001135","219011344069620",28.27,35.00,0,318.91,425.31,233.4,223.3,1.056,744690.2,744690.2,12257,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013035,2175294.00
07/02/2017 12:30,2,8.311,ACTIVE,218.03,365.19,59.991,1499013004,"201051344000594","219011344069620",27.97,43.40,0,315.60,427.41,235.4,225.3,1.069,763822.3,763822.3,12258,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013036,2175295.00
07/02/2017 12:30,2,0.088,ALERT,217.13,305.38,59.970,1499013004,"201051344001203","219011344069620",35.74,38.00,0,304.18,519.39,3.2,1.2,0.000,754209.8,754209.8,12298,0,0,0,L,1122011218,0,124.49,123.36,0002,32,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013038,2175296.00
07/02/2017 12:30,2,7.871,ACTIVE,214.19,345.06,59.965,1499013004,"274151322000054","219011344069620",26.28,45.50,0,323.72,399.46,209.5,200.3,0.795,977293.1,977293.1,12171,0,0,0,L,1151911521,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013039,2175297.00
07/02/2017 12:30,2,7.080,ALERT,218.26,361.59,59.959,1499013004,"201051344000867","219011344069620",28.61,34.80,0,305.68,522.09,205.0,196.0,0.937,748027.5,748027.5,12293,0,0,0,L,1122011218,0,124.04,124.27,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013041,2175298.00
07/02/2017 12:30,2,7.746,ACTIVE,218.71,366.40,59.970,1499013004,"201051344001093","219011344069620",27.81,35.40,0,318.91,449.05,218.5,208.9,1.012,752461.0,752461.0,12288,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013042,2175299.00
07/02/2017 12:30,2,7.186,ACTIVE,218.93,364.59,59.981,1499013004,"201051344000900","219011344069620",29.04,30.80,0,317.10,428.61,211.3,202.1,0.950,769582.2,769582.2,12274,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013042,2175300.00
07/02/2017 12:30,2,7.135,ACTIVE,218.71,366.40,59.970,1499013004,"201051344000648","219011344069620",28.41,33.30,0,315.90,428.61,205.2,196.1,0.928,757567.8,757567.8,12264,0,0,0,L,1122011218,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013043,2175301.00
07/02/2017 12:30,2,7.057,ACTIVE,218.71,364.59,59.970,1499013004,"201051344000569","219011344069620",28.82,32.40,0,318.61,428.31,206.0,196.9,0.946,771723.2,771723.2,12241,0,0,0,L,1122011218,0,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013044,2175302.00
07/02/2017 12:30,2,7.449,ACTIVE,219.61,367.30,59.965,1499013004,"201051344000983","219011344069620",28.33,32.40,0,317.10,428.61,213.8,204.5,0.994,762280.1,762280.1,12267,0,0,0,L,1122011218,0,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013045,2175303.00
07/02/2017 12:30,2,7.648,ACTIVE,220.06,367.00,59.965,1499013004,"201051344001158","219011344069620",28.29,33.50,0,317.70,428.61,219.1,209.6,1.021,747115.9,747115.9,12270,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013046,2175304.00
07/02/2017 12:30,2,8.172,ACTIVE,219.84,368.20,59.965,1499013004,"201051344000576","219011344069620",28.45,31.30,0,318.30,429.82,235.4,225.3,1.087,761687.1,761687.1,12271,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013047,2175305.00
07/02/2017 12:30,2,7.775,ACTIVE,214.19,345.96,59.965,1499013004,"274151322000087","219011344069620",27.29,55.50,0,326.12,402.16,214.8,205.4,0.787,951200.4,951200.4,12367,0,0,0,L,1151911521,0,123.36,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013048,2175306.00
07/02/2017 12:30,2,8.182,ALERT,220.06,368.80,59.965,1499013004,"201051344000469","219011344069620",28.86,28.50,0,307.18,521.19,239.3,229.0,1.114,750822.3,750822.3,12274,0,0,0,L,1122011218,1,124.27,125.62,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013050,2175307.00
07/02/2017 12:45,2,6.260,ACTIVE,218.48,360.69,59.975,1499013903,"201051344000645","219011344069620",27.67,33.30,0,319.51,427.71,175.5,167.4,0.809,760673.2,760673.2,12253,0,0,0,L,1122011218,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013904,2175308.00
07/02/2017 12:45,2,7.439,ACTIVE,214.64,352.57,59.975,1499013903,"274151322000085","219011344069620",25.56,46.20,0,322.51,397.05,192.4,183.7,0.742,973009.9,973009.9,12178,0,0,0,L,1151911521,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013905,2175309.00
07/02/2017 12:45,2,6.781,ACTIVE,218.03,361.89,59.954,1499013903,"201051344000633","219011344069620",27.77,38.00,0,317.70,427.41,190.6,182.1,0.888,747429.6,747429.6,12301,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013906,2175310.00
07/02/2017 12:45,2,5.928,ACTIVE,218.48,359.48,59.981,1499013903,"201051344000469","219011344069620",28.23,29.50,0,318.61,429.52,169.3,161.5,0.782,750873.4,750873.4,12276,0,0,0,L,1122011218,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013907,2175311.00
07/02/2017 12:45,2,7.551,ACTIVE,217.80,366.10,59.970,1499013903,"201051344000646","219011344069620",28.25,37.80,0,317.40,425.01,215.9,206.5,1.016,745984.6,745984.6,12271,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013908,2175312.00
07/02/2017 12:45,2,7.408,ACTIVE,214.19,377.22,59.965,1499013903,"274151322000052","219011344069620",27.35,54.00,0,326.12,402.77,205.4,196.3,0.813,1011575.2,1011575.2,12188,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013909,2175313.00
07/02/2017 12:45,2,4.359,ALERT,217.80,354.97,59.970,1499013903,"201051344000585","219011344069620",28.33,35.60,0,307.18,522.09,124.0,117.8,0.557,758752.3,758752.3,12270,0,0,0,L,1122011218,0,123.81,124.04,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013911,2175314.00
