ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 12:45,2,3.416,ACTIVE,215.09,348.96,59.996,1499013903,"201051344001230","219011344069620",27.63,38.00,0,317.40,426.21,95.7,90.5,0.455,750559.9,750559.9,12286,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013911,2175315.00
07/02/2017 12:45,2,4.227,ACTIVE,216.67,353.47,59.975,1499013903,"201051344000582","219011344069620",27.31,35.20,0,318.61,428.91,117.0,111.0,0.557,739940.1,739940.1,12257,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013912,2175316.00
07/02/2017 12:45,2,4.557,ACTIVE,215.54,352.27,59.944,1499013903,"201051344000955","219011344069620",28.37,36.50,0,316.80,426.81,130.6,124.1,0.610,759438.7,759438.7,12278,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013913,2175317.00
07/02/2017 12:45,2,3.535,ACTIVE,213.29,423.20,59.965,1499013903,"274151322000094","219011344069620",38.57,46.80,0,328.52,463.78,137.7,131.0,0.539,832260.0,832260.0,12502,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013914,2175318.00
07/02/2017 12:45,2,5.125,ACTIVE,218.48,357.38,59.970,1499013903,"201051344000579","219011344069620",25.41,38.20,0,318.91,430.42,132.4,125.8,0.623,768999.0,768999.0,12265,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013915,2175319.00
07/02/2017 12:45,2,3.934,ACTIVE,215.09,350.77,59.970,1499013903,"201051344000890","219011344069620",27.89,41.00,0,319.21,425.91,111.4,105.6,0.530,753468.3,753468.3,12278,0,0,0,L,1122011218,0,123.59,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013916,2175320.00
07/02/2017 12:45,2,3.871,ACTIVE,216.00,351.67,59.949,1499013903,"201051344000438","219011344069620",27.99,37.80,0,317.70,424.41,109.7,104.0,0.521,756021.6,756021.6,12263,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013917,2175321.00
07/02/2017 12:45,2,4.898,ACTIVE,216.67,360.99,59.949,1499013903,"201051344000417","219011344069620",19.02,38.80,0,317.40,401.56,95.0,89.7,0.486,686644.5,686644.5,12295,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013918,2175322.00
07/02/2017 12:45,2,3.301,ACTIVE,213.29,347.76,59.970,1499013903,"274151322000083","219011344069620",27.71,53.00,0,324.32,400.96,92.5,87.4,0.367,1001357.0,1001357.0,12193,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013919,2175323.00
07/02/2017 12:45,2,4.180,ALERT,214.19,348.96,59.965,1499013903,"274151322000076","219011344069620",27.27,52.80,0,300.57,517.58,115.5,109.6,0.451,1068393.6,1068393.6,12195,0,0,0,L,1151911521,0,122.91,123.36,0400,41,0,0,0,0,0,0,223,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013921,2175324.00
07/02/2017 12:45,2,8.648,ACTIVE,219.39,369.40,59.959,1499013903,"201051344000868","219011344069620",28.73,31.50,0,317.70,426.51,251.3,240.7,1.123,749290.5,749290.5,12278,0,0,0,L,1122011218,0,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013922,2175325.00
07/02/2017 12:45,2,8.234,ACTIVE,214.41,363.39,59.933,1499013903,"274151322000095","219011344069620",22.36,53.80,0,323.11,402.16,186.6,178.2,0.689,1058079.8,1058079.8,12206,0,0,0,L,1151911521,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013922,2175326.00
07/02/2017 12:45,2,7.496,ACTIVE,220.52,361.59,59.959,1499013903,"201051344000988","219011344069620",18.59,30.50,0,317.40,406.97,141.3,134.5,0.663,658968.8,658968.8,12263,0,0,0,L,1122011218,0,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013923,2175327.00
07/02/2017 12:45,2,8.174,ALERT,219.84,368.80,59.975,1499013903,"201051344001025","219011344069620",28.75,38.00,0,303.58,424.71,237.6,227.4,1.047,756100.4,756100.4,12276,0,0,0,L,1122011218,0,125.17,124.72,0002,33,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013925,2175328.00
07/02/2017 12:45,2,8.943,ACTIVE,221.42,370.90,59.917,1499013903,"201051344000458","219011344069620",28.09,34.30,0,317.40,428.61,254.4,243.7,1.162,760874.0,760874.0,12252,0,0,0,L,1122011218,0,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013926,2175329.00
07/02/2017 12:45,2,8.346,ALERT,221.87,370.90,59.981,1499013903,"201051344000853","219011344069620",29.70,32.40,0,308.39,522.69,250.6,240.0,1.140,761865.4,761865.4,12264,0,0,0,L,1122011218,0,126.07,126.07,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013928,2175330.00
07/02/2017 12:45,2,8.646,ACTIVE,218.71,369.70,59.965,1499013903,"201051344000685","219011344069620",28.01,36.30,0,316.80,425.31,245.3,234.9,1.193,755921.1,755921.1,12292,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013929,2175331.00
07/02/2017 12:45,2,7.869,ACTIVE,219.61,365.80,59.970,1499013903,"201051344000917","219011344069620",29.42,35.40,0,320.41,426.81,233.9,223.9,1.083,752567.2,752567.2,12279,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013930,2175332.00
07/02/2017 12:45,2,7.572,ACTIVE,217.58,365.49,59.917,1499013903,"201051344001145","219011344069620",28.39,35.40,0,318.00,425.61,217.2,207.7,0.994,760554.1,760554.1,12273,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013931,2175333.00
07/02/2017 12:45,2,5.545,ALERT,218.26,359.48,59.954,1499013903,"201051344000651","219011344069620",28.65,34.80,0,293.36,427.11,160.8,153.2,0.729,749309.5,749309.5,12268,0,0,0,L,1122011218,0,124.94,123.59,0002,31,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013932,2175334.00
07/02/2017 12:45,2,5.062,ACTIVE,213.06,363.09,59.954,1499013903,"274151322000088","219011344069620",27.25,46.40,0,320.41,400.36,139.1,132.3,0.521,960432.0,960432.0,12189,0,0,0,L,1151911521,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013933,2175335.00
07/02/2017 12:45,2,2.717,ACTIVE,213.74,422.60,59.959,1499013903,"274151322000068","219011344069620",38.23,49.00,0,349.86,463.48,105.8,100.2,0.407,832864.7,832864.7,12517,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013934,2175336.00
07/02/2017 12:45,2,2.840,ALERT,214.87,346.56,59.991,1499013903,"201051344001135","219011344069620",27.79,35.00,0,277.73,425.91,79.9,75.2,0.358,744742.0,744742.0,12258,0,0,0,L,1122011218,0,122.91,122.46,0002,32,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013936,2175337.00
07/02/2017 12:45,2,3.240,ACTIVE,214.19,347.46,59.954,1499013903,"201051344000594","219011344069620",27.93,42.80,0,315.60,426.21,91.8,86.7,0.438,763874.5,763874.5,12259,0,0,0,L,1122011218,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013937,2175338.00
07/02/2017 12:45,2,2.920,ALERT,215.32,347.46,59.970,1499013903,"201051344001203","219011344069620",28.15,37.30,0,303.28,517.28,83.2,78.3,0.389,754262.2,754262.2,12300,0,0,0,L,1122011218,0,123.59,122.23,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013939,2175339.00
07/02/2017 12:45,2,2.893,ACTIVE,212.61,361.29,59.959,1499013903,"274151322000054","219011344069620",26.98,45.00,0,321.61,399.76,79.0,74.3,0.535,977339.4,977339.4,12172,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013940,2175340.00
07/02/2017 12:45,2,6.023,ACTIVE,217.35,358.28,59.959,1499013903,"201051344000867","219011344069620",28.61,35.60,0,319.21,424.11,174.6,166.6,0.818,748079.9,748079.9,12295,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013941,2175341.00
07/02/2017 12:45,2,4.412,ACTIVE,216.22,354.07,59.965,1499013903,"201051344001093","219011344069620",28.39,35.60,0,318.61,426.81,127.0,120.7,0.592,752513.2,752513.2,12289,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013942,2175342.00
07/02/2017 12:45,2,8.076,ALERT,219.16,368.80,59.959,1499013903,"201051344000900","219011344069620",28.78,31.00,0,308.09,516.68,235.4,225.3,1.061,769635.5,769635.5,12275,0,0,0,L,1122011218,0,124.72,124.72,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013943,2175343.00
07/02/2017 12:45,2,8.512,ACTIVE,220.29,369.40,59.970,1499013903,"201051344000648","219011344069620",27.77,33.50,0,314.70,428.91,239.6,229.3,1.105,757619.3,757619.3,12265,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013944,2175344.00
07/02/2017 12:45,2,7.861,ACTIVE,220.52,370.30,59.959,1499013903,"201051344000569","219011344069620",29.74,32.60,0,320.11,429.22,236.3,226.1,1.052,771776.1,771776.1,12242,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013945,2175345.00
07/02/2017 12:45,2,7.166,ACTIVE,220.29,366.70,59.938,1499013903,"201051344000983","219011344069620",29.42,32.60,0,320.41,429.52,213.3,203.9,0.977,762332.6,762332.6,12268,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013946,2175346.00
07/02/2017 12:45,2,6.814,ACTIVE,220.06,365.80,59.959,1499013903,"201051344001158","219011344069620",27.97,35.00,0,317.40,429.82,192.9,184.3,0.906,747167.7,747167.7,12271,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013947,2175347.00
07/02/2017 12:45,2,8.371,ACTIVE,220.06,370.90,59.965,1499013903,"201051344000576","219011344069620",28.59,31.30,0,319.51,430.12,242.5,232.1,1.118,761739.6,761739.6,12272,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013948,2175348.00
07/02/2017 12:45,2,4.893,ACTIVE,213.96,358.58,59.959,1499013903,"274151322000087","219011344069620",24.67,55.50,0,320.71,400.06,122.7,116.5,0.468,951248.1,951248.1,12368,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499013949,2175349.00
07/02/2017 13:00,2,8.541,ALERT,220.74,371.51,59.949,1499014803,"201051344000645","219011344069620",27.81,33.30,0,306.88,525.10,240.6,230.3,1.087,760722.3,760722.3,12254,0,0,0,L,1122011218,0,125.40,125.62,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014805,2175350.00
07/02/2017 13:00,2,8.086,ACTIVE,215.32,352.57,59.975,1499014803,"274151322000085","219011344069620",25.29,46.60,0,322.51,397.96,207.0,197.9,0.787,973052.4,973052.4,12179,0,0,0,L,1151911521,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014806,2175351.00
07/02/2017 13:00,2,8.473,ACTIVE,219.39,368.80,59.970,1499014803,"201051344000633","219011344069620",27.87,38.60,0,317.70,426.21,238.9,228.7,1.127,747478.6,747478.6,12302,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014807,2175352.00
07/02/2017 13:00,2,8.537,ALERT,221.19,370.60,59.970,1499014803,"201051344000469","219011344069620",28.31,30.00,0,305.98,518.79,244.8,234.4,1.131,750923.1,750923.1,12277,0,0,0,L,1122011218,0,125.17,126.07,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014809,2175353.00
07/02/2017 13:00,2,8.527,ALERT,218.48,369.40,59.959,1499014803,"201051344000646","219011344069620",27.39,38.40,0,302.68,529.61,236.6,226.5,1.114,746032.5,746032.5,12272,0,0,0,L,1122011218,0,125.17,124.04,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014810,2175354.00
07/02/2017 13:00,2,8.266,ACTIVE,215.32,364.89,59.970,1499014803,"274151322000052","219011344069620",26.88,55.00,0,322.21,405.47,224.6,214.8,0.888,1011621.1,1011621.1,12189,0,0,0,L,1151911521,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014811,2175355.00
07/02/2017 13:00,2,8.576,ACTIVE,220.06,368.50,59.970,1499014803,"201051344000585","219011344069620",27.89,37.00,0,318.61,426.21,242.3,231.9,1.105,758801.7,758801.7,12272,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014812,2175356.00
07/02/2017 13:00,2,8.443,ALERT,218.26,365.49,59.975,1499014803,"201051344001230","219011344069620",27.89,38.40,0,303.28,524.50,238.5,228.3,1.109,750608.2,750608.2,12287,0,0,0,L,1122011218,0,124.72,123.81,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014814,2175357.00
07/02/2017 13:00,2,8.441,ACTIVE,220.06,370.90,59.975,1499014803,"201051344000582","219011344069620",27.67,35.40,0,315.90,427.11,236.4,226.2,1.074,739988.5,739988.5,12258,0,0,0,L,1122011218,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014815,2175358.00
07/02/2017 13:00,2,8.586,ALERT,218.48,367.30,59.975,1499014803,"201051344000955","219011344069620",27.27,37.30,0,303.58,531.41,237.2,227.0,1.123,759487.0,759487.0,12279,0,0,0,L,1122011218,0,124.49,124.27,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014817,2175359.00
07/02/2017 13:00,2,5.475,ACTIVE,214.87,432.52,59.959,1499014803,"274151322000094","219011344069620",38.49,48.50,0,330.63,467.99,212.2,202.9,0.818,832303.5,832303.5,12503,0,0,0,L,1151911521,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014818,2175360.00
07/02/2017 13:00,2,8.580,ACTIVE,220.97,371.81,59.970,1499014803,"201051344000579","219011344069620",27.67,39.30,0,318.91,429.22,240.4,230.1,1.109,769048.4,769048.4,12266,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014819,2175361.00
07/02/2017 13:00,2,8.549,ALERT,218.48,367.30,59.996,1499014803,"201051344000890","219011344069620",27.47,42.00,0,303.58,524.80,237.9,227.7,1.056,753516.7,753516.7,12279,0,0,0,L,1122011218,0,124.94,123.36,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014821,2175362.00
07/02/2017 13:00,2,8.555,ALERT,219.39,366.70,59.975,1499014803,"201051344000438","219011344069620",27.37,38.20,0,303.88,522.09,237.0,226.8,1.127,756070.0,756070.0,12264,0,0,0,L,1122011218,0,125.40,124.27,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014823,2175363.00
07/02/2017 13:00,2,8.449,ACTIVE,218.93,359.48,59.991,1499014803,"201051344000417","219011344069620",17.89,38.80,0,316.80,400.66,153.0,145.8,0.712,686676.0,686676.0,12296,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014823,2175364.00
07/02/2017 13:00,2,8.256,ACTIVE,214.41,377.52,59.970,1499014803,"274151322000083","219011344069620",26.90,53.80,0,324.02,402.46,224.6,214.9,0.910,1001402.9,1001402.9,12194,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014824,2175365.00
07/02/2017 13:00,2,8.752,ALERT,216.00,365.80,59.975,1499014803,"274151322000076","219011344069620",27.49,54.50,0,300.27,526.60,243.5,233.1,0.937,1068442.7,1068442.7,12197,0,0,0,L,1151911521,0,124.04,124.04,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014826,2175366.00
07/02/2017 13:00,2,8.770,ALERT,219.39,370.30,59.970,1499014803,"201051344000868","219011344069620",27.79,31.50,0,306.58,523.90,246.8,236.3,1.109,749340.8,749340.8,12279,0,0,0,L,1122011218,0,124.49,125.40,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014828,2175367.00
07/02/2017 13:00,2,8.752,ALERT,214.64,352.27,59.970,1499014803,"274151322000095","219011344069620",27.41,56.00,0,300.57,521.49,242.8,232.4,0.906,1058128.7,1058128.7,12207,0,0,0,L,1151911521,0,123.81,123.36,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014830,2175368.00
07/02/2017 13:00,2,8.639,ACTIVE,221.19,364.59,59.975,1499014803,"201051344000988","219011344069620",18.29,30.80,0,318.00,407.57,160.1,152.6,0.734,659001.8,659001.8,12264,0,0,0,L,1122011218,0,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014831,2175369.00
07/02/2017 13:00,2,8.559,ALERT,220.06,371.21,60.012,1499014803,"201051344001025","219011344069620",28.23,38.40,0,304.48,521.49,244.6,234.1,1.087,756150.2,756150.2,12278,0,0,0,L,1122011218,0,125.40,124.94,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014832,2175370.00
07/02/2017 13:00,2,8.654,ACTIVE,221.19,373.01,59.975,1499014803,"201051344000458","219011344069620",27.97,35.00,0,318.00,430.12,244.9,234.5,1.167,760924.1,760924.1,12253,0,0,0,L,1122011218,0,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014833,2175371.00
07/02/2017 13:00,2,8.688,ALERT,221.87,373.01,59.986,1499014803,"201051344000853","219011344069620",28.33,32.80,0,306.58,525.40,248.9,238.3,1.149,761915.7,761915.7,12266,0,0,0,L,1122011218,0,126.07,126.07,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014835,2175372.00
07/02/2017 13:00,2,8.609,ACTIVE,218.03,366.10,59.922,1499014803,"201051344000685","219011344069620",27.69,36.30,0,315.30,424.11,241.4,231.1,1.158,755970.2,755970.2,12293,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014836,2175373.00
07/02/2017 13:00,2,8.604,ACTIVE,220.06,369.40,59.965,1499014803,"201051344000917","219011344069620",27.89,36.30,0,317.40,425.01,242.9,232.5,1.118,752616.6,752616.6,12280,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014837,2175374.00
07/02/2017 13:00,2,8.580,ACTIVE,218.48,365.49,60.002,1499014803,"201051344001145","219011344069620",27.77,35.40,0,318.61,424.41,241.1,230.8,1.092,760603.1,760603.1,12274,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014838,2175375.00
07/02/2017 13:00,2,8.848,ALERT,220.29,370.30,59.970,1499014803,"201051344000651","219011344069620",27.19,36.00,0,304.48,529.01,243.6,233.2,1.096,749358.8,749358.8,12270,0,0,0,L,1122011218,0,125.85,124.49,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014840,2175376.00
07/02/2017 13:00,2,8.277,ACTIVE,214.87,373.01,59.970,1499014803,"274151322000088","219011344069620",26.62,47.50,0,324.02,401.56,223.0,213.3,0.835,960477.4,960477.4,12190,0,0,0,L,1151911521,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014841,2175377.00
07/02/2017 13:00,2,5.617,ACTIVE,215.77,429.82,59.954,1499014803,"274151322000068","219011344069620",38.19,50.60,0,329.73,468.29,217.7,208.2,0.840,832908.5,832908.5,12518,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014842,2175378.00
07/02/2017 13:00,2,8.760,ACTIVE,220.06,369.40,59.970,1499014803,"201051344001135","219011344069620",27.57,36.30,0,320.11,425.31,244.6,234.1,1.114,744791.5,744791.5,12260,0,0,0,L,1122011218,0,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014842,2175379.00
07/02/2017 13:00,2,8.928,ALERT,218.93,370.30,59.975,1499014803,"201051344000594","219011344069620",27.51,43.40,0,305.98,519.09,248.7,238.2,1.127,763924.3,763924.3,12260,0,0,0,L,1122011218,0,124.49,124.72,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014844,2175380.00
07/02/2017 13:00,2,8.998,ACTIVE,220.29,370.00,59.981,1499014803,"201051344001203","219011344069620",27.71,38.40,0,317.10,426.81,252.5,241.8,1.153,754312.5,754312.5,12302,0,0,0,L,1122011218,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014845,2175381.00
07/02/2017 13:00,2,8.420,ACTIVE,215.09,359.18,59.975,1499014803,"274151322000054","219011344069620",25.80,46.40,0,309.29,400.66,219.8,210.2,0.835,977383.8,977383.8,12173,0,0,0,L,1151911521,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014846,2175382.00
07/02/2017 13:00,2,6.764,ALERT,218.26,361.29,59.975,1499014803,"201051344000867","219011344069620",28.05,35.80,0,304.48,522.99,191.8,183.2,0.853,748130.2,748130.2,12296,0,0,0,L,1122011218,0,124.27,124.49,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014848,2175383.00
07/02/2017 13:00,2,8.334,ACTIVE,220.52,370.00,59.970,1499014803,"201051344001093","219011344069620",28.27,36.00,0,318.00,427.71,237.8,227.6,1.008,752563.3,752563.3,12290,0,0,0,L,1122011218,0,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014849,2175384.00
07/02/2017 13:00,2,4.230,ALERT,217.13,355.28,59.965,1499014803,"201051344000900","219011344069620",28.49,31.50,0,307.18,519.69,122.0,115.8,0.557,769686.3,769686.3,12277,0,0,0,L,1122011218,0,123.59,124.04,0002,27,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014851,2175385.00
07/02/2017 13:00,2,4.998,ACTIVE,217.35,357.68,59.986,1499014803,"201051344000648","219011344069620",29.10,33.80,0,317.40,429.52,148.6,141.5,0.738,757669.2,757669.2,12266,0,0,0,L,1122011218,0,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014851,2175386.00
07/02/2017 13:00,2,6.297,ALERT,218.48,362.49,59.975,1499014803,"201051344000569","219011344069620",28.65,33.50,0,307.48,521.19,182.7,174.4,0.835,771826.6,771826.6,12243,0,0,0,L,1122011218,0,123.81,124.94,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014853,2175387.00
07/02/2017 13:00,2,7.473,ALERT,219.84,367.00,59.991,1499014803,"201051344000983","219011344069620",28.94,33.50,0,308.39,524.50,219.2,209.7,1.034,762383.1,762383.1,12269,0,0,0,L,1122011218,0,124.94,124.94,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014855,2175388.00
07/02/2017 13:00,2,8.062,ACTIVE,220.52,367.00,59.975,1499014803,"201051344001158","219011344069620",27.39,35.40,0,317.40,428.91,223.7,214.0,1.030,747217.8,747217.8,12272,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014856,2175389.00
07/02/2017 13:00,2,8.242,ALERT,220.52,371.21,59.986,1499014803,"201051344000576","219011344069620",28.01,32.20,0,307.18,519.99,233.9,223.9,1.092,761789.8,761789.8,12273,0,0,0,L,1122011218,0,125.17,125.40,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014858,2175390.00
07/02/2017 13:00,2,6.699,ACTIVE,214.41,365.80,59.970,1499014803,"274151322000087","219011344069620",27.02,56.30,0,321.61,400.96,183.1,174.8,0.694,951294.4,951294.4,12369,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499014859,2175391.00
07/02/2017 13:15,2,8.457,ACTIVE,220.74,369.70,59.970,1499015703,"201051344000645","219011344069620",27.67,34.50,0,335.74,427.11,237.0,226.8,1.074,760777.5,760777.5,12256,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015705,2175392.00
07/02/2017 13:15,2,8.002,ACTIVE,214.87,360.99,59.975,1499015703,"274151322000085","219011344069620",25.01,48.30,0,320.11,393.75,202.4,193.4,0.773,973099.6,973099.6,12180,0,0,0,L,1151911521,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015706,2175393.00
07/02/2017 13:15,2,8.410,ALERT,219.84,370.30,59.975,1499015703,"201051344000633","219011344069620",27.55,39.80,0,299.67,422.30,234.6,224.5,1.114,747533.2,747533.2,12303,0,0,0,L,1122011218,0,124.72,125.40,0002,38,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015707,2175394.00
07/02/2017 13:15,2,8.482,ALERT,221.19,370.90,59.970,1499015703,"201051344000469","219011344069620",28.05,30.80,0,305.68,428.91,241.0,230.7,1.114,750979.0,750979.0,12279,0,0,0,L,1122011218,0,124.94,126.07,0002,26,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015709,2175395.00
07/02/2017 13:15,2,8.400,ACTIVE,218.71,367.90,59.965,1499015703,"201051344000646","219011344069620",27.45,40.00,0,333.63,422.60,233.3,223.3,1.074,746086.7,746086.7,12274,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015710,2175396.00
07/02/2017 13:15,2,8.143,ACTIVE,214.87,361.89,59.965,1499015703,"274151322000052","219011344069620",26.82,55.50,0,326.12,397.96,221.1,211.4,0.871,1011672.4,1011672.4,12190,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015711,2175397.00
07/02/2017 13:15,2,8.498,ACTIVE,220.29,368.50,59.970,1499015703,"201051344000585","219011344069620",27.79,37.50,0,335.14,424.11,239.1,228.9,1.100,758857.1,758857.1,12273,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015712,2175398.00
07/02/2017 13:15,2,8.367,ACTIVE,218.26,366.40,59.981,1499015703,"201051344001230","219011344069620",27.71,40.00,0,333.63,422.60,234.6,224.5,1.087,750662.7,750662.7,12289,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015713,2175399.00
07/02/2017 13:15,2,8.309,ACTIVE,220.06,369.70,59.970,1499015703,"201051344000582","219011344069620",27.65,36.80,0,334.54,422.60,232.6,222.6,1.056,740042.4,740042.4,12259,0,0,0,L,1122011218,0,125.62,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015714,2175400.00
07/02/2017 13:15,2,8.309,ACTIVE,218.93,366.40,59.986,1499015703,"201051344000955","219011344069620",27.69,38.60,0,335.14,422.00,232.9,222.8,1.087,759541.0,759541.0,12281,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015715,2175401.00
07/02/2017 13:15,2,5.477,ACTIVE,214.87,433.72,59.959,1499015703,"274151322000094","219011344069620",38.13,49.30,0,329.13,456.57,209.8,200.6,0.818,832352.0,832352.0,12504,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015716,2175402.00
07/02/2017 13:15,2,8.344,ALERT,221.19,370.30,59.975,1499015703,"201051344000579","219011344069620",27.77,40.00,0,308.69,426.51,234.6,224.5,1.078,769102.8,769102.8,12267,0,0,0,L,1122011218,0,125.17,125.85,0002,35,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015718,2175403.00
07/02/2017 13:15,2,8.445,ACTIVE,218.48,368.50,59.975,1499015703,"201051344000890","219011344069620",27.35,42.80,0,335.44,422.00,233.8,223.7,1.065,753570.8,753570.8,12281,0,0,0,L,1122011218,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015719,2175404.00
07/02/2017 13:15,2,8.391,ACTIVE,219.61,368.80,59.981,1499015703,"201051344000438","219011344069620",27.29,39.80,0,334.24,422.30,231.9,222.0,1.069,756123.6,756123.6,12266,0,0,0,L,1122011218,0,125.62,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015719,2175405.00
07/02/2017 13:15,2,8.230,ACTIVE,218.93,359.78,59.970,1499015703,"201051344000417","219011344069620",17.93,40.40,0,320.11,396.75,149.6,142.5,0.681,686710.3,686710.3,12297,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015720,2175406.00
07/02/2017 13:15,2,8.133,ACTIVE,214.41,362.49,60.002,1499015703,"274151322000083","219011344069620",26.76,55.50,0,325.82,396.45,220.3,210.7,0.884,1001453.8,1001453.8,12195,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015721,2175407.00
07/02/2017 13:15,2,8.561,ACTIVE,216.00,363.09,59.975,1499015703,"274151322000076","219011344069620",27.47,56.00,0,329.73,405.17,238.0,227.8,0.924,1068497.7,1068497.7,12199,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015722,2175408.00
07/02/2017 13:15,2,8.506,ALERT,219.39,369.40,59.944,1499015703,"201051344000868","219011344069620",27.91,32.80,0,305.38,422.90,240.5,230.2,1.087,749396.2,749396.2,12281,0,0,0,L,1122011218,0,124.49,125.40,0002,30,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015724,2175409.00
07/02/2017 13:15,2,8.473,ACTIVE,214.64,378.42,59.975,1499015703,"274151322000095","219011344069620",27.69,58.50,0,326.42,400.36,237.5,227.3,0.897,1058183.4,1058183.4,12209,0,0,0,L,1151911521,0,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015725,2175410.00
07/02/2017 13:15,2,8.461,ACTIVE,220.97,363.39,59.949,1499015703,"201051344000988","219011344069620",18.11,31.80,0,320.71,403.07,155.1,147.8,0.712,659037.6,659037.6,12265,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015726,2175411.00
07/02/2017 13:15,2,8.555,ACTIVE,220.06,367.90,59.981,1499015703,"201051344001025","219011344069620",27.59,39.50,0,333.33,421.70,238.9,228.7,1.061,756205.3,756205.3,12280,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015727,2175412.00
07/02/2017 13:15,2,8.457,ALERT,221.19,370.30,59.991,1499015703,"201051344000458","219011344069620",27.75,36.00,0,299.07,434.02,237.7,227.5,1.109,760978.7,760978.7,12254,0,0,0,L,1122011218,0,125.40,126.07,0002,31,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015728,2175413.00
07/02/2017 13:15,2,8.523,ACTIVE,221.42,372.71,59.975,1499015703,"201051344000853","219011344069620",28.05,33.30,0,336.34,429.22,242.0,231.6,1.123,761971.3,761971.3,12268,0,0,0,L,1122011218,0,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015729,2175414.00
07/02/2017 13:15,2,8.367,ACTIVE,218.03,366.40,59.991,1499015703,"201051344000685","219011344069620",27.69,37.80,0,334.54,422.60,234.5,224.4,1.109,756024.0,756024.0,12294,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015730,2175415.00
07/02/2017 13:15,2,8.352,ACTIVE,219.84,370.30,59.975,1499015703,"201051344000917","219011344069620",27.91,37.30,0,334.24,420.50,236.0,225.8,1.105,752670.7,752670.7,12281,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015731,2175416.00
07/02/2017 13:15,2,8.369,ACTIVE,218.71,367.60,59.991,1499015703,"201051344001145","219011344069620",27.65,37.00,0,334.54,420.80,234.2,224.1,1.065,760656.9,760656.9,12275,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015732,2175417.00
07/02/2017 13:15,2,8.422,ACTIVE,220.29,369.10,59.981,1499015703,"201051344000651","219011344069620",27.69,37.00,0,335.14,425.61,236.0,225.8,1.061,749413.0,749413.0,12272,0,0,0,L,1122011218,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015733,2175418.00
07/02/2017 13:15,2,8.035,ACTIVE,214.87,373.31,59.986,1499015703,"274151322000088","219011344069620",26.60,49.30,0,324.32,396.45,216.5,207.1,0.822,960527.0,960527.0,12191,0,0,0,L,1151911521,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015734,2175419.00
07/02/2017 13:15,2,5.498,ACTIVE,215.54,412.68,59.991,1499015703,"274151322000068","219011344069620",37.89,50.60,0,339.04,458.07,209.4,200.2,0.804,832956.5,832956.5,12519,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015735,2175420.00
07/02/2017 13:15,2,8.287,ACTIVE,220.06,367.30,59.981,1499015703,"201051344001135","219011344069620",27.93,36.80,0,333.93,420.80,234.3,224.2,1.065,744845.3,744845.3,12261,0,0,0,L,1122011218,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015736,2175421.00
07/02/2017 13:15,2,8.486,ACTIVE,218.71,365.19,59.981,1499015703,"201051344000594","219011344069620",27.57,44.50,0,332.13,422.60,236.8,226.6,1.083,763978.7,763978.7,12262,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015737,2175422.00
07/02/2017 13:15,2,8.604,ACTIVE,220.06,370.00,59.981,1499015703,"201051344001203","219011344069620",27.49,39.30,0,336.34,425.91,239.3,229.0,1.105,754367.3,754367.3,12303,0,0,0,L,1122011218,0,126.07,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015738,2175423.00
07/02/2017 13:15,2,8.098,ACTIVE,214.64,359.48,59.986,1499015703,"274151322000054","219011344069620",25.49,48.30,0,322.21,395.55,208.9,199.7,0.795,977431.7,977431.7,12174,0,0,0,L,1151911521,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015739,2175424.00
07/02/2017 13:15,2,8.492,ALERT,219.61,370.00,59.996,1499015703,"201051344000867","219011344069620",27.71,37.80,0,286.74,421.10,238.3,228.1,1.074,748184.7,748184.7,12298,0,0,0,L,1122011218,0,124.94,125.17,0002,33,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015741,2175425.00
07/02/2017 13:15,2,8.408,ACTIVE,220.06,370.90,60.012,1499015703,"201051344001093","219011344069620",27.95,37.30,0,333.93,422.30,238.0,227.8,1.083,752617.7,752617.7,12291,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015742,2175426.00
07/02/2017 13:15,2,8.580,ACTIVE,220.52,372.41,59.996,1499015703,"201051344000900","219011344069620",28.25,32.40,0,334.24,428.01,245.4,234.9,1.100,769742.6,769742.6,12279,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015742,2175427.00
07/02/2017 13:15,2,8.340,ACTIVE,220.29,370.90,59.991,1499015703,"201051344000648","219011344069620",27.83,35.40,0,335.44,427.41,235.1,225.0,1.078,757723.2,757723.2,12267,0,0,0,L,1122011218,0,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015743,2175428.00
07/02/2017 13:15,2,8.451,ACTIVE,220.74,371.51,59.981,1499015703,"201051344000569","219011344069620",28.33,34.50,0,334.54,427.41,242.4,232.0,1.109,771882.1,771882.1,12245,0,0,0,L,1122011218,0,124.72,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015744,2175429.00
07/02/2017 13:15,2,8.467,ACTIVE,220.97,370.60,59.996,1499015703,"201051344000983","219011344069620",28.07,34.00,0,335.14,429.22,240.5,230.2,1.109,762438.2,762438.2,12271,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015745,2175430.00
07/02/2017 13:15,2,8.436,ALERT,221.19,372.11,60.007,1499015703,"201051344001158","219011344069620",27.59,36.50,0,307.78,427.11,235.7,225.6,1.083,747271.5,747271.5,12273,0,0,0,L,1122011218,0,125.17,125.62,0002,35,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015747,2175431.00
07/02/2017 13:15,2,8.482,ACTIVE,221.19,372.11,60.012,1499015703,"201051344000576","219011344069620",27.95,33.30,0,335.14,428.91,240.1,229.8,1.100,761844.8,761844.8,12275,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015748,2175432.00
07/02/2017 13:15,2,8.025,ACTIVE,215.09,367.90,59.991,1499015703,"274151322000087","219011344069620",26.98,58.80,0,326.42,395.25,219.2,209.7,0.826,951344.2,951344.2,12370,0,0,0,L,1151911521,0,124.04,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499015749,2175433.00
07/02/2017 13:30,2,8.303,ACTIVE,220.74,370.90,59.959,1499016603,"201051344000645","219011344069620",28.01,35.00,0,338.14,424.71,235.4,225.3,1.034,760834.0,760834.0,12257,0,0,0,L,1122011218,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016604,2175434.00
07/02/2017 13:30,2,7.850,ACTIVE,215.09,376.62,59.986,1499016603,"274151322000085","219011344069620",25.43,48.50,0,331.23,391.94,202.0,193.0,0.773,973147.8,973147.8,12181,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016605,2175435.00
07/02/2017 13:30,2,8.275,ACTIVE,219.61,368.80,59.965,1499016603,"201051344000633","219011344069620",27.85,40.20,0,334.54,422.30,233.4,223.4,1.100,747589.2,747589.2,12305,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016606,2175436.00
07/02/2017 13:30,2,8.363,ACTIVE,221.42,371.51,59.970,1499016603,"201051344000469","219011344069620",28.29,30.50,0,341.45,427.41,239.7,229.4,1.105,751036.4,751036.4,12281,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016606,2175437.00
07/02/2017 13:30,2,8.299,ACTIVE,218.48,366.10,59.970,1499016603,"201051344000646","219011344069620",27.65,39.80,0,334.24,419.90,232.2,222.2,1.083,746142.1,746142.1,12275,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016607,2175438.00
07/02/2017 13:30,2,8.012,ACTIVE,215.09,354.97,59.965,1499016603,"274151322000052","219011344069620",27.10,56.80,0,328.82,395.85,219.7,210.1,0.853,1011724.9,1011724.9,12191,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016608,2175439.00
07/02/2017 13:30,2,8.434,ACTIVE,220.06,368.80,59.975,1499016603,"201051344000585","219011344069620",27.83,37.80,0,334.54,422.90,237.7,227.5,1.105,758913.9,758913.9,12274,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016609,2175440.00
07/02/2017 13:30,2,8.078,ACTIVE,218.03,363.99,59.965,1499016603,"201051344001230","219011344069620",28.45,39.80,0,323.72,422.00,232.6,222.5,1.083,750718.4,750718.4,12290,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016610,2175441.00
07/02/2017 13:30,2,8.240,ACTIVE,219.84,370.00,59.922,1499016603,"201051344000582","219011344069620",27.67,37.00,0,327.62,427.11,230.8,220.9,1.047,740097.5,740097.5,12260,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016611,2175442.00
07/02/2017 13:30,2,8.244,ACTIVE,218.71,366.10,59.986,1499016603,"201051344000955","219011344069620",27.71,39.00,0,335.14,419.60,231.3,221.4,1.100,759596.3,759596.3,12282,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016612,2175443.00
07/02/2017 13:30,2,5.297,ACTIVE,214.87,430.42,59.959,1499016603,"274151322000094","219011344069620",38.72,50.20,0,389.84,458.97,206.7,197.5,0.800,832401.7,832401.7,12505,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016613,2175444.00
07/02/2017 13:30,2,8.258,ACTIVE,221.19,370.30,59.959,1499016603,"201051344000579","219011344069620",27.89,39.50,0,338.44,424.71,233.3,223.3,1.083,769158.5,769158.5,12269,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016614,2175445.00
07/02/2017 13:30,2,8.320,ACTIVE,218.48,367.90,59.954,1499016603,"201051344000890","219011344069620",27.51,43.00,0,336.04,420.20,231.7,221.7,1.052,753626.1,753626.1,12282,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016615,2175446.00
07/02/2017 13:30,2,8.199,ACTIVE,219.16,366.70,59.996,1499016603,"201051344000438","219011344069620",27.73,39.50,0,334.84,419.60,230.1,220.1,1.074,756178.6,756178.6,12267,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016616,2175447.00
07/02/2017 13:30,2,8.176,ACTIVE,218.71,360.38,59.959,1499016603,"201051344000417","219011344069620",17.91,40.00,0,337.54,394.35,148.3,141.2,0.689,686745.6,686745.6,12298,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016617,2175448.00
07/02/2017 13:30,2,7.967,ACTIVE,214.41,367.60,59.970,1499016603,"274151322000083","219011344069620",27.10,56.00,0,328.82,396.15,218.4,208.9,0.871,1001505.9,1001505.9,12196,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016617,2175449.00
07/02/2017 13:30,2,8.379,ACTIVE,215.77,355.58,59.981,1499016603,"274151322000076","219011344069620",27.79,57.00,0,329.73,400.06,235.4,225.3,0.924,1068554.0,1068554.0,12200,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016618,2175450.00
07/02/2017 13:30,2,8.377,ACTIVE,219.39,369.10,59.959,1499016603,"201051344000868","219011344069620",28.05,32.80,0,333.93,421.70,237.7,227.5,1.069,749453.2,749453.2,12283,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016619,2175451.00
07/02/2017 13:30,2,8.389,ACTIVE,214.41,353.77,59.959,1499016603,"274151322000095","219011344069620",27.73,60.00,0,327.62,399.16,235.3,225.2,0.888,1058239.6,1058239.6,12210,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016620,2175452.00
07/02/2017 13:30,2,8.463,ACTIVE,221.19,364.29,59.965,1499016603,"201051344000988","219011344069620",17.95,31.80,0,342.05,401.26,153.9,146.6,0.707,659074.2,659074.2,12266,0,0,0,L,1122011218,0,125.40,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016621,2175453.00
07/02/2017 13:30,2,8.361,ACTIVE,219.61,367.00,59.970,1499016603,"201051344001025","219011344069620",28.01,39.50,0,333.93,420.20,237.2,227.0,1.056,756261.9,756261.9,12281,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016622,2175454.00
07/02/2017 13:30,2,8.162,ACTIVE,220.97,368.50,59.954,1499016603,"201051344000458","219011344069620",28.39,35.20,0,339.95,425.31,234.5,224.4,1.096,761034.9,761034.9,12256,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016623,2175455.00
07/02/2017 13:30,2,8.348,ACTIVE,221.64,372.41,59.975,1499016603,"201051344000853","219011344069620",28.23,33.00,0,341.15,426.81,238.4,228.2,1.105,762028.5,762028.5,12269,0,0,0,L,1122011218,0,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016624,2175456.00
