ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 13:30,2,8.398,ACTIVE,218.03,367.60,59.938,1499016603,"201051344000685","219011344069620",27.19,38.00,0,335.14,419.60,231.2,221.3,1.109,756079.3,756079.3,12295,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016625,2175457.00
07/02/2017 13:30,2,8.227,ACTIVE,219.61,366.10,59.949,1499016603,"201051344000917","219011344069620",27.99,36.80,0,332.43,419.30,233.2,223.1,1.092,752726.4,752726.4,12282,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016626,2175458.00
07/02/2017 13:30,2,8.178,ACTIVE,218.48,368.50,59.959,1499016603,"201051344001145","219011344069620",27.95,37.30,0,334.84,419.60,231.4,221.4,1.047,760712.1,760712.1,12276,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016627,2175459.00
07/02/2017 13:30,2,8.350,ALERT,220.06,370.00,59.981,1499016603,"201051344000651","219011344069620",27.61,36.80,0,276.53,423.20,233.5,223.4,1.056,749468.4,749468.4,12273,0,0,0,L,1122011218,0,126.07,124.27,0002,33,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016628,2175460.00
07/02/2017 13:30,2,7.889,ACTIVE,214.64,376.92,59.954,1499016603,"274151322000088","219011344069620",26.78,49.80,0,329.73,394.65,213.6,204.3,0.809,960578.0,960578.0,12192,0,0,0,L,1151911521,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016629,2175461.00
07/02/2017 13:30,2,5.359,ACTIVE,215.77,426.81,59.965,1499016603,"274151322000068","219011344069620",38.03,51.30,0,383.83,458.37,205.9,196.9,0.791,833005.8,833005.8,12520,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016630,2175462.00
07/02/2017 13:30,2,8.230,ALERT,219.61,368.20,59.954,1499016603,"201051344001135","219011344069620",27.85,36.80,0,284.64,419.60,232.1,222.1,1.061,744900.6,744900.6,12262,0,0,0,L,1122011218,0,125.40,124.27,0002,36,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016632,2175463.00
07/02/2017 13:30,2,8.248,ACTIVE,218.71,367.90,59.965,1499016603,"201051344000594","219011344069620",27.87,45.30,0,333.33,420.80,232.7,222.7,1.061,764034.6,764034.6,12263,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016633,2175464.00
07/02/2017 13:30,2,8.365,ACTIVE,219.84,368.20,59.954,1499016603,"201051344001203","219011344069620",27.85,39.50,0,335.44,423.81,235.9,225.8,1.092,754423.8,754423.8,12304,0,0,0,L,1122011218,0,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016634,2175465.00
07/02/2017 13:30,2,7.852,ACTIVE,215.09,352.27,59.959,1499016603,"274151322000054","219011344069620",25.92,48.00,0,329.73,393.75,206.0,196.9,0.782,977480.9,977480.9,12175,0,0,0,L,1151911521,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016635,2175466.00
07/02/2017 13:30,2,8.330,ACTIVE,219.84,368.80,59.965,1499016603,"201051344000867","219011344069620",27.79,37.30,0,333.63,422.60,234.3,224.2,1.061,748241.0,748241.0,12300,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016636,2175467.00
07/02/2017 13:30,2,8.111,ACTIVE,219.61,366.70,59.965,1499016603,"201051344001093","219011344069620",28.39,37.50,0,333.93,424.11,233.1,223.0,1.069,752673.6,752673.6,12292,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016637,2175468.00
07/02/2017 13:30,2,8.229,ACTIVE,220.52,369.40,59.975,1499016603,"201051344000900","219011344069620",28.80,32.40,0,334.84,426.81,239.9,229.7,1.078,769800.3,769800.3,12280,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016638,2175469.00
07/02/2017 13:30,2,8.111,ACTIVE,220.52,369.70,59.970,1499016603,"201051344000648","219011344069620",28.07,34.50,0,335.44,424.71,230.6,220.6,1.047,757778.5,757778.5,12268,0,0,0,L,1122011218,0,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016638,2175470.00
07/02/2017 13:30,2,8.227,ACTIVE,220.52,368.50,59.975,1499016603,"201051344000569","219011344069620",28.51,34.50,0,335.14,426.21,237.4,227.2,1.092,771939.1,771939.1,12246,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016639,2175471.00
07/02/2017 13:30,2,8.223,ACTIVE,220.97,370.00,59.965,1499016603,"201051344000983","219011344069620",28.35,34.00,0,334.54,426.81,236.1,226.0,1.092,762494.8,762494.8,12272,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016640,2175472.00
07/02/2017 13:30,2,8.285,ACTIVE,221.42,370.00,59.975,1499016603,"201051344001158","219011344069620",27.61,36.30,0,341.15,424.71,231.7,221.7,1.061,747327.1,747327.1,12275,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016641,2175473.00
07/02/2017 13:30,2,8.254,ACTIVE,220.74,369.70,60.002,1499016603,"201051344000576","219011344069620",28.13,33.00,0,337.54,426.81,235.1,225.0,1.074,761901.2,761901.2,12276,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016642,2175474.00
07/02/2017 13:30,2,7.891,ACTIVE,214.87,370.30,59.959,1499016603,"274151322000087","219011344069620",26.92,59.00,0,329.73,394.05,215.1,205.7,0.813,951395.6,951395.6,12371,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499016643,2175475.00
07/02/2017 13:45,2,8.322,ACTIVE,220.52,369.40,59.975,1499017504,"201051344000645","219011344069620",27.59,34.80,0,335.44,423.50,232.4,222.4,1.056,760889.4,760889.4,12258,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017505,2175476.00
07/02/2017 13:45,2,7.854,ACTIVE,214.87,351.07,59.970,1499017504,"274151322000085","219011344069620",25.05,49.80,0,330.03,391.64,199.2,190.3,0.756,973195.2,973195.2,12182,0,0,0,L,1151911521,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017506,2175477.00
07/02/2017 13:45,2,8.318,ACTIVE,219.61,370.30,59.949,1499017504,"201051344000633","219011344069620",27.43,40.60,0,333.03,418.70,231.0,221.0,1.074,747644.1,747644.1,12306,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017507,2175478.00
07/02/2017 13:45,2,8.248,ACTIVE,221.19,371.51,59.981,1499017504,"201051344000469","219011344069620",28.37,30.80,0,334.54,426.81,236.9,226.8,1.087,751092.8,751092.8,12282,0,0,0,L,1122011218,0,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017507,2175479.00
07/02/2017 13:45,2,8.188,ACTIVE,218.48,366.40,59.981,1499017504,"201051344000646","219011344069620",27.65,40.20,0,333.93,419.90,229.2,219.3,1.065,746196.6,746196.6,12276,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017508,2175480.00
07/02/2017 13:45,2,7.902,ACTIVE,214.87,354.07,59.986,1499017504,"274151322000052","219011344069620",27.14,58.30,0,329.13,395.85,217.2,207.7,0.862,1011776.4,1011776.4,12192,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017509,2175481.00
07/02/2017 13:45,2,8.436,ACTIVE,219.84,369.10,59.970,1499017504,"201051344000585","219011344069620",27.47,38.00,0,334.84,423.50,234.6,224.5,1.078,758969.8,758969.8,12275,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017510,2175482.00
07/02/2017 13:45,2,8.109,ACTIVE,218.03,364.59,59.938,1499017504,"201051344001230","219011344069620",28.03,40.20,0,335.74,420.20,230.1,220.2,1.078,750773.2,750773.2,12291,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017511,2175483.00
07/02/2017 13:45,2,8.209,ACTIVE,219.84,367.60,59.970,1499017504,"201051344000582","219011344069620",27.43,37.00,0,334.24,419.90,228.0,218.1,1.034,740151.8,740151.8,12261,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017512,2175484.00
07/02/2017 13:45,2,8.086,ACTIVE,218.48,364.29,59.970,1499017504,"201051344000955","219011344069620",27.89,39.50,0,335.74,418.70,228.2,218.3,1.092,759650.7,759650.7,12283,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017513,2175485.00
07/02/2017 13:45,2,5.350,ACTIVE,215.09,411.78,59.981,1499017504,"274151322000094","219011344069620",37.81,50.60,0,382.33,454.46,206.6,197.5,0.795,832450.6,832450.6,12506,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017514,2175486.00
07/02/2017 13:45,2,8.260,ACTIVE,221.19,368.50,59.975,1499017504,"201051344000579","219011344069620",27.63,39.80,0,336.34,424.71,231.0,221.1,1.065,769213.4,769213.4,12270,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017515,2175487.00
07/02/2017 13:45,2,8.197,ACTIVE,218.03,364.59,59.981,1499017504,"201051344000890","219011344069620",27.63,42.80,0,336.04,420.20,229.2,219.3,1.016,753680.7,753680.7,12283,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017517,2175488.00
07/02/2017 13:45,2,8.189,ACTIVE,219.39,368.20,59.954,1499017504,"201051344000438","219011344069620",27.43,40.20,0,334.24,418.70,227.4,217.5,1.065,756232.7,756232.7,12268,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017517,2175489.00
07/02/2017 13:45,2,8.020,ACTIVE,218.48,358.28,59.975,1499017504,"201051344000417","219011344069620",18.03,40.80,0,338.44,394.05,146.5,139.4,0.689,686780.3,686780.3,12299,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017518,2175490.00
07/02/2017 13:45,2,7.900,ACTIVE,214.41,364.59,59.965,1499017504,"274151322000083","219011344069620",27.04,56.50,0,328.52,395.55,216.2,206.7,0.866,1001557.2,1001557.2,12197,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017519,2175491.00
07/02/2017 13:45,2,8.283,ACTIVE,215.54,353.17,59.981,1499017504,"274151322000076","219011344069620",27.87,57.30,0,329.13,399.16,233.7,223.7,0.902,1068609.6,1068609.6,12201,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017520,2175492.00
07/02/2017 13:45,2,8.420,ACTIVE,219.39,364.29,59.981,1499017504,"201051344000868","219011344069620",27.61,33.50,0,333.33,421.10,235.5,225.3,1.074,749509.3,749509.3,12284,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017521,2175493.00
07/02/2017 13:45,2,8.375,ACTIVE,214.41,355.28,59.975,1499017504,"274151322000095","219011344069620",27.51,61.00,0,326.72,398.86,233.2,223.1,0.879,1058295.0,1058295.0,12211,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017522,2175494.00
07/02/2017 13:45,2,8.373,ACTIVE,220.97,362.49,59.970,1499017504,"201051344000988","219011344069620",17.99,32.20,0,342.35,400.36,152.5,145.3,0.698,659110.4,659110.4,12267,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017523,2175495.00
07/02/2017 13:45,2,8.404,ACTIVE,219.61,367.30,60.018,1499017504,"201051344001025","219011344069620",27.61,40.20,0,334.54,420.20,235.0,224.9,1.052,756317.7,756317.7,12282,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017524,2175496.00
07/02/2017 13:45,2,8.227,ACTIVE,220.97,369.40,59.970,1499017504,"201051344000458","219011344069620",27.93,35.40,0,336.64,425.31,232.8,222.8,1.083,761090.3,761090.3,12257,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017525,2175497.00
07/02/2017 13:45,2,8.266,ACTIVE,221.64,373.91,59.986,1499017504,"201051344000853","219011344069620",28.27,33.80,0,341.15,427.11,236.6,226.4,1.100,762084.8,762084.8,12270,0,0,0,L,1122011218,0,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017526,2175498.00
07/02/2017 13:45,2,8.229,ACTIVE,218.03,364.59,59.970,1499017504,"201051344000685","219011344069620",27.57,38.20,0,335.14,419.00,229.7,219.8,1.114,756134.0,756134.0,12296,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017527,2175499.00
07/02/2017 13:45,2,8.135,ACTIVE,219.61,368.20,59.944,1499017504,"201051344000917","219011344069620",28.03,38.00,0,334.24,418.70,230.8,220.8,1.074,752781.4,752781.4,12283,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017528,2175500.00
07/02/2017 13:45,2,8.143,ACTIVE,218.48,366.70,59.975,1499017504,"201051344001145","219011344069620",27.89,37.80,0,334.54,419.00,229.9,220.0,1.039,760766.8,760766.8,12277,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017528,2175501.00
07/02/2017 13:45,2,8.289,ACTIVE,219.84,367.60,59.981,1499017504,"201051344000651","219011344069620",27.57,37.80,0,335.44,422.90,231.5,221.5,1.043,749523.5,749523.5,12275,0,0,0,L,1122011218,0,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017529,2175502.00
07/02/2017 13:45,2,7.863,ACTIVE,214.87,371.21,59.959,1499017504,"274151322000088","219011344069620",26.64,51.00,0,329.13,394.95,211.7,202.4,0.787,960628.2,960628.2,12193,0,0,0,L,1151911521,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017530,2175503.00
07/02/2017 13:45,2,5.354,ACTIVE,216.00,424.11,59.975,1499017504,"274151322000068","219011344069620",37.85,51.30,0,385.33,454.76,205.0,196.0,0.787,833054.4,833054.4,12521,0,0,0,L,1151911521,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017531,2175504.00
07/02/2017 13:45,2,8.156,ACTIVE,219.39,366.40,59.970,1499017504,"201051344001135","219011344069620",27.89,36.80,0,334.54,419.30,230.3,220.4,1.074,744955.2,744955.2,12264,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017532,2175505.00
07/02/2017 13:45,2,8.229,ACTIVE,218.71,363.69,59.965,1499017504,"201051344000594","219011344069620",27.79,46.00,0,334.24,421.40,231.5,221.5,1.056,764089.6,764089.6,12264,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017533,2175506.00
07/02/2017 13:45,2,8.238,ACTIVE,220.06,367.90,59.975,1499017504,"201051344001203","219011344069620",28.07,39.80,0,335.44,424.41,234.2,224.1,1.078,754479.4,754479.4,12305,0,0,0,L,1122011218,0,126.07,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017534,2175507.00
07/02/2017 13:45,2,7.820,ACTIVE,214.87,355.88,59.981,1499017504,"274151322000054","219011344069620",25.82,49.50,0,329.43,393.15,204.5,195.4,0.769,977529.4,977529.4,12176,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017535,2175508.00
07/02/2017 13:45,2,8.277,ACTIVE,219.84,367.00,59.975,1499017504,"201051344000867","219011344069620",27.83,37.00,0,334.24,420.20,233.5,223.4,1.056,748296.4,748296.4,12301,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017536,2175509.00
07/02/2017 13:45,2,8.141,ACTIVE,219.84,369.10,59.965,1499017504,"201051344001093","219011344069620",28.13,37.80,0,334.24,421.10,232.0,222.0,1.047,752728.7,752728.7,12293,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017537,2175510.00
07/02/2017 13:45,2,8.324,ALERT,220.29,371.51,59.981,1499017504,"201051344000900","219011344069620",28.35,32.60,0,296.36,426.81,238.9,228.7,1.069,769856.9,769856.9,12281,0,0,0,L,1122011218,0,125.17,125.40,0002,29,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017538,2175511.00
07/02/2017 13:45,2,8.064,ACTIVE,220.29,368.50,59.981,1499017504,"201051344000648","219011344069620",28.11,35.60,0,334.84,424.11,229.6,219.7,1.056,757833.0,757833.0,12269,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017539,2175512.00
07/02/2017 13:45,2,8.186,ACTIVE,220.74,370.60,59.965,1499017504,"201051344000569","219011344069620",28.55,34.30,0,334.24,425.61,236.5,226.3,1.092,771995.2,771995.2,12247,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017540,2175513.00
07/02/2017 13:45,2,8.158,ACTIVE,220.74,370.60,59.975,1499017504,"201051344000983","219011344069620",28.45,35.20,0,334.84,425.31,234.8,224.7,1.087,762550.6,762550.6,12273,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017541,2175514.00
07/02/2017 13:45,2,8.320,ACTIVE,221.19,369.40,59.944,1499017504,"201051344001158","219011344069620",27.35,36.30,0,335.14,423.81,230.5,220.5,1.056,747381.8,747381.8,12276,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017542,2175515.00
07/02/2017 13:45,2,8.125,ACTIVE,220.97,370.60,59.975,1499017504,"201051344000576","219011344069620",28.45,33.30,0,334.84,425.61,234.1,224.1,1.061,761956.9,761956.9,12277,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017543,2175516.00
07/02/2017 13:45,2,7.875,ACTIVE,214.64,366.70,59.954,1499017504,"274151322000087","219011344069620",26.88,60.00,0,329.73,394.05,214.2,204.8,0.813,951446.4,951446.4,12372,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499017544,2175517.00
07/02/2017 14:00,2,8.107,ACTIVE,220.06,369.10,59.970,1499018403,"201051344000645","219011344069620",27.95,35.40,0,336.34,423.50,229.6,219.7,1.039,760945.0,760945.0,12259,0,0,0,L,1122011218,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018404,2175518.00
07/02/2017 14:00,2,7.717,ACTIVE,214.87,374.81,59.970,1499018403,"274151322000085","219011344069620",25.31,50.20,0,330.63,391.34,197.6,188.8,0.742,973242.8,973242.8,12183,0,0,0,L,1151911521,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018405,2175519.00
07/02/2017 14:00,2,8.232,ACTIVE,219.39,367.90,59.970,1499018403,"201051344000633","219011344069620",27.37,40.00,0,333.93,418.70,228.2,218.4,1.065,747699.3,747699.3,12307,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018406,2175520.00
07/02/2017 14:00,2,8.154,ACTIVE,220.74,370.90,59.965,1499018403,"201051344000469","219011344069620",28.25,31.00,0,335.14,425.61,233.3,223.3,1.083,751149.4,751149.4,12283,0,0,0,L,1122011218,0,124.72,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018407,2175521.00
07/02/2017 14:00,2,8.111,ACTIVE,218.48,366.10,59.970,1499018403,"201051344000646","219011344069620",27.65,40.20,0,333.93,419.30,227.1,217.2,1.056,746251.5,746251.5,12277,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018407,2175522.00
07/02/2017 14:00,2,7.896,ACTIVE,214.87,378.42,59.944,1499018403,"274151322000052","219011344069620",26.94,58.00,0,329.73,394.95,215.2,205.8,0.853,1011828.3,1011828.3,12193,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018408,2175523.00
07/02/2017 14:00,2,8.182,ACTIVE,219.84,367.60,59.970,1499018403,"201051344000585","219011344069620",28.13,38.60,0,333.93,418.09,232.9,222.9,1.061,759026.1,759026.1,12276,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018409,2175524.00
07/02/2017 14:00,2,8.037,ACTIVE,217.80,363.69,59.928,1499018403,"201051344001230","219011344069620",27.91,40.00,0,336.04,419.90,227.1,217.3,1.056,750828.2,750828.2,12292,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018410,2175525.00
07/02/2017 14:00,2,8.090,ACTIVE,219.84,369.40,59.975,1499018403,"201051344000582","219011344069620",27.53,37.80,0,333.93,421.10,225.6,215.8,1.021,740206.3,740206.3,12262,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018411,2175526.00
07/02/2017 14:00,2,8.082,ACTIVE,218.26,365.80,59.959,1499018403,"201051344000955","219011344069620",27.69,40.00,0,335.74,418.09,226.7,216.8,1.065,759705.3,759705.3,12284,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018412,2175527.00
07/02/2017 14:00,2,5.215,ACTIVE,214.87,437.63,59.981,1499018403,"274151322000094","219011344069620",38.47,50.00,0,386.23,458.97,202.6,193.7,0.787,832499.8,832499.8,12507,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018413,2175528.00
07/02/2017 14:00,2,8.096,ACTIVE,220.74,368.20,59.991,1499018403,"201051344000579","219011344069620",27.85,39.80,0,336.34,423.81,228.2,218.3,1.056,769268.6,769268.6,12271,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018414,2175529.00
07/02/2017 14:00,2,8.096,ACTIVE,218.26,367.00,59.981,1499018403,"201051344000890","219011344069620",27.65,43.20,0,335.44,419.30,226.6,216.7,1.025,753735.5,753735.5,12284,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018415,2175530.00
07/02/2017 14:00,2,8.164,ACTIVE,218.93,366.70,59.970,1499018403,"201051344000438","219011344069620",27.23,40.80,0,334.54,418.39,225.1,215.3,1.047,756287.0,756287.0,12269,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018416,2175531.00
07/02/2017 14:00,2,7.996,ACTIVE,218.71,358.28,60.018,1499018403,"201051344000417","219011344069620",17.95,40.40,0,338.44,394.05,145.4,138.4,0.681,686815.2,686815.2,12300,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018417,2175532.00
07/02/2017 14:00,2,7.875,ACTIVE,214.19,353.77,59.959,1499018403,"274151322000083","219011344069620",26.88,58.00,0,328.52,395.25,214.2,204.8,0.857,1001608.8,1001608.8,12198,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018418,2175533.00
07/02/2017 14:00,2,8.258,ACTIVE,215.32,365.19,59.965,1499018403,"274151322000076","219011344069620",27.69,57.70,0,330.93,399.46,231.4,221.4,0.906,1068665.3,1068665.3,12202,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018418,2175534.00
07/02/2017 14:00,2,8.252,ACTIVE,219.39,369.70,60.007,1499018403,"201051344000868","219011344069620",27.83,33.50,0,334.24,420.50,232.6,222.6,1.047,749565.6,749565.6,12285,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018419,2175535.00
07/02/2017 14:00,2,8.217,ACTIVE,214.41,373.91,59.981,1499018403,"274151322000095","219011344069620",27.73,60.30,0,328.82,398.56,230.6,220.7,0.871,1058350.7,1058350.7,12212,0,0,0,L,1151911521,0,123.59,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018420,2175536.00
07/02/2017 14:00,2,8.221,ACTIVE,220.52,361.59,59.981,1499018403,"201051344000988","219011344069620",18.07,32.20,0,342.05,400.36,150.5,143.4,0.681,659146.6,659146.6,12268,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018421,2175537.00
07/02/2017 14:00,2,8.158,ACTIVE,219.61,369.10,59.981,1499018403,"201051344001025","219011344069620",28.11,40.00,0,333.63,419.60,232.2,222.2,1.052,756373.8,756373.8,12283,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018422,2175538.00
07/02/2017 14:00,2,8.123,ACTIVE,220.74,369.40,59.959,1499018403,"201051344000458","219011344069620",27.97,36.50,0,336.64,425.01,230.2,220.2,1.069,761145.9,761145.9,12258,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018423,2175539.00
07/02/2017 14:00,2,8.211,ACTIVE,220.97,370.90,59.991,1499018403,"201051344000853","219011344069620",28.07,34.30,0,341.45,426.21,233.5,223.4,1.092,762141.3,762141.3,12271,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018424,2175540.00
07/02/2017 14:00,2,8.098,ACTIVE,218.03,366.10,60.002,1499018403,"201051344000685","219011344069620",27.69,38.40,0,334.84,418.39,227.2,217.4,1.087,756188.8,756188.8,12297,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018425,2175541.00
07/02/2017 14:00,2,8.152,ACTIVE,219.61,367.30,59.986,1499018403,"201051344000917","219011344069620",27.59,38.20,0,333.93,418.09,227.8,217.9,1.065,752836.5,752836.5,12284,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018426,2175542.00
07/02/2017 14:00,2,8.125,ACTIVE,218.03,366.40,59.954,1499018403,"201051344001145","219011344069620",27.59,37.00,0,334.24,419.30,226.9,217.1,1.039,760821.6,760821.6,12278,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018427,2175543.00
07/02/2017 14:00,2,8.088,ACTIVE,219.61,368.20,59.981,1499018403,"201051344000651","219011344069620",27.91,37.80,0,334.54,422.30,228.4,218.6,1.034,749578.7,749578.7,12276,0,0,0,L,1122011218,0,125.85,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018428,2175544.00
07/02/2017 14:00,2,7.756,ACTIVE,214.64,352.27,59.986,1499018403,"274151322000088","219011344069620",26.76,51.00,0,329.13,394.05,209.9,200.7,0.791,960678.8,960678.8,12194,0,0,0,L,1151911521,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018429,2175545.00
07/02/2017 14:00,2,5.307,ACTIVE,215.54,431.02,59.981,1499018403,"274151322000068","219011344069620",37.55,51.50,0,388.94,455.67,201.9,193.0,0.787,833103.2,833103.2,12522,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018430,2175546.00
07/02/2017 14:00,2,8.188,ACTIVE,219.16,367.00,59.965,1499018403,"201051344001135","219011344069620",27.43,37.50,0,333.93,417.79,227.4,217.5,1.039,745010.2,745010.2,12265,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018430,2175547.00
07/02/2017 14:00,2,8.193,ACTIVE,218.48,368.50,59.996,1499018403,"201051344000594","219011344069620",27.55,46.00,0,334.24,419.90,228.5,218.6,1.056,764144.9,764144.9,12265,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018431,2175548.00
07/02/2017 14:00,2,8.078,ACTIVE,219.61,367.60,60.002,1499018403,"201051344001203","219011344069620",28.17,39.80,0,335.44,422.00,230.3,220.4,1.065,754535.2,754535.2,12306,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018432,2175549.00
07/02/2017 14:00,2,7.783,ACTIVE,214.87,363.39,59.981,1499018403,"274151322000054","219011344069620",25.70,49.50,0,330.03,392.85,202.6,193.6,0.765,977578.1,977578.1,12177,0,0,0,L,1151911521,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018433,2175550.00
07/02/2017 14:00,2,8.104,ACTIVE,219.39,364.59,59.981,1499018403,"201051344000867","219011344069620",28.01,37.50,0,334.54,419.00,229.7,219.8,1.047,748352.1,748352.1,12302,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018434,2175551.00
07/02/2017 14:00,2,8.039,ACTIVE,219.39,368.50,59.986,1499018403,"201051344001093","219011344069620",28.01,37.80,0,333.93,421.70,228.0,218.2,1.030,752783.9,752783.9,12294,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018435,2175552.00
07/02/2017 14:00,2,8.135,ACTIVE,220.06,370.30,59.991,1499018403,"201051344000900","219011344069620",28.61,33.30,0,332.13,430.72,235.5,225.4,1.083,769914.0,769914.0,12283,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018436,2175553.00
07/02/2017 14:00,2,8.115,ALERT,219.84,368.20,59.981,1499018403,"201051344000648","219011344069620",27.47,35.20,0,296.66,422.90,225.7,215.9,1.039,757887.5,757887.5,12270,0,0,0,L,1122011218,0,124.49,125.40,0002,32,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018438,2175554.00
07/02/2017 14:00,2,8.197,ACTIVE,220.29,369.10,59.996,1499018403,"201051344000569","219011344069620",28.09,34.30,0,324.32,434.93,233.2,223.1,1.078,772051.7,772051.7,12248,0,0,0,L,1122011218,0,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018439,2175555.00
07/02/2017 14:00,2,8.127,ALERT,220.52,369.70,59.991,1499018403,"201051344000983","219011344069620",28.13,34.80,0,301.17,424.11,231.5,221.5,1.078,762606.5,762606.5,12274,0,0,0,L,1122011218,0,125.17,125.17,0002,32,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018441,2175556.00
07/02/2017 14:00,2,8.184,ACTIVE,220.74,368.50,59.991,1499018403,"201051344001158","219011344069620",27.37,36.30,0,335.74,423.20,226.8,217.0,1.043,747436.9,747436.9,12277,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018442,2175557.00
07/02/2017 14:00,2,8.119,ACTIVE,220.29,369.40,59.986,1499018403,"201051344000576","219011344069620",28.03,33.30,0,322.21,437.93,230.6,220.6,1.056,762012.7,762012.7,12278,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018443,2175558.00
07/02/2017 14:00,2,7.795,ACTIVE,214.41,354.97,59.991,1499018403,"274151322000087","219011344069620",26.72,59.80,0,329.73,393.45,211.0,201.7,0.800,951497.5,951497.5,12373,0,0,0,L,1151911521,0,123.36,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499018444,2175559.00
07/02/2017 14:15,2,8.125,ACTIVE,220.52,367.60,60.007,1499019303,"201051344000645","219011344069620",27.57,35.20,0,335.14,420.50,226.8,217.0,1.025,760999.9,760999.9,12260,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019305,2175560.00
07/02/2017 14:15,2,7.666,ACTIVE,214.87,369.40,59.996,1499019303,"274151322000085","219011344069620",25.07,50.80,0,330.63,390.44,194.7,186.0,0.747,973289.5,973289.5,12184,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019305,2175561.00
07/02/2017 14:15,2,7.986,ACTIVE,219.39,369.10,59.996,1499019303,"201051344000633","219011344069620",27.83,40.00,0,332.43,416.59,225.1,215.3,1.065,747753.7,747753.7,12308,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019306,2175562.00
07/02/2017 14:15,2,8.053,ACTIVE,220.97,368.80,60.002,1499019303,"201051344000469","219011344069620",28.25,31.00,0,334.24,422.00,230.2,220.3,1.061,751205.0,751205.0,12284,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019307,2175563.00
07/02/2017 14:15,2,8.064,ACTIVE,218.03,366.70,60.002,1499019303,"201051344000646","219011344069620",27.29,39.80,0,334.84,418.09,223.1,213.4,1.047,746305.3,746305.3,12278,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019308,2175564.00
07/02/2017 14:15,2,7.762,ACTIVE,215.32,376.92,59.991,1499019303,"274151322000052","219011344069620",26.96,58.00,0,329.13,393.75,211.9,202.6,0.826,1011879.3,1011879.3,12194,0,0,0,L,1151911521,0,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019309,2175565.00
07/02/2017 14:15,2,8.199,ACTIVE,219.61,368.50,60.023,1499019303,"201051344000585","219011344069620",27.61,38.20,0,334.24,416.29,229.2,219.3,1.065,759081.3,759081.3,12277,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019310,2175566.00
07/02/2017 14:15,2,7.977,ACTIVE,217.35,364.59,60.023,1499019303,"201051344001230","219011344069620",27.73,39.50,0,336.34,416.89,223.9,214.2,1.052,750882.2,750882.2,12293,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019311,2175567.00
07/02/2017 14:15,2,7.988,ACTIVE,219.16,367.00,59.996,1499019303,"201051344000582","219011344069620",27.45,37.50,0,334.24,416.89,222.1,212.4,1.016,740259.9,740259.9,12263,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019312,2175568.00
07/02/2017 14:15,2,7.912,ACTIVE,218.03,368.80,60.018,1499019303,"201051344000955","219011344069620",27.73,39.50,0,336.64,416.89,222.1,212.5,1.052,759758.9,759758.9,12285,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019313,2175569.00
07/02/2017 14:15,2,5.117,ACTIVE,214.87,428.91,59.986,1499019303,"274151322000094","219011344069620",38.55,50.40,0,383.83,458.67,199.3,190.4,0.760,832548.0,832548.0,12508,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019314,2175570.00
07/02/2017 14:15,2,8.010,ACTIVE,220.74,367.60,59.996,1499019303,"201051344000579","219011344069620",27.79,40.20,0,323.41,439.13,225.3,215.5,1.043,769323.0,769323.0,12272,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019314,2175571.00
07/02/2017 14:15,2,7.961,ACTIVE,217.80,365.19,59.991,1499019303,"201051344000890","219011344069620",27.67,43.60,0,336.64,417.79,223.1,213.4,1.021,753789.2,753789.2,12285,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019316,2175572.00
07/02/2017 14:15,2,7.953,ACTIVE,218.71,368.80,60.023,1499019303,"201051344000438","219011344069620",27.49,40.20,0,335.14,417.19,221.4,211.7,1.030,756340.4,756340.4,12270,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019317,2175573.00
07/02/2017 14:15,2,7.822,ACTIVE,218.26,357.38,59.991,1499019303,"201051344000417","219011344069620",18.03,40.80,0,337.84,392.85,142.9,136.0,0.676,686849.4,686849.4,12301,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019317,2175574.00
07/02/2017 14:15,2,7.791,ACTIVE,214.19,350.47,59.986,1499019303,"274151322000083","219011344069620",26.72,56.80,0,328.82,394.35,210.8,201.6,0.844,1001659.6,1001659.6,12199,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019318,2175575.00
07/02/2017 14:15,2,8.166,ACTIVE,216.00,352.27,59.991,1499019303,"274151322000076","219011344069620",27.51,56.50,0,330.33,397.35,227.2,217.4,0.888,1068720.1,1068720.1,12203,0,0,0,L,1151911521,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019319,2175576.00
07/02/2017 14:15,2,8.176,ACTIVE,218.93,368.50,59.996,1499019303,"201051344000868","219011344069620",27.73,33.30,0,333.63,418.70,229.4,219.5,1.039,749621.0,749621.0,12286,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019320,2175577.00
07/02/2017 14:15,2,8.154,ACTIVE,214.41,356.78,59.996,1499019303,"274151322000095","219011344069620",27.57,60.30,0,328.52,397.35,227.5,217.7,0.862,1058405.4,1058405.4,12213,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019321,2175578.00
07/02/2017 14:15,2,8.078,ACTIVE,220.97,362.19,60.034,1499019303,"201051344000988","219011344069620",18.15,32.00,0,341.75,397.66,148.6,141.5,0.689,659182.4,659182.4,12269,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019322,2175579.00
07/02/2017 14:15,2,8.145,ACTIVE,219.16,365.49,59.954,1499019303,"201051344001025","219011344069620",27.69,40.20,0,334.84,418.09,228.3,218.4,1.030,756428.8,756428.8,12284,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019323,2175580.00
07/02/2017 14:15,2,8.080,ACTIVE,220.74,370.90,59.981,1499019303,"201051344000458","219011344069620",27.71,35.60,0,336.04,422.00,226.6,216.8,1.052,761200.7,761200.7,12259,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019324,2175581.00
07/02/2017 14:15,2,8.066,ACTIVE,221.42,370.00,60.002,1499019303,"201051344000853","219011344069620",28.25,34.00,0,342.05,423.81,230.8,220.8,1.069,762197.0,762197.0,12272,0,0,0,L,1122011218,0,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019325,2175582.00
07/02/2017 14:15,2,8.059,ACTIVE,217.58,365.19,59.986,1499019303,"201051344000685","219011344069620",27.39,38.60,0,336.64,416.89,223.6,213.9,1.069,756242.7,756242.7,12298,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019326,2175583.00
07/02/2017 14:15,2,8.049,ACTIVE,219.16,364.89,60.034,1499019303,"201051344000917","219011344069620",27.61,38.20,0,334.54,416.29,225.0,215.3,1.047,752890.8,752890.8,12285,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019327,2175584.00
07/02/2017 14:15,2,7.895,ACTIVE,218.03,367.00,59.996,1499019303,"201051344001145","219011344069620",27.97,37.30,0,335.44,417.49,223.4,213.7,1.025,760875.5,760875.5,12279,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019328,2175585.00
07/02/2017 14:15,2,8.061,ACTIVE,219.39,368.80,59.986,1499019303,"201051344000651","219011344069620",27.55,37.80,0,334.24,415.99,224.8,215.1,1.008,749633.0,749633.0,12277,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019329,2175586.00
07/02/2017 14:15,2,7.633,ACTIVE,214.87,374.21,59.991,1499019303,"274151322000088","219011344069620",26.68,50.40,0,329.73,392.55,206.1,197.0,0.778,960728.4,960728.4,12195,0,0,0,L,1151911521,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019329,2175587.00
07/02/2017 14:15,2,5.264,ACTIVE,216.00,420.20,59.996,1499019303,"274151322000068","219011344069620",37.41,52.30,0,386.83,457.77,198.7,189.8,0.769,833151.1,833151.1,12523,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019330,2175588.00
07/02/2017 14:15,2,7.953,ACTIVE,218.93,367.90,59.949,1499019303,"201051344001135","219011344069620",27.79,38.00,0,334.84,416.29,223.9,214.2,1.016,745064.1,745064.1,12266,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019331,2175589.00
07/02/2017 14:15,2,8.027,ACTIVE,218.48,363.99,59.991,1499019303,"201051344000594","219011344069620",27.81,45.50,0,323.11,419.90,226.1,216.3,1.003,764199.3,764199.3,12266,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019332,2175590.00
07/02/2017 14:15,2,8.129,ACTIVE,219.39,366.70,60.007,1499019303,"201051344001203","219011344069620",27.63,40.00,0,334.84,417.19,227.6,217.7,1.047,754590.1,754590.1,12307,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019333,2175591.00
07/02/2017 14:15,2,7.646,ACTIVE,214.87,371.21,59.986,1499019303,"274151322000054","219011344069620",25.74,49.50,0,329.73,391.94,199.3,190.4,0.769,977626.0,977626.0,12178,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019334,2175592.00
07/02/2017 14:15,2,8.021,ACTIVE,219.39,367.60,59.991,1499019303,"201051344000867","219011344069620",27.99,38.00,0,334.84,417.49,227.1,217.2,1.025,748406.9,748406.9,12303,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019335,2175593.00
07/02/2017 14:15,2,7.928,ACTIVE,219.39,367.90,59.986,1499019303,"201051344001093","219011344069620",28.03,37.50,0,334.24,417.19,224.9,215.2,1.016,752838.1,752838.1,12295,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019336,2175594.00
07/02/2017 14:15,2,8.002,ACTIVE,220.29,367.90,59.991,1499019303,"201051344000900","219011344069620",28.71,32.80,0,333.33,421.70,232.6,222.5,1.039,769970.1,769970.1,12284,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019337,2175595.00
07/02/2017 14:15,2,7.859,ACTIVE,220.06,366.70,59.991,1499019303,"201051344000648","219011344069620",28.07,34.80,0,334.84,417.79,223.3,213.6,1.030,757941.4,757941.4,12272,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019338,2175596.00
07/02/2017 14:15,2,7.912,ACTIVE,220.52,369.10,59.981,1499019303,"201051344000569","219011344069620",28.69,35.00,0,333.93,420.80,229.8,219.8,1.069,772107.1,772107.1,12249,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019339,2175597.00
07/02/2017 14:15,2,8.033,ACTIVE,220.97,368.80,59.991,1499019303,"201051344000983","219011344069620",28.15,35.20,0,334.54,421.70,228.9,219.0,1.056,762661.6,762661.6,12276,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019339,2175598.00
