ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 14:15,2,8.104,ACTIVE,220.97,369.40,59.996,1499019303,"201051344001158","219011344069620",27.33,36.30,0,324.02,428.91,224.3,214.6,1.030,747490.9,747490.9,12278,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019340,2175599.00
07/02/2017 14:15,2,7.904,ACTIVE,220.74,368.50,59.996,1499019303,"201051344000576","219011344069620",28.43,33.50,0,334.24,422.00,227.6,217.7,1.047,762067.6,762067.6,12279,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019341,2175600.00
07/02/2017 14:15,2,7.621,ACTIVE,215.09,376.62,59.996,1499019303,"274151322000087","219011344069620",27.02,60.30,0,330.03,392.25,208.4,199.2,0.791,951547.4,951547.4,12374,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499019342,2175601.00
07/02/2017 14:30,2,7.961,ACTIVE,220.52,367.00,59.954,1499020203,"201051344000645","219011344069620",27.77,34.30,0,335.44,419.00,223.8,214.1,1.008,761053.8,761053.8,12261,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020204,2175602.00
07/02/2017 14:30,2,7.510,ACTIVE,215.09,352.87,59.965,1499020203,"274151322000085","219011344069620",25.43,50.20,0,330.03,389.84,193.3,184.6,0.738,973335.9,973335.9,12185,0,0,0,L,1151911521,0,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020205,2175603.00
07/02/2017 14:30,2,7.883,ACTIVE,219.16,368.50,59.975,1499020203,"201051344000633","219011344069620",27.91,39.50,0,333.93,416.29,222.7,213.0,1.034,747807.3,747807.3,12309,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020206,2175604.00
07/02/2017 14:30,2,7.914,ACTIVE,220.74,370.00,59.970,1499020203,"201051344000469","219011344069620",28.39,30.80,0,334.54,422.30,227.6,217.8,1.047,751259.9,751259.9,12285,0,0,0,L,1122011218,0,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020207,2175605.00
07/02/2017 14:30,2,7.656,ACTIVE,214.87,373.31,59.965,1499020203,"274151322000052","219011344069620",27.08,57.00,0,329.13,394.05,209.9,200.6,0.809,1011929.9,1011929.9,12195,0,0,0,L,1151911521,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020209,2175606.00
07/02/2017 14:30,2,8.066,ACTIVE,219.61,368.20,59.975,1499020203,"201051344000585","219011344069620",27.79,37.80,0,333.93,415.99,227.0,217.2,1.056,759136.1,759136.1,12278,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020210,2175607.00
07/02/2017 14:30,2,7.773,ACTIVE,218.03,364.29,59.975,1499020203,"201051344001230","219011344069620",28.17,38.40,0,336.34,416.89,221.7,212.1,1.030,750935.6,750935.6,12294,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020211,2175608.00
07/02/2017 14:30,2,7.787,ACTIVE,219.84,367.60,59.981,1499020203,"201051344000582","219011344069620",27.85,37.30,0,334.54,416.29,219.7,210.1,0.994,740312.8,740312.8,12264,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020212,2175609.00
07/02/2017 14:30,2,7.811,ACTIVE,218.26,366.10,59.965,1499020203,"201051344000955","219011344069620",27.83,39.80,0,336.34,416.29,220.1,210.5,1.047,759812.0,759812.0,12286,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020213,2175610.00
07/02/2017 14:30,2,5.053,ACTIVE,214.64,436.13,59.965,1499020203,"274151322000094","219011344069620",38.78,50.00,0,385.33,457.77,198.8,190.0,0.769,832595.7,832595.7,12509,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020213,2175611.00
07/02/2017 14:30,2,7.934,ACTIVE,220.97,369.70,59.975,1499020203,"201051344000579","219011344069620",27.69,39.80,0,336.04,420.20,222.5,212.8,1.021,769376.6,769376.6,12273,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020214,2175612.00
07/02/2017 14:30,2,7.762,ACTIVE,218.26,366.40,59.975,1499020203,"201051344000890","219011344069620",28.03,42.30,0,320.11,425.01,220.3,210.7,1.021,753842.4,753842.4,12286,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020215,2175613.00
07/02/2017 14:30,2,7.744,ACTIVE,218.93,364.89,59.986,1499020203,"201051344000438","219011344069620",27.95,40.60,0,335.14,416.29,219.1,209.5,1.021,756393.3,756393.3,12271,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020216,2175614.00
07/02/2017 14:30,2,7.672,ACTIVE,218.48,359.48,59.970,1499020203,"201051344000417","219011344069620",18.17,39.80,0,333.33,394.65,141.2,134.4,0.667,686883.3,686883.3,12302,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020217,2175615.00
07/02/2017 14:30,2,7.641,ACTIVE,214.19,351.37,59.965,1499020203,"274151322000083","219011344069620",27.12,56.30,0,329.13,394.35,209.7,200.5,0.840,1001710.0,1001710.0,12200,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020218,2175616.00
07/02/2017 14:30,2,7.963,ACTIVE,215.32,376.62,59.970,1499020203,"274151322000076","219011344069620",27.91,56.30,0,330.03,397.05,224.9,215.2,0.879,1068774.5,1068774.5,12204,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020219,2175617.00
07/02/2017 14:30,2,7.932,ACTIVE,218.93,367.90,59.975,1499020203,"201051344000868","219011344069620",28.21,32.80,0,334.54,417.79,226.6,216.7,1.008,749675.7,749675.7,12287,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020220,2175618.00
07/02/2017 14:30,2,8.041,ACTIVE,214.41,354.97,59.981,1499020203,"274151322000095","219011344069620",27.67,59.50,0,328.52,397.05,225.3,215.5,0.849,1058459.7,1058459.7,12214,0,0,0,L,1151911521,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020221,2175619.00
07/02/2017 14:30,2,7.902,ACTIVE,220.52,362.19,59.986,1499020203,"201051344000988","219011344069620",18.33,32.00,0,342.05,397.35,146.9,139.8,0.676,659217.6,659217.6,12270,0,0,0,L,1122011218,0,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020222,2175620.00
07/02/2017 14:30,2,7.885,ACTIVE,219.16,367.60,60.002,1499020203,"201051344001025","219011344069620",28.27,39.50,0,334.54,417.19,225.7,215.9,1.012,756483.3,756483.3,12285,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020223,2175621.00
07/02/2017 14:30,2,7.809,ACTIVE,220.74,369.10,59.986,1499020203,"201051344000458","219011344069620",28.35,35.60,0,335.74,420.80,224.1,214.4,1.047,761254.8,761254.8,12260,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020224,2175622.00
07/02/2017 14:30,2,7.889,ACTIVE,220.97,372.11,59.981,1499020203,"201051344000853","219011344069620",28.45,33.80,0,341.45,422.60,227.4,217.6,1.065,762252.0,762252.0,12273,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020225,2175623.00
07/02/2017 14:30,2,7.863,ACTIVE,217.80,365.19,59.981,1499020203,"201051344000685","219011344069620",27.77,38.00,0,336.04,415.99,221.2,211.5,1.069,756296.1,756296.1,12299,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020226,2175624.00
07/02/2017 14:30,2,7.896,ACTIVE,219.39,366.10,59.986,1499020203,"201051344000917","219011344069620",27.79,37.30,0,334.24,415.69,222.2,212.5,1.065,752944.4,752944.4,12286,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020227,2175625.00
07/02/2017 14:30,2,7.883,ACTIVE,218.26,365.19,59.981,1499020203,"201051344001145","219011344069620",27.73,37.00,0,331.53,430.12,221.2,211.6,1.012,760928.9,760928.9,12280,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020228,2175626.00
07/02/2017 14:30,2,7.941,ACTIVE,219.61,369.40,59.991,1499020203,"201051344000651","219011344069620",27.69,37.00,0,334.54,415.69,222.7,213.0,1.008,749686.7,749686.7,12278,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020229,2175627.00
07/02/2017 14:30,2,7.467,ACTIVE,214.64,354.67,59.996,1499020203,"274151322000088","219011344069620",26.98,50.20,0,329.43,392.55,203.8,194.8,0.773,960777.7,960777.7,12196,0,0,0,L,1151911521,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020230,2175628.00
07/02/2017 14:30,2,5.078,ACTIVE,215.77,415.09,59.975,1499020203,"274151322000068","219011344069620",38.27,52.00,0,389.24,459.27,196.5,187.7,0.756,833198.6,833198.6,12524,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020230,2175629.00
07/02/2017 14:30,2,7.932,ACTIVE,219.16,366.40,59.949,1499020203,"201051344001135","219011344069620",27.55,37.50,0,334.24,416.89,221.5,211.8,0.999,745117.6,745117.6,12267,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020231,2175630.00
07/02/2017 14:30,2,7.896,ACTIVE,218.26,365.80,59.981,1499020203,"201051344000594","219011344069620",27.89,44.80,0,335.14,417.79,222.9,213.3,1.034,764253.2,764253.2,12267,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020232,2175631.00
07/02/2017 14:30,2,7.869,ACTIVE,219.61,367.00,59.991,1499020203,"201051344001203","219011344069620",28.17,39.50,0,335.44,416.29,224.5,214.8,1.039,754644.3,754644.3,12308,0,0,0,L,1122011218,0,125.85,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020233,2175632.00
07/02/2017 14:30,2,7.521,ACTIVE,214.87,356.48,59.981,1499020203,"274151322000054","219011344069620",25.96,48.30,0,329.43,391.94,197.7,188.9,0.760,977673.6,977673.6,12179,0,0,0,L,1151911521,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020234,2175633.00
07/02/2017 14:30,2,7.879,ACTIVE,219.39,367.00,59.986,1499020203,"201051344000867","219011344069620",28.09,37.50,0,334.84,416.89,224.1,214.4,1.003,748461.1,748461.1,12304,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020235,2175634.00
07/02/2017 14:30,2,7.791,ACTIVE,219.61,367.90,59.949,1499020203,"201051344001093","219011344069620",28.05,37.80,0,333.63,415.99,221.3,211.7,1.003,752891.7,752891.7,12296,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020236,2175635.00
07/02/2017 14:30,2,7.994,ACTIVE,220.06,369.40,59.991,1499020203,"201051344000900","219011344069620",28.31,32.20,0,333.63,422.00,229.1,219.2,1.030,770025.5,770025.5,12285,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020237,2175636.00
07/02/2017 14:30,2,7.684,ACTIVE,219.84,367.90,59.981,1499020203,"201051344000648","219011344069620",28.31,34.80,0,335.14,419.60,220.1,210.5,1.008,757994.5,757994.5,12273,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020238,2175637.00
07/02/2017 14:30,2,7.861,ACTIVE,220.52,367.30,59.991,1499020203,"201051344000569","219011344069620",28.49,34.80,0,334.84,421.40,226.8,217.0,1.047,772161.9,772161.9,12250,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020239,2175638.00
07/02/2017 14:30,2,7.879,ACTIVE,220.52,369.10,60.002,1499020203,"201051344000983","219011344069620",28.35,34.30,0,334.84,420.80,226.1,216.3,1.052,762716.1,762716.1,12277,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020240,2175639.00
07/02/2017 14:30,2,7.926,ACTIVE,220.52,367.60,59.975,1499020203,"201051344001158","219011344069620",27.63,36.50,0,335.74,419.60,221.8,212.2,1.021,747544.4,747544.4,12279,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020241,2175640.00
07/02/2017 14:30,2,7.875,ACTIVE,220.52,368.80,59.986,1499020203,"201051344000576","219011344069620",28.17,33.30,0,335.74,421.40,224.6,214.9,1.030,762121.8,762121.8,12280,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020241,2175641.00
07/02/2017 14:30,2,7.525,ACTIVE,214.87,356.78,59.991,1499020203,"274151322000087","219011344069620",27.08,59.00,0,329.73,392.25,206.2,197.1,0.782,951597.2,951597.2,12375,0,0,0,L,1151911521,0,123.59,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020242,2175642.00
07/02/2017 14:30,2,7.875,ACTIVE,218.03,366.70,59.981,1499020203,"201051344000646","219011344069620",27.73,40.00,0,316.50,423.50,221.1,211.5,1.008,746360.8,746360.8,12279,0,0,0,L,1122011218,1,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499020243,2175643.00
07/02/2017 14:45,2,7.795,ACTIVE,219.84,367.60,60.018,1499021104,"201051344000645","219011344069620",27.45,35.20,0,336.34,419.90,216.7,207.2,0.986,761106.4,761106.4,12262,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021105,2175644.00
07/02/2017 14:45,2,7.311,ACTIVE,214.64,374.81,59.965,1499021104,"274151322000085","219011344069620",25.19,50.00,0,330.63,388.64,186.4,178.0,0.712,973381.3,973381.3,12186,0,0,0,L,1151911521,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021106,2175645.00
07/02/2017 14:45,2,7.688,ACTIVE,218.93,363.99,59.991,1499021104,"201051344000633","219011344069620",27.65,41.00,0,333.93,414.79,215.2,205.8,1.012,747859.6,747859.6,12310,0,0,0,L,1122011218,0,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021106,2175646.00
07/02/2017 14:45,2,7.732,ACTIVE,220.29,367.00,59.986,1499021104,"201051344000469","219011344069620",28.17,31.50,0,335.14,422.00,220.3,210.7,1.016,751313.4,751313.4,12286,0,0,0,L,1122011218,0,124.49,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021107,2175647.00
07/02/2017 14:45,2,7.646,ACTIVE,218.03,364.59,59.975,1499021104,"201051344000646","219011344069620",27.53,40.80,0,335.14,415.69,213.3,203.9,0.990,746410.6,746410.6,12280,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021108,2175648.00
07/02/2017 14:45,2,7.445,ACTIVE,214.64,352.27,59.991,1499021104,"274151322000052","219011344069620",26.88,56.80,0,329.73,392.25,202.8,193.8,0.804,1011979.1,1011979.1,12196,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021109,2175649.00
07/02/2017 14:45,2,7.838,ACTIVE,219.61,367.90,59.975,1499021104,"201051344000585","219011344069620",27.63,39.00,0,334.24,415.69,219.3,209.7,1.012,759189.5,759189.5,12279,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021110,2175650.00
07/02/2017 14:45,2,7.596,ACTIVE,217.58,363.99,59.949,1499021104,"201051344001230","219011344069620",27.91,40.00,0,336.34,415.69,214.6,205.2,1.003,750987.7,750987.7,12295,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021111,2175651.00
07/02/2017 14:45,2,7.627,ACTIVE,219.61,364.89,59.970,1499021104,"201051344000582","219011344069620",27.53,38.20,0,334.54,415.09,212.7,203.4,0.963,740364.5,740364.5,12265,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021112,2175652.00
07/02/2017 14:45,2,7.652,ACTIVE,218.26,363.99,59.981,1499021104,"201051344000955","219011344069620",27.33,40.20,0,336.94,414.49,211.6,202.3,0.999,759863.6,759863.6,12287,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021113,2175653.00
07/02/2017 14:45,2,5.004,ACTIVE,214.41,410.88,59.986,1499021104,"274151322000094","219011344069620",37.87,50.20,0,384.73,457.47,193.1,184.5,0.747,832642.3,832642.3,12510,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021114,2175654.00
07/02/2017 14:45,2,7.723,ACTIVE,220.52,367.30,59.975,1499021104,"201051344000579","219011344069620",27.53,40.00,0,336.64,419.90,215.2,205.8,0.994,769428.9,769428.9,12274,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021115,2175655.00
07/02/2017 14:45,2,7.725,ACTIVE,217.80,362.19,59.986,1499021104,"201051344000890","219011344069620",27.29,42.80,0,334.84,415.99,213.4,204.0,0.972,753894.2,753894.2,12287,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021115,2175656.00
07/02/2017 14:45,2,7.607,ACTIVE,218.71,365.49,59.981,1499021104,"201051344000438","219011344069620",27.43,41.30,0,335.44,415.09,211.5,202.2,0.990,756444.7,756444.7,12272,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021116,2175657.00
07/02/2017 14:45,2,7.518,ACTIVE,218.48,357.08,59.986,1499021104,"201051344000417","219011344069620",17.93,41.00,0,338.74,391.04,136.5,129.8,0.636,686916.3,686916.3,12303,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021117,2175658.00
07/02/2017 14:45,2,7.492,ACTIVE,213.96,359.18,59.975,1499021104,"274151322000083","219011344069620",26.68,56.30,0,329.73,392.55,202.4,193.4,0.809,1001759.1,1001759.1,12201,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021118,2175659.00
07/02/2017 14:45,2,7.865,ACTIVE,214.87,377.22,59.981,1499021104,"274151322000076","219011344069620",27.29,56.50,0,329.43,396.15,217.2,207.7,0.849,1068827.4,1068827.4,12205,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021119,2175660.00
07/02/2017 14:45,2,7.814,ACTIVE,218.93,364.89,59.986,1499021104,"201051344000868","219011344069620",27.73,34.00,0,334.84,417.19,219.4,209.8,0.986,749728.9,749728.9,12288,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021120,2175661.00
07/02/2017 14:45,2,7.883,ACTIVE,214.19,360.69,59.986,1499021104,"274151322000095","219011344069620",27.27,60.50,0,329.43,395.55,217.5,208.0,0.818,1058512.7,1058512.7,12215,0,0,0,L,1151911521,0,123.59,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021122,2175662.00
07/02/2017 14:45,2,7.695,ACTIVE,220.29,361.29,59.996,1499021104,"201051344000988","219011344069620",18.19,32.80,0,342.05,396.75,141.8,135.0,0.654,659251.9,659251.9,12271,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021122,2175663.00
07/02/2017 14:45,2,7.861,ACTIVE,219.16,368.20,59.986,1499021104,"201051344001025","219011344069620",27.41,40.40,0,335.14,415.99,218.3,208.8,0.972,756536.4,756536.4,12286,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021123,2175664.00
07/02/2017 14:45,2,7.750,ACTIVE,220.29,366.40,59.981,1499021104,"201051344000458","219011344069620",27.69,36.50,0,334.24,420.20,217.4,207.9,1.021,761307.5,761307.5,12261,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021124,2175665.00
07/02/2017 14:45,2,7.705,ACTIVE,220.52,369.10,59.981,1499021104,"201051344000853","219011344069620",28.27,35.00,0,340.55,422.00,220.4,210.8,1.034,762305.5,762305.5,12274,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021125,2175666.00
07/02/2017 14:45,2,7.689,ACTIVE,217.80,366.40,59.991,1499021104,"201051344000685","219011344069620",27.47,39.00,0,336.04,415.09,213.9,204.6,1.039,756348.1,756348.1,12300,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021126,2175667.00
07/02/2017 14:45,2,7.594,ACTIVE,219.39,366.10,59.986,1499021104,"201051344000917","219011344069620",28.01,38.00,0,333.93,415.09,215.4,205.9,1.003,752996.7,752996.7,12287,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021127,2175668.00
07/02/2017 14:45,2,7.586,ACTIVE,218.26,364.89,60.012,1499021104,"201051344001145","219011344069620",27.87,37.80,0,336.04,415.39,213.8,204.5,0.968,760980.9,760980.9,12281,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021128,2175669.00
07/02/2017 14:45,2,7.734,ACTIVE,219.61,369.40,59.996,1499021104,"201051344000651","219011344069620",27.45,38.00,0,334.84,414.19,215.1,205.6,0.977,749739.0,749739.0,12279,0,0,0,L,1122011218,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021129,2175670.00
07/02/2017 14:45,2,7.352,ACTIVE,214.41,362.79,60.007,1499021104,"274151322000088","219011344069620",26.40,50.80,0,329.73,391.34,196.4,187.7,0.747,960825.5,960825.5,12197,0,0,0,L,1151911521,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021130,2175671.00
07/02/2017 14:45,2,5.070,ACTIVE,215.54,401.86,59.986,1499021104,"274151322000068","219011344069620",36.86,51.50,0,385.03,453.26,189.5,181.0,0.734,833244.9,833244.9,12525,0,0,0,L,1151911521,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021131,2175672.00
07/02/2017 14:45,2,7.701,ACTIVE,219.16,362.49,59.970,1499021104,"201051344001135","219011344069620",27.41,38.40,0,335.14,414.49,213.7,204.4,0.968,745169.6,745169.6,12268,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021131,2175673.00
07/02/2017 14:45,2,7.781,ACTIVE,218.26,363.69,59.991,1499021104,"201051344000594","219011344069620",27.37,45.50,0,335.14,416.29,215.7,206.3,0.986,764305.6,764305.6,12268,0,0,0,L,1122011218,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021132,2175674.00
07/02/2017 14:45,2,7.770,ACTIVE,219.61,367.30,59.991,1499021104,"201051344001203","219011344069620",27.59,40.60,0,335.44,415.69,217.0,207.5,0.999,754697.1,754697.1,12309,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021133,2175675.00
07/02/2017 14:45,2,7.473,ACTIVE,214.41,373.31,59.986,1499021104,"274151322000054","219011344069620",25.17,49.80,0,330.03,390.14,190.2,181.7,0.734,977719.9,977719.9,12180,0,0,0,L,1151911521,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021134,2175676.00
07/02/2017 14:45,2,7.812,ACTIVE,219.16,363.39,59.975,1499021104,"201051344000867","219011344069620",27.43,38.00,0,335.74,415.09,216.9,207.5,0.981,748513.7,748513.7,12305,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021135,2175677.00
07/02/2017 14:45,2,7.621,ACTIVE,219.61,367.90,59.996,1499021104,"201051344001093","219011344069620",27.81,38.20,0,334.84,414.19,214.7,205.3,0.994,752943.8,752943.8,12297,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021136,2175678.00
07/02/2017 14:45,2,7.705,ACTIVE,219.61,367.90,59.991,1499021104,"201051344000900","219011344069620",28.49,32.80,0,334.54,421.70,222.2,212.5,1.003,770079.4,770079.4,12286,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021137,2175679.00
07/02/2017 14:45,2,7.586,ACTIVE,219.61,367.90,59.996,1499021104,"201051344000648","219011344069620",27.77,35.80,0,335.44,417.79,213.2,203.9,0.981,758046.3,758046.3,12274,0,0,0,L,1122011218,0,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021138,2175680.00
07/02/2017 14:45,2,7.662,ACTIVE,220.06,369.10,60.002,1499021104,"201051344000569","219011344069620",28.35,34.80,0,334.84,420.20,219.9,210.4,1.021,772215.3,772215.3,12251,0,0,0,L,1122011218,0,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021139,2175681.00
07/02/2017 14:45,2,7.703,ACTIVE,220.29,367.90,59.996,1499021104,"201051344000983","219011344069620",28.07,35.20,0,335.44,419.60,218.8,209.3,1.021,762769.2,762769.2,12278,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021140,2175682.00
07/02/2017 14:45,2,7.771,ACTIVE,220.52,369.10,60.028,1499021104,"201051344001158","219011344069620",27.21,37.00,0,335.74,419.00,214.3,204.9,0.986,747596.4,747596.4,12280,0,0,0,L,1122011218,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021141,2175683.00
07/02/2017 14:45,2,7.688,ACTIVE,220.06,370.00,60.002,1499021104,"201051344000576","219011344069620",27.91,34.00,0,335.44,420.50,217.3,207.8,1.003,762174.5,762174.5,12281,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021142,2175684.00
07/02/2017 14:45,2,7.375,ACTIVE,214.64,352.87,60.002,1499021104,"274151322000087","219011344069620",26.68,60.00,0,329.43,391.04,199.0,190.2,0.756,951645.6,951645.6,12376,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499021143,2175685.00
07/02/2017 15:00,2,7.631,ACTIVE,219.61,366.40,60.002,1499022003,"201051344000645","219011344069620",27.65,35.40,0,335.74,412.68,213.6,204.2,0.968,761157.7,761157.7,12263,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022004,2175686.00
07/02/2017 15:00,2,7.193,ACTIVE,214.64,359.78,59.996,1499022003,"274151322000085","219011344069620",25.33,50.20,0,330.63,387.44,184.6,176.2,0.707,973425.4,973425.4,12187,0,0,0,L,1151911521,0,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022005,2175687.00
07/02/2017 15:00,2,7.535,ACTIVE,218.71,366.10,59.996,1499022003,"201051344000633","219011344069620",27.83,41.00,0,334.54,412.98,212.3,203.0,0.999,747910.6,747910.6,12311,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022006,2175688.00
07/02/2017 15:00,2,7.576,ACTIVE,220.06,368.50,60.007,1499022003,"201051344000469","219011344069620",28.29,32.40,0,335.44,418.70,217.1,207.6,0.999,751365.5,751365.5,12287,0,0,0,L,1122011218,0,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022007,2175689.00
07/02/2017 15:00,2,7.467,ACTIVE,217.80,364.59,60.002,1499022003,"201051344000646","219011344069620",27.91,40.40,0,335.74,413.59,211.0,201.7,0.977,746461.3,746461.3,12281,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022008,2175690.00
07/02/2017 15:00,2,7.336,ACTIVE,214.64,369.10,59.986,1499022003,"274151322000052","219011344069620",27.02,57.30,0,329.73,391.34,200.7,191.7,0.791,1012027.2,1012027.2,12197,0,0,0,L,1151911521,0,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022009,2175691.00
07/02/2017 15:00,2,7.764,ACTIVE,219.16,365.19,60.018,1499022003,"201051344000585","219011344069620",27.59,39.00,0,334.24,413.59,216.8,207.4,1.008,759241.6,759241.6,12280,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022009,2175692.00
07/02/2017 15:00,2,7.447,ACTIVE,217.35,362.49,59.996,1499022003,"201051344001230","219011344069620",28.09,40.00,0,336.34,413.59,211.7,202.4,0.986,751038.5,751038.5,12296,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022010,2175693.00
07/02/2017 15:00,2,7.508,ACTIVE,219.39,366.70,60.002,1499022003,"201051344000582","219011344069620",27.61,38.00,0,334.54,414.19,209.9,200.7,0.955,740414.9,740414.9,12266,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022011,2175694.00
07/02/2017 15:00,2,7.545,ACTIVE,218.03,363.39,59.975,1499022003,"201051344000955","219011344069620",27.39,40.80,0,336.94,412.98,209.2,200.0,0.977,759913.9,759913.9,12288,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022012,2175695.00
07/02/2017 15:00,2,4.924,ACTIVE,214.87,411.18,59.996,1499022003,"274151322000094","219011344069620",37.87,50.60,0,380.82,454.46,189.0,180.5,0.738,832687.5,832687.5,12511,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022013,2175696.00
07/02/2017 15:00,2,7.619,ACTIVE,220.06,367.30,59.996,1499022003,"201051344000579","219011344069620",27.51,40.80,0,336.04,416.89,212.1,202.8,0.981,769480.0,769480.0,12275,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022014,2175697.00
07/02/2017 15:00,2,7.578,ACTIVE,217.80,365.80,60.002,1499022003,"201051344000890","219011344069620",27.43,43.20,0,336.34,413.59,210.6,201.3,0.968,753944.8,753944.8,12288,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022015,2175698.00
07/02/2017 15:00,2,7.486,ACTIVE,218.48,367.30,59.996,1499022003,"201051344000438","219011344069620",27.55,40.60,0,335.74,413.29,208.8,199.6,0.990,756494.8,756494.8,12273,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022016,2175699.00
07/02/2017 15:00,2,7.418,ACTIVE,218.03,357.68,59.996,1499022003,"201051344000417","219011344069620",17.93,41.00,0,337.84,390.14,134.7,128.1,0.641,686948.5,686948.5,12304,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022017,2175700.00
07/02/2017 15:00,2,7.350,ACTIVE,214.19,354.37,59.986,1499022003,"274151322000083","219011344069620",26.88,56.50,0,329.73,391.34,200.1,191.2,0.804,1001807.1,1001807.1,12202,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022017,2175701.00
07/02/2017 15:00,2,7.756,ACTIVE,215.32,361.59,59.996,1499022003,"274151322000076","219011344069620",27.33,56.80,0,330.93,393.75,214.7,205.3,0.849,1068878.9,1068878.9,12206,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022018,2175702.00
07/02/2017 15:00,2,7.654,ACTIVE,218.48,367.30,59.991,1499022003,"201051344000868","219011344069620",27.87,33.80,0,334.54,415.09,216.0,206.6,0.968,749780.8,749780.8,12289,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022019,2175703.00
07/02/2017 15:00,2,7.730,ACTIVE,214.41,363.99,60.007,1499022003,"274151322000095","219011344069620",27.51,59.80,0,329.43,393.75,215.3,205.9,0.804,1058564.3,1058564.3,12216,0,0,0,L,1151911521,0,123.59,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022020,2175704.00
07/02/2017 15:00,2,7.545,ACTIVE,219.84,361.29,60.023,1499022003,"201051344000988","219011344069620",18.27,33.30,0,340.55,392.25,139.7,132.9,0.641,659285.3,659285.3,12272,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022021,2175705.00
07/02/2017 15:00,2,7.713,ACTIVE,219.16,364.29,59.991,1499022003,"201051344001025","219011344069620",27.59,40.80,0,335.44,414.19,215.5,206.1,0.963,756588.2,756588.2,12287,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022022,2175706.00
07/02/2017 15:00,2,7.576,ACTIVE,220.06,367.90,59.996,1499022003,"201051344000458","219011344069620",27.87,36.50,0,336.64,417.79,213.8,204.4,1.012,761358.8,761358.8,12262,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022023,2175707.00
07/02/2017 15:00,2,7.562,ACTIVE,220.29,369.40,60.007,1499022003,"201051344000853","219011344069620",28.35,35.00,0,342.35,419.60,217.0,207.5,1.012,762357.6,762357.6,12275,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022024,2175708.00
07/02/2017 15:00,2,7.561,ACTIVE,217.80,366.70,59.959,1499022003,"201051344000685","219011344069620",27.51,39.30,0,336.04,413.29,210.7,201.5,1.003,756398.7,756398.7,12301,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022025,2175709.00
07/02/2017 15:00,2,7.521,ACTIVE,218.93,364.59,60.012,1499022003,"201051344000917","219011344069620",27.91,38.60,0,333.93,412.68,212.5,203.2,0.990,753047.8,753047.8,12288,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022026,2175710.00
07/02/2017 15:00,2,7.553,ACTIVE,217.80,363.39,59.991,1499022003,"201051344001145","219011344069620",27.63,38.00,0,336.34,413.29,211.4,202.1,0.981,761031.7,761031.7,12282,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022026,2175711.00
07/02/2017 15:00,2,7.631,ACTIVE,219.61,367.00,59.981,1499022003,"201051344000651","219011344069620",27.39,38.20,0,335.14,412.38,211.7,202.4,0.959,749789.9,749789.9,12280,0,0,0,L,1122011218,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022027,2175712.00
07/02/2017 15:00,2,7.240,ACTIVE,214.41,364.59,59.986,1499022003,"274151322000088","219011344069620",26.54,51.30,0,330.03,389.54,194.3,185.7,0.738,960872.1,960872.1,12198,0,0,0,L,1151911521,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022028,2175713.00
07/02/2017 15:00,2,4.955,ACTIVE,215.54,423.81,59.991,1499022003,"274151322000068","219011344069620",37.39,51.80,0,384.43,453.26,187.8,179.4,0.729,833289.9,833289.9,12526,0,0,0,L,1151911521,0,124.04,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022029,2175714.00
07/02/2017 15:00,2,7.510,ACTIVE,218.93,364.29,59.981,1499022003,"201051344001135","219011344069620",27.73,39.30,0,335.74,412.68,210.9,201.6,0.941,745220.3,745220.3,12269,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022030,2175715.00
07/02/2017 15:00,2,7.590,ACTIVE,217.80,363.09,59.991,1499022003,"201051344000594","219011344069620",27.65,46.00,0,335.74,414.79,212.4,203.1,0.977,764356.7,764356.7,12269,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022031,2175716.00
07/02/2017 15:00,2,7.648,ACTIVE,219.16,366.10,59.975,1499022003,"201051344001203","219011344069620",27.61,40.20,0,336.04,413.29,213.8,204.5,0.990,754748.6,754748.6,12310,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022032,2175717.00
07/02/2017 15:00,2,7.230,ACTIVE,214.41,361.89,59.981,1499022003,"274151322000054","219011344069620",25.70,50.20,0,330.03,388.34,188.4,179.9,0.712,977765.0,977765.0,12181,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022033,2175718.00
07/02/2017 15:00,2,7.625,ACTIVE,218.93,364.89,59.981,1499022003,"201051344000867","219011344069620",27.65,38.40,0,334.24,413.59,213.6,204.3,0.977,748565.1,748565.1,12306,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022034,2175719.00
07/02/2017 15:00,2,7.441,ACTIVE,218.93,367.00,59.996,1499022003,"201051344001093","219011344069620",28.01,38.20,0,334.84,412.98,211.1,201.8,0.950,752994.5,752994.5,12298,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022035,2175720.00
07/02/2017 15:00,2,7.594,ACTIVE,219.39,366.10,59.954,1499022003,"201051344000900","219011344069620",28.39,33.00,0,334.84,415.09,218.2,208.7,0.981,770131.9,770131.9,12287,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022036,2175721.00
07/02/2017 15:00,2,7.441,ACTIVE,219.39,366.10,59.981,1499022003,"201051344000648","219011344069620",27.77,35.80,0,335.74,414.79,209.2,200.0,0.968,758096.7,758096.7,12275,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022037,2175722.00
07/02/2017 15:00,2,7.580,ACTIVE,219.61,367.30,59.981,1499022003,"201051344000569","219011344069620",28.15,35.20,0,334.84,417.19,216.0,206.5,0.999,772267.3,772267.3,12252,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022038,2175723.00
07/02/2017 15:00,2,7.613,ACTIVE,219.84,367.30,59.991,1499022003,"201051344000983","219011344069620",27.87,34.80,0,335.14,414.79,215.0,205.6,0.981,762821.0,762821.0,12279,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022039,2175724.00
07/02/2017 15:00,2,7.531,ACTIVE,219.84,366.40,59.981,1499022003,"201051344001158","219011344069620",27.63,37.50,0,335.44,412.98,210.7,201.5,0.972,747647.1,747647.1,12281,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022039,2175725.00
07/02/2017 15:00,2,7.533,ACTIVE,219.84,368.80,59.991,1499022003,"201051344000576","219011344069620",27.95,33.80,0,335.44,418.09,213.2,203.8,0.986,762225.9,762225.9,12282,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022040,2175726.00
07/02/2017 15:00,2,7.211,ACTIVE,214.64,370.90,59.975,1499022003,"274151322000087","219011344069620",26.98,60.50,0,330.33,389.54,197.0,188.2,0.738,951692.8,951692.8,12377,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022041,2175727.00
07/02/2017 15:15,2,7.412,ACTIVE,219.84,366.40,59.996,1499022904,"201051344000645","219011344069620",27.51,35.80,0,336.04,411.48,206.6,197.5,0.937,761207.7,761207.7,12264,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022905,2175728.00
07/02/2017 15:15,2,6.977,ACTIVE,214.87,358.88,60.023,1499022904,"274151322000085","219011344069620",25.39,50.20,0,328.22,411.48,179.1,171.0,0.685,973468.7,973468.7,12188,0,0,0,L,1151911521,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022906,2175729.00
07/02/2017 15:15,2,7.340,ALERT,218.48,365.49,59.981,1499022904,"201051344000633","219011344069620",27.69,41.00,0,299.97,411.78,205.7,196.6,0.968,747960.2,747960.2,12312,0,0,0,L,1122011218,0,124.49,124.94,0002,39,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022907,2175730.00
07/02/2017 15:15,2,7.375,ACTIVE,220.06,367.00,60.012,1499022904,"201051344000469","219011344069620",28.13,31.50,0,315.60,433.12,210.2,200.9,0.986,751416.5,751416.5,12288,0,0,0,L,1122011218,0,124.49,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022908,2175731.00
07/02/2017 15:15,2,7.383,ACTIVE,217.80,364.29,60.023,1499022904,"201051344000646","219011344069620",27.43,40.80,0,335.74,412.68,205.2,196.1,0.981,746510.9,746510.9,12282,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022909,2175732.00
07/02/2017 15:15,2,7.107,ACTIVE,214.87,352.87,60.007,1499022904,"274151322000052","219011344069620",27.00,57.00,0,330.03,390.14,194.2,185.5,0.765,1012074.2,1012074.2,12198,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022910,2175733.00
07/02/2017 15:15,2,7.379,ACTIVE,219.16,366.40,59.986,1499022904,"201051344000585","219011344069620",28.25,38.60,0,334.84,412.38,211.0,201.7,0.999,759292.7,759292.7,12281,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022911,2175734.00
07/02/2017 15:15,2,7.266,ACTIVE,217.58,362.79,60.023,1499022904,"201051344001230","219011344069620",27.89,39.50,0,336.94,412.38,205.1,196.1,0.959,751088.3,751088.3,12297,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022912,2175735.00
07/02/2017 15:15,2,7.232,ACTIVE,219.16,367.60,59.965,1499022904,"201051344000582","219011344069620",27.81,38.60,0,334.84,412.38,203.8,194.7,0.941,740464.2,740464.2,12267,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022913,2175736.00
07/02/2017 15:15,2,7.213,ACTIVE,218.03,362.49,60.002,1499022904,"201051344000955","219011344069620",27.79,40.60,0,327.32,419.90,202.9,193.9,0.955,759963.0,759963.0,12289,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022914,2175737.00
07/02/2017 15:15,2,4.781,ACTIVE,214.41,408.18,59.986,1499022904,"274151322000094","219011344069620",37.89,50.60,0,384.13,452.96,183.1,174.8,0.698,832731.8,832731.8,12512,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022915,2175738.00
07/02/2017 15:15,2,7.322,ACTIVE,220.29,365.80,60.002,1499022904,"201051344000579","219011344069620",27.81,40.20,0,336.34,412.08,206.1,197.0,0.959,769529.9,769529.9,12276,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022915,2175739.00
07/02/2017 15:15,2,7.301,ACTIVE,217.80,362.49,59.965,1499022904,"201051344000890","219011344069620",27.63,43.20,0,337.54,412.08,204.2,195.2,0.937,753994.3,753994.3,12289,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022916,2175740.00
