ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 15:15,2,7.248,ACTIVE,218.71,365.49,59.996,1499022904,"201051344000438","219011344069620",27.65,41.30,0,335.74,412.38,202.8,193.9,0.963,756543.9,756543.9,12274,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022917,2175741.00
07/02/2017 15:15,2,7.148,ACTIVE,218.03,356.48,59.996,1499022904,"201051344000417","219011344069620",18.11,41.30,0,338.44,389.24,131.1,124.6,0.614,686980.0,686980.0,12305,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022918,2175742.00
07/02/2017 15:15,2,7.100,ACTIVE,214.19,354.67,59.991,1499022904,"274151322000083","219011344069620",27.08,56.30,0,329.73,389.84,194.6,185.9,0.756,1001854.1,1001854.1,12203,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022919,2175743.00
07/02/2017 15:15,2,7.426,ACTIVE,214.87,358.58,59.991,1499022904,"274151322000076","219011344069620",27.75,56.80,0,331.53,393.45,208.6,199.4,0.822,1068929.4,1068929.4,12207,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022920,2175744.00
07/02/2017 15:15,2,7.311,ACTIVE,218.71,363.99,59.991,1499022904,"201051344000868","219011344069620",28.25,34.30,0,335.14,413.89,209.4,200.2,0.959,749831.5,749831.5,12290,0,0,0,L,1122011218,0,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022921,2175745.00
07/02/2017 15:15,2,7.471,ACTIVE,214.41,353.47,60.002,1499022904,"274151322000095","219011344069620",27.67,60.30,0,330.03,393.15,209.3,200.1,0.791,1058614.9,1058614.9,12217,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022922,2175746.00
07/02/2017 15:15,2,7.424,ACTIVE,220.06,361.89,59.991,1499022904,"201051344000988","219011344069620",18.05,33.00,0,336.94,395.55,135.8,129.1,0.628,659318.0,659318.0,12273,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022923,2175747.00
07/02/2017 15:15,2,7.381,ACTIVE,218.93,362.49,59.996,1499022904,"201051344001025","219011344069620",28.01,40.80,0,335.14,412.68,209.4,200.2,0.928,756639.0,756639.0,12288,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022924,2175748.00
07/02/2017 15:15,2,7.322,ACTIVE,220.06,366.40,59.991,1499022904,"201051344000458","219011344069620",27.99,36.00,0,326.42,427.41,207.4,198.3,0.977,761409.1,761409.1,12263,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022925,2175749.00
07/02/2017 15:15,2,7.340,ALERT,220.74,369.10,59.991,1499022904,"201051344000853","219011344069620",28.31,35.00,0,305.98,417.49,210.3,201.1,0.986,762408.4,762408.4,12276,0,0,0,L,1122011218,0,125.62,125.62,0002,32,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022927,2175750.00
07/02/2017 15:15,2,7.273,ACTIVE,217.58,363.09,59.996,1499022904,"201051344000685","219011344069620",27.83,39.00,0,336.94,411.78,204.8,195.7,0.999,756448.4,756448.4,12302,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022928,2175751.00
07/02/2017 15:15,2,7.303,ACTIVE,219.16,364.89,59.986,1499022904,"201051344000917","219011344069620",27.93,38.60,0,335.14,411.78,206.5,197.4,0.968,753097.9,753097.9,12289,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022929,2175752.00
07/02/2017 15:15,2,7.293,ACTIVE,218.03,363.99,60.002,1499022904,"201051344001145","219011344069620",27.87,38.20,0,336.94,412.68,205.8,196.7,0.928,761081.6,761081.6,12283,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022930,2175753.00
07/02/2017 15:15,2,7.305,ACTIVE,219.39,366.10,59.991,1499022904,"201051344000651","219011344069620",27.83,38.40,0,335.14,411.48,206.0,196.9,0.928,749839.9,749839.9,12281,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022930,2175754.00
07/02/2017 15:15,2,7.000,ACTIVE,214.64,363.39,59.986,1499022904,"274151322000088","219011344069620",26.66,50.60,0,330.33,388.94,188.8,180.3,0.712,960917.8,960917.8,12199,0,0,0,L,1151911521,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022931,2175755.00
07/02/2017 15:15,2,4.768,ACTIVE,215.54,424.71,59.996,1499022904,"274151322000068","219011344069620",37.81,52.80,0,385.33,454.16,182.0,173.8,0.698,833334.0,833334.0,12527,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022932,2175756.00
07/02/2017 15:15,2,7.305,ACTIVE,218.93,364.29,60.007,1499022904,"201051344001135","219011344069620",27.75,38.40,0,335.74,412.08,205.3,196.2,0.941,745270.1,745270.1,12270,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022933,2175757.00
07/02/2017 15:15,2,7.383,ALERT,218.03,361.89,59.981,1499022904,"201051344000594","219011344069620",27.63,46.00,0,293.06,413.29,206.5,197.4,0.941,764406.6,764406.6,12270,0,0,0,L,1122011218,0,124.04,124.27,0002,39,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022935,2175758.00
07/02/2017 15:15,2,7.383,ACTIVE,219.16,365.49,60.028,1499022904,"201051344001203","219011344069620",27.79,40.00,0,335.74,411.78,207.8,198.7,0.986,754799.1,754799.1,12311,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022936,2175759.00
07/02/2017 15:15,2,6.963,ACTIVE,214.87,349.26,59.996,1499022904,"274151322000054","219011344069620",25.94,49.80,0,330.03,388.04,182.9,174.6,0.694,977809.4,977809.4,12182,0,0,0,L,1151911521,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022937,2175760.00
07/02/2017 15:15,2,7.381,ACTIVE,219.16,363.99,60.007,1499022904,"201051344000867","219011344069620",27.77,38.60,0,335.74,412.08,207.4,198.3,0.932,748615.5,748615.5,12307,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022938,2175761.00
07/02/2017 15:15,2,7.158,ACTIVE,219.16,364.89,59.996,1499022904,"201051344001093","219011344069620",28.29,38.00,0,335.14,411.18,205.0,195.9,0.932,753044.3,753044.3,12299,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022939,2175762.00
07/02/2017 15:15,2,7.391,ACTIVE,219.61,366.10,59.981,1499022904,"201051344000900","219011344069620",28.33,33.80,0,334.84,413.59,212.0,202.7,0.959,770183.4,770183.4,12288,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022940,2175763.00
07/02/2017 15:15,2,7.256,ACTIVE,219.61,367.90,60.049,1499022904,"201051344000648","219011344069620",27.71,36.00,0,335.74,412.08,203.6,194.6,0.937,758146.1,758146.1,12276,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022941,2175764.00
07/02/2017 15:15,2,7.299,ACTIVE,219.61,364.59,60.002,1499022904,"201051344000569","219011344069620",28.39,35.80,0,326.42,415.69,209.9,200.7,0.972,772318.3,772318.3,12253,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022942,2175765.00
07/02/2017 15:15,2,7.146,ALERT,220.06,368.20,60.002,1499022904,"201051344000983","219011344069620",28.80,35.20,0,306.58,413.29,208.3,199.2,0.968,762871.6,762871.6,12280,0,0,0,L,1122011218,0,124.94,125.17,0002,32,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022943,2175766.00
07/02/2017 15:15,2,7.326,ACTIVE,220.06,367.00,60.007,1499022904,"201051344001158","219011344069620",27.65,37.30,0,335.44,411.48,205.0,195.9,0.946,747697.0,747697.0,12282,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022944,2175767.00
07/02/2017 15:15,2,7.223,ACTIVE,220.06,366.70,60.034,1499022904,"201051344000576","219011344069620",28.37,34.30,0,335.44,412.68,207.3,198.1,0.955,762276.3,762276.3,12283,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022945,2175768.00
07/02/2017 15:15,2,7.002,ACTIVE,214.87,369.70,60.002,1499022904,"274151322000087","219011344069620",27.04,59.30,0,330.63,394.35,191.6,183.0,0.729,951739.3,951739.3,12378,0,0,0,L,1151911521,0,123.81,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499022946,2175769.00
07/02/2017 15:30,2,7.062,ACTIVE,219.16,362.49,59.949,1499023803,"201051344000645","219011344069620",28.01,35.40,0,336.04,409.38,200.3,191.4,0.915,761256.2,761256.2,12265,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023804,2175770.00
07/02/2017 15:30,2,6.730,ACTIVE,214.64,370.60,59.954,1499023803,"274151322000085","219011344069620",25.60,49.50,0,330.93,385.03,174.4,166.5,0.667,973510.9,973510.9,12189,0,0,0,L,1151911521,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023805,2175771.00
07/02/2017 15:30,2,7.086,ACTIVE,218.48,366.10,59.949,1499023803,"201051344000633","219011344069620",27.83,40.20,0,335.44,410.28,199.8,190.9,0.928,748008.6,748008.6,12314,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023806,2175772.00
07/02/2017 15:30,2,7.018,ACTIVE,219.61,366.70,59.965,1499023803,"201051344000469","219011344069620",28.59,31.50,0,334.84,412.08,203.2,194.2,0.959,751465.7,751465.7,12289,0,0,0,L,1122011218,0,124.04,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023807,2175773.00
07/02/2017 15:30,2,6.986,ACTIVE,218.03,364.89,59.954,1499023803,"201051344000646","219011344069620",27.95,40.40,0,336.04,410.88,197.8,189.0,0.919,746558.9,746558.9,12283,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023808,2175774.00
07/02/2017 15:30,2,6.857,ACTIVE,214.64,364.89,59.954,1499023803,"274151322000052","219011344069620",27.14,56.50,0,329.73,388.64,188.2,179.7,0.720,1012119.9,1012119.9,12199,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023809,2175775.00
07/02/2017 15:30,2,7.264,ACTIVE,219.16,365.49,59.954,1499023803,"201051344000585","219011344069620",27.71,38.60,0,335.44,410.88,203.7,194.7,0.941,759342.3,759342.3,12282,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023810,2175776.00
07/02/2017 15:30,2,6.949,ACTIVE,217.80,362.49,59.949,1499023803,"201051344001230","219011344069620",28.17,39.30,0,337.24,410.28,198.3,189.5,0.932,751136.3,751136.3,12298,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023810,2175777.00
07/02/2017 15:30,2,7.006,ACTIVE,219.39,366.10,59.996,1499023803,"201051344000582","219011344069620",27.73,37.50,0,335.14,410.88,196.9,188.2,0.897,740511.9,740511.9,12268,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023811,2175778.00
07/02/2017 15:30,2,6.969,ACTIVE,217.80,363.39,59.959,1499023803,"201051344000955","219011344069620",27.77,40.40,0,337.54,410.28,195.9,187.2,0.928,760010.6,760010.6,12290,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023812,2175779.00
07/02/2017 15:30,2,4.572,ACTIVE,214.64,418.09,59.959,1499023803,"274151322000094","219011344069620",38.29,50.40,0,385.03,455.97,177.7,169.6,0.685,832774.7,832774.7,12513,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023813,2175780.00
07/02/2017 15:30,2,7.084,ACTIVE,219.84,365.49,59.917,1499023803,"201051344000579","219011344069620",27.83,40.00,0,336.04,410.28,199.7,190.8,0.915,769578.3,769578.3,12277,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023814,2175781.00
07/02/2017 15:30,2,6.998,ACTIVE,217.80,363.39,59.954,1499023803,"201051344000890","219011344069620",27.87,43.20,0,336.94,410.28,197.5,188.7,0.902,754042.2,754042.2,12290,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023815,2175782.00
07/02/2017 15:30,2,7.045,ACTIVE,218.93,366.10,59.970,1499023803,"201051344000438","219011344069620",27.47,40.60,0,336.34,410.28,196.1,187.4,0.924,756591.5,756591.5,12275,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023816,2175783.00
07/02/2017 15:30,2,6.951,ACTIVE,218.03,357.08,59.965,1499023803,"201051344000417","219011344069620",17.99,40.80,0,338.44,388.04,126.6,120.3,0.610,687010.6,687010.6,12306,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023817,2175784.00
07/02/2017 15:30,2,6.939,ACTIVE,213.74,349.56,59.954,1499023803,"274151322000083","219011344069620",26.90,56.50,0,330.03,389.54,188.9,180.4,0.765,1001899.9,1001899.9,12204,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023818,2175785.00
07/02/2017 15:30,2,7.082,ACTIVE,215.09,351.67,59.970,1499023803,"274151322000076","219011344069620",28.15,56.00,0,331.23,392.25,201.7,192.7,0.791,1068978.4,1068978.4,12208,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023819,2175786.00
07/02/2017 15:30,2,7.145,ACTIVE,218.48,365.19,59.965,1499023803,"201051344000868","219011344069620",28.05,33.30,0,336.34,412.08,202.8,193.8,0.919,749880.6,749880.6,12291,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023820,2175787.00
07/02/2017 15:30,2,7.193,ACTIVE,213.96,378.72,59.938,1499023803,"274151322000095","219011344069620",27.79,59.50,0,330.03,392.25,202.4,193.5,0.769,1058664.1,1058664.1,12218,0,0,0,L,1151911521,0,123.36,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023821,2175788.00
07/02/2017 15:30,2,7.139,ACTIVE,219.61,359.78,59.954,1499023803,"201051344000988","219011344069620",18.17,32.60,0,337.54,390.14,131.4,124.9,0.614,659349.7,659349.7,12274,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023822,2175789.00
07/02/2017 15:30,2,7.070,ACTIVE,218.93,367.30,59.965,1499023803,"201051344001025","219011344069620",28.21,39.80,0,336.04,412.38,202.0,193.0,0.906,756688.1,756688.1,12289,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023823,2175790.00
07/02/2017 15:30,2,7.010,ACTIVE,219.84,365.80,59.965,1499023803,"201051344000458","219011344069620",28.37,36.00,0,336.34,411.18,201.3,192.4,0.946,761457.7,761457.7,12264,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023823,2175791.00
07/02/2017 15:30,2,6.998,ACTIVE,220.06,366.40,59.954,1499023803,"201051344000853","219011344069620",28.80,34.50,0,336.64,415.69,204.0,194.9,0.959,762457.7,762457.7,12278,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023824,2175792.00
07/02/2017 15:30,2,7.035,ACTIVE,217.80,365.19,59.965,1499023803,"201051344000685","219011344069620",27.81,39.30,0,337.54,409.98,198.0,189.2,0.946,756496.4,756496.4,12303,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023825,2175793.00
07/02/2017 15:30,2,7.061,ACTIVE,218.93,364.59,59.965,1499023803,"201051344000917","219011344069620",27.93,38.20,0,335.74,410.28,199.6,190.7,0.937,753146.2,753146.2,12290,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023826,2175794.00
07/02/2017 15:30,2,7.041,ACTIVE,217.80,360.69,59.954,1499023803,"201051344001145","219011344069620",27.93,38.00,0,336.64,410.88,199.1,190.2,0.915,761129.8,761129.8,12284,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023827,2175795.00
07/02/2017 15:30,2,7.080,ACTIVE,219.61,367.60,59.965,1499023803,"201051344000651","219011344069620",27.75,38.40,0,335.44,409.68,199.1,190.2,0.902,749888.1,749888.1,12282,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023828,2175796.00
07/02/2017 15:30,2,6.686,ACTIVE,214.19,348.66,59.959,1499023803,"274151322000088","219011344069620",26.98,49.80,0,329.73,388.04,182.5,174.3,0.707,960962.1,960962.1,12200,0,0,0,L,1151911521,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023829,2175797.00
07/02/2017 15:30,2,4.637,ACTIVE,215.32,411.18,59.970,1499023803,"274151322000068","219011344069620",37.63,52.00,0,386.23,453.86,176.1,168.0,0.681,833376.6,833376.6,12528,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023830,2175798.00
07/02/2017 15:30,2,7.020,ACTIVE,218.93,364.59,59.954,1499023803,"201051344001135","219011344069620",27.85,38.00,0,336.64,410.88,197.9,189.1,0.910,745318.2,745318.2,12271,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023831,2175799.00
07/02/2017 15:30,2,7.094,ACTIVE,217.80,361.89,60.007,1499023803,"201051344000594","219011344069620",27.87,46.60,0,336.34,411.78,200.2,191.3,0.919,764454.9,764454.9,12272,0,0,0,L,1122011218,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023831,2175800.00
07/02/2017 15:30,2,7.072,ACTIVE,219.16,363.99,59.949,1499023803,"201051344001203","219011344069620",28.03,39.80,0,336.04,410.58,200.8,191.9,0.910,754847.7,754847.7,12312,0,0,0,L,1122011218,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023832,2175801.00
07/02/2017 15:30,2,6.732,ACTIVE,214.41,361.29,59.970,1499023803,"274151322000054","219011344069620",26.04,48.80,0,330.03,386.83,177.5,169.4,0.689,977852.3,977852.3,12183,0,0,0,L,1151911521,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023833,2175802.00
07/02/2017 15:30,2,7.072,ACTIVE,218.71,364.59,59.970,1499023803,"201051344000867","219011344069620",28.07,37.50,0,336.94,410.58,201.1,192.1,0.910,748664.0,748664.0,12308,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023834,2175803.00
07/02/2017 15:30,2,6.896,ACTIVE,218.93,363.99,59.981,1499023803,"201051344001093","219011344069620",28.33,38.20,0,334.84,409.98,197.8,189.0,0.879,753092.1,753092.1,12300,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023835,2175804.00
07/02/2017 15:30,2,7.014,ACTIVE,219.16,365.19,60.002,1499023803,"201051344000900","219011344069620",28.84,32.80,0,333.93,412.08,204.8,195.8,0.915,770232.9,770232.9,12289,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023836,2175805.00
07/02/2017 15:30,2,6.912,ACTIVE,219.39,364.89,59.975,1499023803,"201051344000648","219011344069620",28.17,35.60,0,335.74,410.58,197.1,188.3,0.915,758193.7,758193.7,12277,0,0,0,L,1122011218,0,124.04,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023837,2175806.00
07/02/2017 15:30,2,6.941,ACTIVE,219.39,365.49,60.007,1499023803,"201051344000569","219011344069620",28.88,35.20,0,335.14,411.78,203.1,194.1,0.950,772367.3,772367.3,12254,0,0,0,L,1122011218,0,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023838,2175807.00
07/02/2017 15:30,2,7.006,ACTIVE,219.61,363.99,59.970,1499023803,"201051344000983","219011344069620",28.63,34.30,0,335.44,411.78,203.1,194.1,0.946,762920.5,762920.5,12282,0,0,0,L,1122011218,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023839,2175808.00
07/02/2017 15:30,2,6.998,ACTIVE,219.84,365.80,59.970,1499023803,"201051344001158","219011344069620",28.05,36.50,0,335.44,410.58,198.6,189.7,0.915,747744.9,747744.9,12283,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023840,2175809.00
07/02/2017 15:30,2,7.047,ACTIVE,219.61,365.80,59.970,1499023803,"201051344000576","219011344069620",28.13,33.50,0,335.74,411.18,200.6,191.7,0.932,762324.6,762324.6,12284,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023841,2175810.00
07/02/2017 15:30,2,6.787,ACTIVE,214.19,369.10,59.959,1499023803,"274151322000087","219011344069620",26.90,58.80,0,330.33,387.44,184.8,176.5,0.685,951784.1,951784.1,12379,0,0,0,L,1151911521,0,123.36,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499023842,2175811.00
07/02/2017 15:45,2,6.730,ACTIVE,219.39,360.38,59.959,1499024704,"201051344000645","219011344069620",27.93,35.40,0,336.64,408.78,190.2,181.7,0.862,761302.7,761302.7,12266,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024705,2175812.00
07/02/2017 15:45,2,6.469,ACTIVE,214.41,357.98,59.922,1499024704,"274151322000085","219011344069620",25.52,49.30,0,331.83,384.13,167.4,159.6,0.641,973551.6,973551.6,12190,0,0,0,L,1151911521,0,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024706,2175813.00
07/02/2017 15:45,2,6.805,ACTIVE,218.26,362.49,59.986,1499024704,"201051344000633","219011344069620",27.59,40.20,0,335.74,408.48,190.2,181.7,0.906,748055.0,748055.0,12315,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024707,2175814.00
07/02/2017 15:45,2,6.693,ACTIVE,219.61,366.70,59.975,1499024704,"201051344000469","219011344069620",28.55,32.00,0,335.44,409.98,193.5,184.9,0.906,751513.0,751513.0,12290,0,0,0,L,1122011218,0,124.27,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024708,2175815.00
07/02/2017 15:45,2,6.770,ACTIVE,217.35,361.59,59.928,1499024704,"201051344000646","219011344069620",27.63,40.00,0,336.34,408.78,189.5,181.0,0.893,746605.1,746605.1,12284,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024709,2175816.00
07/02/2017 15:45,2,6.596,ACTIVE,214.41,367.90,59.933,1499024704,"274151322000052","219011344069620",27.08,56.30,0,330.33,387.44,180.8,172.6,0.720,1012163.8,1012163.8,12200,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024710,2175817.00
07/02/2017 15:45,2,6.842,ACTIVE,218.93,364.89,59.996,1499024704,"201051344000585","219011344069620",28.23,39.00,0,335.44,407.87,195.6,186.8,0.919,759389.9,759389.9,12283,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024711,2175818.00
07/02/2017 15:45,2,6.666,ACTIVE,217.35,360.69,59.996,1499024704,"201051344001230","219011344069620",28.05,39.00,0,337.24,407.87,189.2,180.7,0.879,751182.5,751182.5,12299,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024712,2175819.00
07/02/2017 15:45,2,6.729,ACTIVE,218.71,363.39,59.933,1499024704,"201051344000582","219011344069620",27.61,38.40,0,336.04,408.78,188.2,179.7,0.862,740557.8,740557.8,12269,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024713,2175820.00
07/02/2017 15:45,2,6.650,ACTIVE,217.58,361.59,59.938,1499024704,"201051344000955","219011344069620",27.85,39.80,0,337.54,407.57,187.4,178.9,0.893,760056.4,760056.4,12291,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024714,2175821.00
07/02/2017 15:45,2,4.471,ACTIVE,214.41,423.20,59.970,1499024704,"274151322000094","219011344069620",37.41,49.50,0,384.73,452.36,169.4,161.6,0.650,832815.8,832815.8,12514,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024715,2175822.00
07/02/2017 15:45,2,6.797,ACTIVE,219.39,363.99,59.981,1499024704,"201051344000579","219011344069620",27.67,40.20,0,336.04,408.48,190.4,181.9,0.879,769624.8,769624.8,12278,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024716,2175823.00
07/02/2017 15:45,2,6.676,ACTIVE,217.35,360.38,59.975,1499024704,"201051344000890","219011344069620",27.93,42.50,0,336.64,408.18,188.8,180.3,0.866,754088.2,754088.2,12291,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024716,2175824.00
07/02/2017 15:45,2,6.713,ACTIVE,218.26,362.49,59.975,1499024704,"201051344000438","219011344069620",27.55,41.00,0,336.94,408.78,187.2,178.8,0.879,756637.2,756637.2,12276,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024717,2175825.00
07/02/2017 15:45,2,6.613,ACTIVE,217.58,354.37,59.954,1499024704,"201051344000417","219011344069620",18.07,40.80,0,338.74,386.83,121.1,114.9,0.561,687040.0,687040.0,12307,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024718,2175826.00
07/02/2017 15:45,2,6.539,ACTIVE,213.96,365.19,59.954,1499024704,"274151322000083","219011344069620",27.35,56.00,0,330.93,388.64,181.1,172.8,0.729,1001943.9,1001943.9,12205,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024719,2175827.00
07/02/2017 15:45,2,6.896,ACTIVE,215.32,353.77,59.991,1499024704,"274151322000076","219011344069620",27.71,55.30,0,330.93,389.84,193.5,184.8,0.760,1069025.5,1069025.5,12209,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024720,2175828.00
07/02/2017 15:45,2,6.814,ACTIVE,217.80,361.59,59.965,1499024704,"201051344000868","219011344069620",28.01,34.00,0,336.64,410.28,193.2,184.6,0.879,749927.7,749927.7,12292,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024721,2175829.00
07/02/2017 15:45,2,6.920,ACTIVE,213.96,352.27,59.975,1499024704,"274151322000095","219011344069620",27.71,59.50,0,329.73,390.44,194.1,185.5,0.725,1058711.3,1058711.3,12219,0,0,0,L,1151911521,0,123.36,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024722,2175830.00
07/02/2017 15:45,2,6.826,ACTIVE,219.61,359.18,59.975,1499024704,"201051344000988","219011344069620",18.11,33.30,0,337.54,388.94,125.1,118.9,0.579,659380.1,659380.1,12275,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024723,2175831.00
07/02/2017 15:45,2,6.875,ACTIVE,218.48,361.89,59.965,1499024704,"201051344001025","219011344069620",27.79,40.60,0,336.94,409.68,193.6,184.9,0.888,756735.3,756735.3,12290,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024724,2175832.00
07/02/2017 15:45,2,6.771,ACTIVE,219.39,364.89,59.975,1499024704,"201051344000458","219011344069620",27.87,36.80,0,336.64,411.78,191.2,182.6,0.902,761504.4,761504.4,12265,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024724,2175833.00
07/02/2017 15:45,2,6.678,ACTIVE,220.06,365.19,59.975,1499024704,"201051344000853","219011344069620",28.61,34.80,0,337.24,409.68,193.5,184.9,0.906,762505.0,762505.0,12279,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024725,2175834.00
07/02/2017 15:45,2,6.713,ACTIVE,217.13,361.59,59.959,1499024704,"201051344000685","219011344069620",27.83,39.30,0,336.64,408.48,189.3,180.8,0.919,756542.5,756542.5,12304,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024726,2175835.00
07/02/2017 15:45,2,6.748,ACTIVE,218.48,364.29,59.975,1499024704,"201051344000917","219011344069620",27.93,38.40,0,335.74,408.18,190.8,182.3,0.897,753192.8,753192.8,12291,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024727,2175836.00
07/02/2017 15:45,2,6.750,ACTIVE,217.58,361.29,59.933,1499024704,"201051344001145","219011344069620",27.85,38.00,0,337.54,408.48,190.3,181.7,0.871,761176.2,761176.2,12285,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024728,2175837.00
07/02/2017 15:45,2,6.785,ACTIVE,218.93,363.39,59.970,1499024704,"201051344000651","219011344069620",27.71,38.80,0,336.04,407.57,190.3,181.8,0.871,749934.5,749934.5,12283,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024729,2175838.00
07/02/2017 15:45,2,6.432,ACTIVE,214.19,356.78,59.970,1499024704,"274151322000088","219011344069620",26.96,50.40,0,330.63,386.53,175.7,167.6,0.645,961004.7,961004.7,12201,0,0,0,L,1151911521,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024730,2175839.00
07/02/2017 15:45,2,4.344,ACTIVE,215.09,417.49,59.970,1499024704,"274151322000068","219011344069620",38.27,52.50,0,385.33,453.26,167.2,159.4,0.641,833417.6,833417.6,12529,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024731,2175840.00
07/02/2017 15:45,2,6.689,ACTIVE,218.48,364.29,59.965,1499024704,"201051344001135","219011344069620",27.97,38.60,0,336.34,408.18,189.5,181.0,0.871,745364.4,745364.4,12272,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024732,2175841.00
07/02/2017 15:45,2,6.676,ACTIVE,217.58,362.19,59.970,1499024704,"201051344000594","219011344069620",28.17,46.40,0,336.04,409.38,190.6,182.0,0.879,764501.5,764501.5,12273,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024733,2175842.00
07/02/2017 15:45,2,6.834,ACTIVE,218.71,365.19,59.970,1499024704,"201051344001203","219011344069620",27.67,40.20,0,336.64,408.78,191.5,182.9,0.888,754894.4,754894.4,12313,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024733,2175843.00
07/02/2017 15:45,2,6.496,ACTIVE,214.19,369.10,59.959,1499024704,"274151322000054","219011344069620",25.98,48.50,0,330.63,385.93,170.8,162.9,0.658,977893.8,977893.8,12184,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024734,2175844.00
07/02/2017 15:45,2,6.820,ACTIVE,218.26,359.78,59.991,1499024704,"201051344000867","219011344069620",27.71,37.80,0,337.84,409.38,191.3,182.7,0.884,748710.7,748710.7,12309,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024735,2175845.00
07/02/2017 15:45,2,6.559,ACTIVE,218.71,364.89,59.996,1499024704,"201051344001093","219011344069620",28.31,38.20,0,335.74,407.57,188.1,179.7,0.849,753138.1,753138.1,12301,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024736,2175846.00
07/02/2017 15:45,2,6.807,ACTIVE,218.93,365.19,59.970,1499024704,"201051344000900","219011344069620",28.29,33.80,0,335.44,410.58,195.1,186.4,0.884,770280.5,770280.5,12290,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024737,2175847.00
07/02/2017 15:45,2,6.609,ACTIVE,218.93,363.09,59.975,1499024704,"201051344000648","219011344069620",27.99,36.00,0,336.04,409.38,187.4,179.0,0.862,758239.5,758239.5,12278,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024738,2175848.00
07/02/2017 15:45,2,6.734,ACTIVE,219.16,364.89,59.981,1499024704,"201051344000569","219011344069620",28.33,35.20,0,335.44,409.98,193.2,184.5,0.902,772414.5,772414.5,12255,0,0,0,L,1122011218,0,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024739,2175849.00
07/02/2017 15:45,2,6.734,ACTIVE,219.61,363.09,59.928,1499024704,"201051344000983","219011344069620",28.27,35.20,0,334.84,409.98,192.7,184.0,0.906,762967.6,762967.6,12283,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024740,2175850.00
07/02/2017 15:45,2,6.854,ACTIVE,219.39,363.99,60.007,1499024704,"201051344001158","219011344069620",27.19,37.50,0,336.34,408.18,188.8,180.3,0.897,747791.0,747791.0,12284,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024741,2175851.00
07/02/2017 15:45,2,6.711,ACTIVE,219.39,361.29,59.959,1499024704,"201051344000576","219011344069620",28.05,33.80,0,336.04,409.38,190.4,181.9,0.893,762371.2,762371.2,12285,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024742,2175852.00
07/02/2017 15:45,2,6.439,ACTIVE,214.41,351.67,59.965,1499024704,"274151322000087","219011344069620",27.21,59.00,0,330.63,386.23,177.6,169.5,0.689,951827.3,951827.3,12380,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499024743,2175853.00
07/02/2017 16:00,2,6.459,ACTIVE,219.16,362.79,59.944,1499025603,"201051344000645","219011344069620",27.63,35.80,0,337.24,405.77,180.8,172.6,0.844,761347.0,761347.0,12267,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025604,2175854.00
07/02/2017 16:00,2,6.191,ACTIVE,214.64,357.68,59.944,1499025603,"274151322000085","219011344069620",25.45,49.50,0,331.83,388.94,159.6,152.1,0.614,973590.4,973590.4,12191,0,0,0,L,1151911521,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025605,2175855.00
07/02/2017 16:00,2,6.438,ACTIVE,218.26,360.69,59.944,1499025603,"201051344000633","219011344069620",27.77,40.60,0,336.94,406.37,181.2,172.9,0.857,748099.2,748099.2,12316,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025606,2175856.00
07/02/2017 16:00,2,6.430,ACTIVE,219.39,362.49,59.975,1499025603,"201051344000469","219011344069620",28.31,32.00,0,336.34,407.57,184.3,176.0,0.884,751558.0,751558.0,12291,0,0,0,L,1122011218,0,124.27,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025607,2175857.00
07/02/2017 16:00,2,6.439,ACTIVE,217.13,361.59,59.938,1499025603,"201051344000646","219011344069620",27.63,40.40,0,337.24,419.30,180.3,172.1,0.862,746649.0,746649.0,12285,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025608,2175858.00
07/02/2017 16:00,2,6.258,ACTIVE,214.19,351.07,59.933,1499025603,"274151322000052","219011344069620",27.23,55.50,0,330.63,392.55,172.6,164.7,0.681,1012205.8,1012205.8,12201,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025609,2175859.00
07/02/2017 16:00,2,6.586,ACTIVE,218.93,363.69,59.965,1499025603,"201051344000585","219011344069620",27.93,39.00,0,335.74,414.49,186.5,178.1,0.871,759435.3,759435.3,12284,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025610,2175860.00
07/02/2017 16:00,2,6.402,ACTIVE,217.13,359.18,59.949,1499025603,"201051344001230","219011344069620",27.75,40.40,0,333.03,412.08,179.8,171.6,0.844,751226.4,751226.4,12300,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025611,2175861.00
07/02/2017 16:00,2,6.439,ACTIVE,218.48,360.99,59.949,1499025603,"201051344000582","219011344069620",27.39,38.80,0,336.94,425.91,178.6,170.5,0.826,740601.4,740601.4,12270,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025612,2175862.00
07/02/2017 16:00,2,6.283,ACTIVE,217.58,360.99,59.954,1499025603,"201051344000955","219011344069620",28.01,40.40,0,337.84,414.49,178.3,170.2,0.844,760099.8,760099.8,12292,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025613,2175863.00
07/02/2017 16:00,2,4.133,ACTIVE,214.64,414.49,59.959,1499025603,"274151322000094","219011344069620",38.29,50.80,0,384.73,449.35,159.9,152.4,0.614,832855.0,832855.0,12515,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025613,2175864.00
07/02/2017 16:00,2,6.496,ACTIVE,219.16,362.49,59.954,1499025603,"201051344000579","219011344069620",27.55,41.50,0,336.94,405.77,181.3,173.1,0.835,769669.0,769669.0,12279,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025614,2175865.00
07/02/2017 16:00,2,6.373,ACTIVE,217.35,359.78,59.959,1499025603,"201051344000890","219011344069620",27.81,42.80,0,337.54,414.49,179.4,171.3,0.818,754132.0,754132.0,12292,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025615,2175866.00
07/02/2017 16:00,2,6.289,ACTIVE,218.03,360.69,59.981,1499025603,"201051344000438","219011344069620",27.95,41.00,0,338.14,420.80,177.9,169.8,0.835,756680.6,756680.6,12277,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025616,2175867.00
07/02/2017 16:00,2,6.293,ACTIVE,217.58,354.97,59.949,1499025603,"201051344000417","219011344069620",18.07,40.60,0,337.54,393.15,115.1,109.2,0.544,687067.8,687067.8,12308,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025617,2175868.00
07/02/2017 16:00,2,6.336,ACTIVE,213.74,363.69,59.933,1499025603,"274151322000083","219011344069620",27.00,56.00,0,331.53,393.75,173.2,165.2,0.694,1001986.1,1001986.1,12206,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025618,2175869.00
07/02/2017 16:00,2,6.543,ACTIVE,214.87,368.50,59.959,1499025603,"274151322000076","219011344069620",27.81,55.30,0,331.23,387.74,184.2,175.9,0.729,1069070.3,1069070.3,12210,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025619,2175870.00
07/02/2017 16:00,2,6.555,ACTIVE,217.80,359.48,59.954,1499025603,"201051344000868","219011344069620",27.63,33.80,0,337.24,406.97,183.4,175.1,0.835,749972.5,749972.5,12293,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025620,2175871.00
07/02/2017 16:00,2,6.605,ACTIVE,213.96,366.70,59.954,1499025603,"274151322000095","219011344069620",27.65,58.00,0,331.23,394.95,184.8,176.4,0.707,1058756.4,1058756.4,12220,0,0,0,L,1151911521,0,123.59,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025621,2175872.00
07/02/2017 16:00,2,6.561,ACTIVE,219.39,357.08,59.954,1499025603,"201051344000988","219011344069620",17.93,34.30,0,337.54,386.53,119.2,113.1,0.552,659409.0,659409.0,12276,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025622,2175873.00
07/02/2017 16:00,2,6.588,ACTIVE,218.03,359.78,59.928,1499025603,"201051344001025","219011344069620",27.59,40.40,0,337.54,421.40,184.2,175.8,0.822,756780.1,756780.1,12291,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025622,2175874.00
07/02/2017 16:00,2,6.430,ACTIVE,219.39,362.79,59.954,1499025603,"201051344000458","219011344069620",27.93,37.00,0,336.64,406.67,181.8,173.5,0.857,761548.8,761548.8,12266,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025624,2175875.00
07/02/2017 16:00,2,6.457,ACTIVE,219.84,364.89,59.954,1499025603,"201051344000853","219011344069620",28.17,35.40,0,336.64,406.97,184.1,175.8,0.866,762550.0,762550.0,12280,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025625,2175876.00
07/02/2017 16:00,2,6.482,ACTIVE,217.35,360.69,59.965,1499025603,"201051344000685","219011344069620",27.37,39.80,0,337.24,417.79,179.7,171.5,0.866,756586.4,756586.4,12305,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025626,2175877.00
07/02/2017 16:00,2,6.359,ACTIVE,218.26,361.29,60.002,1499025603,"201051344000917","219011344069620",28.17,39.50,0,336.94,412.38,181.3,173.1,0.849,753237.0,753237.0,12292,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025627,2175878.00
07/02/2017 16:00,2,6.412,ACTIVE,217.35,360.69,59.954,1499025603,"201051344001145","219011344069620",27.89,39.00,0,337.24,414.49,181.1,172.8,0.831,761220.3,761220.3,12286,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025627,2175879.00
07/02/2017 16:00,2,6.352,ACTIVE,218.93,362.19,59.959,1499025603,"201051344000651","219011344069620",28.09,39.00,0,336.94,413.89,180.6,172.4,0.822,749978.6,749978.6,12284,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025628,2175880.00
07/02/2017 16:00,2,6.100,ACTIVE,214.19,353.47,59.922,1499025603,"274151322000088","219011344069620",27.06,49.80,0,331.53,392.25,167.1,159.4,0.614,961045.4,961045.4,12202,0,0,0,L,1151911521,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025629,2175881.00
07/02/2017 16:00,2,4.246,ACTIVE,215.09,412.68,59.959,1499025603,"274151322000068","219011344069620",37.25,51.80,0,385.63,447.25,160.6,153.1,0.614,833456.6,833456.6,12530,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025630,2175882.00
