ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 16:00,2,6.396,ACTIVE,218.26,362.19,59.986,1499025603,"201051344001135","219011344069620",27.81,39.50,0,337.84,411.48,180.2,172.0,0.831,745408.3,745408.3,12273,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025631,2175883.00
07/02/2017 16:00,2,6.477,ACTIVE,217.13,360.08,59.949,1499025603,"201051344000594","219011344069620",27.69,46.20,0,336.64,406.37,181.7,173.5,0.831,764545.9,764545.9,12274,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025632,2175884.00
07/02/2017 16:00,2,6.396,ACTIVE,218.48,360.38,59.991,1499025603,"201051344001203","219011344069620",28.11,40.00,0,336.64,417.49,182.1,173.9,0.849,754938.8,754938.8,12314,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025633,2175885.00
07/02/2017 16:00,2,6.156,ACTIVE,214.87,344.76,59.975,1499025603,"274151322000054","219011344069620",26.10,48.80,0,331.53,393.75,162.7,155.1,0.592,977933.4,977933.4,12185,0,0,0,L,1151911521,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025634,2175886.00
07/02/2017 16:00,2,6.418,ACTIVE,218.26,359.48,59.965,1499025603,"201051344000867","219011344069620",27.99,37.80,0,338.14,406.07,182.0,173.7,0.835,748755.3,748755.3,12310,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025635,2175887.00
07/02/2017 16:00,2,6.244,ACTIVE,218.48,360.99,59.959,1499025603,"201051344001093","219011344069620",28.27,37.80,0,336.94,412.68,178.8,170.7,0.818,753181.8,753181.8,12302,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025636,2175888.00
07/02/2017 16:00,2,6.465,ACTIVE,218.71,360.99,59.959,1499025603,"201051344000900","219011344069620",28.31,34.80,0,335.74,407.57,185.3,176.9,0.844,770325.8,770325.8,12291,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025637,2175889.00
07/02/2017 16:00,2,6.270,ACTIVE,218.71,362.49,59.970,1499025603,"201051344000648","219011344069620",28.05,35.60,0,337.54,406.97,178.2,170.1,0.822,758283.1,758283.1,12279,0,0,0,L,1122011218,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025638,2175890.00
07/02/2017 16:00,2,6.354,ACTIVE,219.16,362.19,59.954,1499025603,"201051344000569","219011344069620",28.53,35.20,0,335.14,407.57,183.6,175.2,0.857,772459.3,772459.3,12256,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025639,2175891.00
07/02/2017 16:00,2,6.428,ACTIVE,219.16,363.09,59.954,1499025603,"201051344000983","219011344069620",28.15,35.80,0,336.04,407.57,183.1,174.8,0.853,763012.3,763012.3,12284,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025640,2175892.00
07/02/2017 16:00,2,6.391,ACTIVE,219.61,364.29,59.954,1499025603,"201051344001158","219011344069620",27.75,38.20,0,336.94,406.07,179.6,171.5,0.831,747834.9,747834.9,12285,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025641,2175893.00
07/02/2017 16:00,2,6.361,ACTIVE,219.39,364.59,59.965,1499025603,"201051344000576","219011344069620",28.07,34.80,0,335.74,406.67,180.9,172.7,0.862,762415.4,762415.4,12286,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025642,2175894.00
07/02/2017 16:00,2,6.148,ACTIVE,214.41,372.11,59.959,1499025603,"274151322000087","219011344069620",27.25,58.80,0,331.23,390.74,169.7,161.9,0.645,951868.6,951868.6,12381,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499025643,2175895.00
07/02/2017 16:15,2,6.115,ACTIVE,218.71,361.29,59.959,1499026503,"201051344000645","219011344069620",27.97,35.60,0,337.54,403.37,173.2,165.3,0.804,761389.2,761389.2,12268,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026504,2175896.00
07/02/2017 16:15,2,5.910,ACTIVE,213.96,356.78,59.959,1499026503,"274151322000085","219011344069620",25.70,48.50,0,332.73,381.73,153.9,146.6,0.592,973627.6,973627.6,12192,0,0,0,L,1151911521,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026505,2175897.00
07/02/2017 16:15,2,6.098,ACTIVE,218.03,362.19,59.991,1499026503,"201051344000633","219011344069620",28.05,40.00,0,336.94,404.57,173.2,165.3,0.835,748141.5,748141.5,12317,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026506,2175898.00
07/02/2017 16:15,2,6.045,ACTIVE,218.93,361.59,59.959,1499026503,"201051344000469","219011344069620",28.69,31.50,0,335.44,404.87,175.6,167.6,0.804,751600.9,751600.9,12292,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026507,2175899.00
07/02/2017 16:15,2,6.023,ACTIVE,217.35,360.08,59.954,1499026503,"201051344000646","219011344069620",28.27,40.20,0,336.04,403.67,172.5,164.6,0.813,746691.0,746691.0,12286,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026508,2175900.00
07/02/2017 16:15,2,5.971,ACTIVE,214.19,355.88,59.954,1499026503,"274151322000052","219011344069620",27.39,55.00,0,332.13,384.13,165.5,157.8,0.654,1012246.0,1012246.0,12202,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026509,2175901.00
07/02/2017 16:15,2,6.238,ACTIVE,218.48,360.08,59.965,1499026503,"201051344000585","219011344069620",28.35,38.40,0,336.94,404.27,179.0,170.9,0.844,759478.9,759478.9,12285,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026509,2175902.00
07/02/2017 16:15,2,6.055,ACTIVE,217.13,358.58,59.959,1499026503,"201051344001230","219011344069620",28.15,39.30,0,334.24,397.96,172.8,164.8,0.809,751268.4,751268.4,12301,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026510,2175903.00
07/02/2017 16:15,2,6.059,ACTIVE,218.48,360.08,59.965,1499026503,"201051344000582","219011344069620",27.97,38.20,0,337.54,403.67,171.5,163.6,0.787,740643.1,740643.1,12271,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026511,2175904.00
07/02/2017 16:15,2,6.000,ACTIVE,217.13,359.18,59.970,1499026503,"201051344000955","219011344069620",28.11,39.80,0,337.54,401.56,170.7,162.8,0.809,760141.3,760141.3,12293,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026512,2175905.00
07/02/2017 16:15,2,3.924,ACTIVE,214.19,423.50,59.954,1499026503,"274151322000094","219011344069620",38.65,49.00,0,384.13,450.56,153.3,146.1,0.592,832892.4,832892.4,12516,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026513,2175906.00
07/02/2017 16:15,2,6.102,ACTIVE,218.93,362.49,59.928,1499026503,"201051344000579","219011344069620",28.11,40.00,0,337.24,403.07,173.7,165.7,0.800,769711.4,769711.4,12280,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026514,2175907.00
07/02/2017 16:15,2,6.047,ACTIVE,217.13,360.08,59.959,1499026503,"201051344000890","219011344069620",28.15,42.30,0,337.84,401.26,172.3,164.4,0.791,754173.9,754173.9,12293,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026515,2175908.00
07/02/2017 16:15,2,5.949,ACTIVE,217.80,360.38,59.965,1499026503,"201051344000438","219011344069620",28.33,41.30,0,338.14,403.07,170.7,162.8,0.795,756722.1,756722.1,12278,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026516,2175909.00
07/02/2017 16:15,2,5.986,ACTIVE,217.58,354.07,59.975,1499026503,"201051344000417","219011344069620",18.25,40.60,0,338.14,382.33,110.6,104.8,0.526,687094.5,687094.5,12309,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026517,2175910.00
07/02/2017 16:15,2,6.029,ACTIVE,213.51,347.16,59.965,1499026503,"274151322000083","219011344069620",27.33,54.80,0,331.83,385.03,166.8,159.1,0.667,1002026.5,1002026.5,12207,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026518,2175911.00
07/02/2017 16:15,2,6.137,ACTIVE,214.41,358.28,59.965,1499026503,"274151322000076","219011344069620",28.45,53.80,0,330.93,385.63,176.5,168.5,0.689,1069113.4,1069113.4,12211,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026519,2175912.00
07/02/2017 16:15,2,6.111,ACTIVE,217.80,359.78,59.965,1499026503,"201051344000868","219011344069620",28.31,33.80,0,336.94,404.57,175.2,167.2,0.795,750015.3,750015.3,12294,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026519,2175913.00
07/02/2017 16:15,2,6.303,ACTIVE,213.74,349.26,59.959,1499026503,"274151322000095","219011344069620",27.89,56.50,0,331.83,387.14,177.8,169.7,0.672,1058799.6,1058799.6,12221,0,0,0,L,1151911521,0,123.59,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026520,2175914.00
07/02/2017 16:15,2,6.139,ACTIVE,218.93,355.28,59.922,1499026503,"201051344000988","219011344069620",18.29,33.30,0,337.54,384.13,113.9,108.0,0.526,659436.6,659436.6,12277,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026521,2175915.00
07/02/2017 16:15,2,6.246,ACTIVE,218.26,360.99,59.975,1499026503,"201051344001025","219011344069620",27.89,40.00,0,337.54,404.27,176.4,168.3,0.800,756823.0,756823.0,12292,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026522,2175916.00
07/02/2017 16:15,2,6.141,ACTIVE,218.71,359.48,59.944,1499026503,"201051344000458","219011344069620",27.95,36.30,0,337.54,403.67,173.8,165.8,0.813,761591.3,761591.3,12267,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026523,2175917.00
07/02/2017 16:15,2,6.096,ACTIVE,219.39,363.69,59.959,1499026503,"201051344000853","219011344069620",28.51,35.00,0,336.94,403.67,176.1,168.1,0.826,762592.9,762592.9,12281,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026524,2175918.00
07/02/2017 16:15,2,6.072,ACTIVE,217.35,359.48,59.922,1499026503,"201051344000685","219011344069620",28.03,38.80,0,337.84,402.77,172.4,164.5,0.831,756628.4,756628.4,12306,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026525,2175919.00
07/02/2017 16:15,2,6.021,ACTIVE,218.26,360.38,59.954,1499026503,"201051344000917","219011344069620",28.51,38.80,0,337.54,403.37,173.9,165.9,0.813,753279.4,753279.4,12293,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026526,2175920.00
07/02/2017 16:15,2,6.123,ACTIVE,217.35,360.38,59.970,1499026503,"201051344001145","219011344069620",28.03,38.20,0,338.14,403.07,173.9,165.9,0.800,761262.6,761262.6,12287,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026527,2175921.00
07/02/2017 16:15,2,6.168,ACTIVE,218.71,360.99,59.959,1499026503,"201051344000651","219011344069620",27.77,38.60,0,336.94,403.07,173.3,165.4,0.787,750020.8,750020.8,12285,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026527,2175922.00
07/02/2017 16:15,2,5.803,ACTIVE,213.96,371.21,59.975,1499026503,"274151322000088","219011344069620",27.29,49.00,0,331.53,383.23,160.2,152.7,0.623,961084.3,961084.3,12203,0,0,0,L,1151911521,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026528,2175923.00
07/02/2017 16:15,2,3.869,ACTIVE,214.64,436.43,59.944,1499026503,"274151322000068","219011344069620",39.00,52.00,0,385.63,447.85,152.3,145.1,0.592,833493.9,833493.9,12531,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026529,2175924.00
07/02/2017 16:15,2,6.131,ACTIVE,218.26,359.18,59.986,1499026503,"201051344001135","219011344069620",27.83,38.60,0,337.54,402.77,172.8,164.8,0.800,745450.3,745450.3,12274,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026530,2175925.00
07/02/2017 16:15,2,6.094,ACTIVE,216.90,358.58,59.938,1499026503,"201051344000594","219011344069620",28.15,46.00,0,333.03,403.37,173.8,165.8,0.791,764588.2,764588.2,12275,0,0,0,L,1122011218,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026531,2175926.00
07/02/2017 16:15,2,6.025,ACTIVE,218.26,360.38,59.917,1499026503,"201051344001203","219011344069620",28.55,39.80,0,337.54,403.67,174.1,166.1,0.813,754981.3,754981.3,12315,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026532,2175927.00
07/02/2017 16:15,2,5.846,ACTIVE,214.19,350.77,59.954,1499026503,"274151322000054","219011344069620",26.48,48.80,0,331.83,382.93,156.7,149.3,0.597,977971.4,977971.4,12186,0,0,0,L,1151911521,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026533,2175928.00
07/02/2017 16:15,2,6.111,ACTIVE,218.03,359.78,59.996,1499026503,"201051344000867","219011344069620",28.13,37.50,0,338.14,403.07,174.2,166.2,0.795,748797.7,748797.7,12311,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026534,2175929.00
07/02/2017 16:15,2,5.883,ACTIVE,218.26,359.78,59.944,1499026503,"201051344001093","219011344069620",28.69,37.80,0,337.54,403.07,171.0,163.1,0.782,753223.4,753223.4,12303,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026535,2175930.00
07/02/2017 16:15,2,6.139,ACTIVE,218.48,360.99,59.970,1499026503,"201051344000900","219011344069620",28.41,33.50,0,334.84,404.57,176.6,168.5,0.818,770368.9,770368.9,12292,0,0,0,L,1122011218,0,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026536,2175931.00
07/02/2017 16:15,2,5.975,ACTIVE,218.71,360.38,59.965,1499026503,"201051344000648","219011344069620",28.13,36.00,0,337.24,403.67,170.1,162.2,0.782,758324.5,758324.5,12280,0,0,0,L,1122011218,0,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026537,2175932.00
07/02/2017 16:15,2,6.168,ACTIVE,218.71,362.79,59.949,1499026503,"201051344000569","219011344069620",28.01,35.20,0,336.04,404.27,174.9,166.9,0.822,772502.1,772502.1,12257,0,0,0,L,1122011218,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026538,2175933.00
07/02/2017 16:15,2,6.055,ACTIVE,218.93,360.69,59.954,1499026503,"201051344000983","219011344069620",28.55,35.60,0,336.34,404.57,175.1,167.0,0.826,763055.1,763055.1,12285,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026539,2175934.00
07/02/2017 16:15,2,6.082,ACTIVE,218.93,362.19,59.907,1499026503,"201051344001158","219011344069620",27.89,36.80,0,336.04,403.97,171.8,163.9,0.809,747876.8,747876.8,12286,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026539,2175935.00
07/02/2017 16:15,2,6.051,ACTIVE,218.93,362.79,59.938,1499026503,"201051344000576","219011344069620",28.11,33.80,0,336.64,403.37,172.2,164.2,0.818,762457.6,762457.6,12287,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026540,2175936.00
07/02/2017 16:15,2,5.848,ACTIVE,213.96,348.06,59.949,1499026503,"274151322000087","219011344069620",27.53,56.80,0,331.83,382.93,162.9,155.4,0.619,951908.1,951908.1,12382,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499026541,2175937.00
07/02/2017 16:30,2,5.721,ACTIVE,218.48,361.29,59.959,1499027403,"201051344000645","219011344069620",28.03,35.00,0,337.84,400.66,162.4,154.8,0.725,761429.2,761429.2,12269,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027404,2175938.00
07/02/2017 16:30,2,5.512,ACTIVE,214.19,347.46,59.965,1499027403,"274151322000085","219011344069620",26.12,47.00,0,333.03,379.92,145.7,138.7,0.561,973663.4,973663.4,12193,0,0,0,L,1151911521,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027406,2175939.00
07/02/2017 16:30,2,5.666,ACTIVE,217.58,358.58,59.970,1499027403,"201051344000633","219011344069620",28.41,39.00,0,337.24,401.56,163.0,155.4,0.778,748181.6,748181.6,12318,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027407,2175940.00
07/02/2017 16:30,2,5.721,ACTIVE,218.48,360.08,59.970,1499027403,"201051344000469","219011344069620",28.57,31.30,0,337.24,403.37,165.4,157.8,0.787,751641.7,751641.7,12293,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027408,2175941.00
07/02/2017 16:30,2,5.768,ACTIVE,216.90,358.28,59.975,1499027403,"201051344000646","219011344069620",27.81,40.00,0,336.64,400.96,162.4,154.8,0.769,746731.0,746731.0,12287,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027408,2175942.00
07/02/2017 16:30,2,5.537,ACTIVE,214.19,360.99,59.975,1499027403,"274151322000052","219011344069620",27.87,53.80,0,332.13,383.23,156.2,148.9,0.592,1012284.4,1012284.4,12203,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027409,2175943.00
07/02/2017 16:30,2,5.918,ACTIVE,218.03,361.29,59.970,1499027403,"201051344000585","219011344069620",28.19,37.80,0,338.14,402.16,168.9,161.1,0.782,759520.5,759520.5,12286,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027410,2175944.00
07/02/2017 16:30,2,5.682,ACTIVE,216.67,357.68,59.970,1499027403,"201051344001230","219011344069620",28.19,38.20,0,332.43,395.25,162.2,154.6,0.765,751308.4,751308.4,12302,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027411,2175945.00
07/02/2017 16:30,2,5.719,ACTIVE,218.26,360.99,60.002,1499027403,"201051344000582","219011344069620",27.85,37.30,0,336.64,402.16,161.3,153.7,0.742,740682.8,740682.8,12272,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027412,2175946.00
07/02/2017 16:30,2,5.561,ACTIVE,216.67,357.38,60.002,1499027403,"201051344000955","219011344069620",28.47,39.30,0,337.54,397.66,160.4,152.9,0.756,760180.9,760180.9,12294,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027413,2175947.00
07/02/2017 16:30,2,3.713,ACTIVE,213.96,421.10,59.959,1499027403,"274151322000094","219011344069620",38.55,48.50,0,388.64,450.56,145.4,138.4,0.561,832927.9,832927.9,12517,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027414,2175948.00
07/02/2017 16:30,2,5.773,ACTIVE,218.48,358.88,59.965,1499027403,"201051344000579","219011344069620",28.05,40.00,0,337.54,401.26,163.9,156.3,0.773,769751.7,769751.7,12281,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027415,2175949.00
07/02/2017 16:30,2,5.697,ACTIVE,216.67,358.58,59.986,1499027403,"201051344000890","219011344069620",28.07,41.80,0,337.24,399.76,161.9,154.3,0.742,754213.8,754213.8,12294,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027416,2175950.00
07/02/2017 16:30,2,5.676,ACTIVE,217.35,358.88,59.970,1499027403,"201051344000438","219011344069620",27.95,40.20,0,338.44,400.36,160.5,153.0,0.760,756761.7,756761.7,12279,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027417,2175951.00
07/02/2017 16:30,2,5.688,ACTIVE,217.13,353.77,59.970,1499027403,"201051344000417","219011344069620",18.07,40.00,0,337.84,380.52,104.0,98.5,0.491,687120.0,687120.0,12310,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027417,2175952.00
07/02/2017 16:30,2,5.590,ACTIVE,213.51,351.97,59.959,1499027403,"274151322000083","219011344069620",27.83,52.50,0,333.03,383.53,157.5,150.1,0.632,1002065.2,1002065.2,12208,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027418,2175953.00
07/02/2017 16:30,2,5.863,ACTIVE,214.41,367.00,59.954,1499027403,"274151322000076","219011344069620",28.17,53.30,0,331.53,384.13,167.2,159.5,0.645,1069154.5,1069154.5,12212,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027419,2175954.00
07/02/2017 16:30,2,5.771,ACTIVE,217.35,358.58,59.975,1499027403,"201051344000868","219011344069620",28.15,33.30,0,336.94,400.96,164.5,156.9,0.756,750055.8,750055.8,12295,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027420,2175955.00
07/02/2017 16:30,2,5.906,ACTIVE,213.74,352.87,59.991,1499027403,"274151322000095","219011344069620",28.17,55.80,0,331.83,385.93,168.5,160.7,0.623,1058841.0,1058841.0,12222,0,0,0,L,1151911521,0,123.14,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027421,2175956.00
07/02/2017 16:30,2,5.799,ACTIVE,218.26,355.88,59.970,1499027403,"201051344000988","219011344069620",18.29,33.30,0,338.14,383.23,107.4,101.7,0.499,659462.8,659462.8,12278,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027422,2175957.00
07/02/2017 16:30,2,5.826,ACTIVE,218.03,358.28,59.975,1499027403,"201051344001025","219011344069620",28.19,39.50,0,338.44,401.86,166.2,158.5,0.747,756864.0,756864.0,12293,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027423,2175958.00
07/02/2017 16:30,2,5.695,ACTIVE,218.26,358.28,59.981,1499027403,"201051344000458","219011344069620",28.35,35.80,0,337.84,401.26,163.5,155.9,0.787,761631.5,761631.5,12268,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027424,2175959.00
07/02/2017 16:30,2,5.730,ACTIVE,218.71,361.29,59.965,1499027403,"201051344000853","219011344069620",28.47,34.00,0,337.54,401.26,165.2,157.5,0.773,762633.6,762633.6,12282,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027425,2175960.00
07/02/2017 16:30,2,5.707,ACTIVE,216.67,358.88,59.975,1499027403,"201051344000685","219011344069620",28.07,38.00,0,338.14,400.06,162.3,154.7,0.795,756668.4,756668.4,12307,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027426,2175961.00
07/02/2017 16:30,2,5.775,ACTIVE,218.03,360.99,60.012,1499027403,"201051344000917","219011344069620",28.05,38.00,0,336.94,401.26,164.0,156.4,0.778,753319.8,753319.8,12294,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027427,2175962.00
07/02/2017 16:30,2,5.738,ACTIVE,216.90,358.28,59.975,1499027403,"201051344001145","219011344069620",28.17,37.50,0,337.24,400.66,163.7,156.1,0.751,761303.0,761303.0,12288,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027428,2175963.00
07/02/2017 16:30,2,5.689,ACTIVE,218.26,359.78,59.986,1499027403,"201051344000651","219011344069620",28.31,38.00,0,337.84,400.96,163.2,155.6,0.756,750061.1,750061.1,12286,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027429,2175964.00
07/02/2017 16:30,2,5.445,ACTIVE,213.96,363.99,59.944,1499027403,"274151322000088","219011344069620",27.41,47.30,0,332.13,381.42,151.1,143.9,0.570,961121.5,961121.5,12204,0,0,0,L,1151911521,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027429,2175965.00
07/02/2017 16:30,2,3.717,ACTIVE,214.87,415.99,59.975,1499027403,"274151322000068","219011344069620",38.43,50.20,0,387.14,449.95,143.4,136.5,0.548,833529.4,833529.4,12532,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027430,2175966.00
07/02/2017 16:30,2,5.756,ACTIVE,217.58,357.98,59.970,1499027403,"201051344001135","219011344069620",27.89,38.20,0,338.44,400.36,162.6,155.0,0.751,745490.4,745490.4,12275,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027431,2175967.00
07/02/2017 16:30,2,5.766,ACTIVE,216.67,357.08,59.981,1499027403,"201051344000594","219011344069620",28.05,45.00,0,332.13,399.46,163.7,156.0,0.760,764628.5,764628.5,12276,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027432,2175968.00
07/02/2017 16:30,2,5.715,ACTIVE,218.03,357.68,59.975,1499027403,"201051344001203","219011344069620",28.31,39.00,0,338.44,401.86,163.7,156.1,0.769,755021.7,755021.7,12316,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027433,2175969.00
07/02/2017 16:30,2,5.486,ACTIVE,213.74,363.09,59.959,1499027403,"274151322000054","219011344069620",26.66,46.60,0,332.43,382.03,148.1,141.1,0.566,978007.8,978007.8,12187,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027434,2175970.00
07/02/2017 16:30,2,5.736,ACTIVE,217.58,356.78,59.996,1499027403,"201051344000867","219011344069620",28.27,37.30,0,337.54,400.06,164.3,156.7,0.751,748838.1,748838.1,12312,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027435,2175971.00
07/02/2017 16:30,2,5.592,ALERT,218.03,360.69,59.970,1499027403,"201051344001093","219011344069620",28.33,36.50,0,288.25,400.36,160.3,152.8,0.725,753262.8,753262.8,12304,0,0,0,L,1122011218,0,124.49,123.81,0002,35,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027437,2175972.00
07/02/2017 16:30,2,5.711,ACTIVE,218.03,359.48,59.975,1499027403,"201051344000900","219011344069620",28.71,33.30,0,337.24,402.16,166.0,158.3,0.751,770409.9,770409.9,12293,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027438,2175973.00
07/02/2017 16:30,2,5.600,ACTIVE,218.26,359.48,59.981,1499027403,"201051344000648","219011344069620",28.19,35.20,0,337.84,400.96,159.8,152.3,0.765,758364.0,758364.0,12281,0,0,0,L,1122011218,0,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027439,2175974.00
07/02/2017 16:30,2,5.689,ACTIVE,218.03,359.18,59.975,1499027403,"201051344000569","219011344069620",28.63,35.20,0,337.54,402.16,164.7,157.0,0.773,772542.8,772542.8,12258,0,0,0,L,1122011218,0,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027439,2175975.00
07/02/2017 16:30,2,5.719,ACTIVE,218.48,357.98,59.970,1499027403,"201051344000983","219011344069620",28.51,35.20,0,337.84,402.16,165.0,157.3,0.787,763095.7,763095.7,12286,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027441,2175976.00
07/02/2017 16:30,2,5.682,ACTIVE,218.48,360.69,59.986,1499027403,"201051344001158","219011344069620",28.19,36.30,0,336.34,400.96,162.3,154.7,0.760,747916.7,747916.7,12287,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027441,2175977.00
07/02/2017 16:30,2,5.576,ACTIVE,218.26,358.88,59.986,1499027403,"201051344000576","219011344069620",28.67,33.50,0,337.24,401.56,161.9,154.3,0.756,762497.5,762497.5,12288,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027442,2175978.00
07/02/2017 16:30,2,5.502,ACTIVE,213.74,354.67,59.970,1499027403,"274151322000087","219011344069620",27.55,55.50,0,332.43,381.73,153.4,146.2,0.575,951945.9,951945.9,12383,0,0,0,L,1151911521,0,123.36,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499027443,2175979.00
07/02/2017 16:45,2,5.324,ACTIVE,218.03,359.48,59.991,1499028304,"201051344000645","219011344069620",28.15,34.30,0,338.74,397.66,151.9,144.7,0.698,761466.6,761466.6,12270,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028305,2175980.00
07/02/2017 16:45,2,5.072,ACTIVE,214.19,365.19,59.996,1499028304,"274151322000085","219011344069620",26.56,46.60,0,333.33,378.42,136.5,129.9,0.521,973697.0,973697.0,12194,0,0,0,L,1151911521,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028306,2175981.00
07/02/2017 16:45,2,5.344,ACTIVE,217.35,358.88,60.028,1499028304,"201051344000633","219011344069620",28.15,38.20,0,337.24,397.05,152.3,145.1,0.725,748219.2,748219.2,12319,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028306,2175982.00
07/02/2017 16:45,2,5.316,ACTIVE,218.26,357.98,60.002,1499028304,"201051344000469","219011344069620",28.65,31.00,0,337.24,399.46,154.2,146.9,0.729,751679.7,751679.7,12294,0,0,0,L,1122011218,0,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028307,2175983.00
07/02/2017 16:45,2,5.307,ACTIVE,216.67,357.98,59.986,1499028304,"201051344000646","219011344069620",28.27,38.80,0,337.24,396.15,151.9,144.7,0.725,746768.4,746768.4,12288,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028308,2175984.00
07/02/2017 16:45,2,5.203,ACTIVE,213.96,348.36,59.991,1499028304,"274151322000052","219011344069620",27.73,52.30,0,333.03,381.12,146.2,139.1,0.570,1012320.4,1012320.4,12204,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028309,2175985.00
07/02/2017 16:45,2,5.482,ACTIVE,217.80,358.28,59.996,1499028304,"201051344000585","219011344069620",28.51,37.00,0,338.44,398.86,158.4,150.9,0.742,759559.5,759559.5,12287,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028310,2175986.00
07/02/2017 16:45,2,5.242,ACTIVE,216.45,356.18,59.975,1499028304,"201051344001230","219011344069620",28.51,37.50,0,332.73,392.55,151.4,144.2,0.703,751345.7,751345.7,12303,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028311,2175987.00
07/02/2017 16:45,2,5.334,ACTIVE,217.80,359.48,60.002,1499028304,"201051344000582","219011344069620",27.85,37.00,0,338.14,398.26,150.5,143.3,0.676,740719.9,740719.9,12273,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028312,2175988.00
07/02/2017 16:45,2,5.230,ACTIVE,216.67,357.08,59.996,1499028304,"201051344000955","219011344069620",28.25,38.60,0,336.94,392.25,149.6,142.5,0.712,760217.8,760217.8,12295,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028313,2175989.00
07/02/2017 16:45,2,3.457,ACTIVE,214.19,416.89,59.986,1499028304,"274151322000094","219011344069620",38.63,48.50,0,391.34,447.55,135.8,129.1,0.526,832961.1,832961.1,12518,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028314,2175990.00
07/02/2017 16:45,2,5.281,ACTIVE,218.26,357.68,59.996,1499028304,"201051344000579","219011344069620",28.61,39.30,0,338.74,398.26,153.1,145.8,0.716,769789.4,769789.4,12282,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028315,2175991.00
07/02/2017 16:45,2,5.289,ACTIVE,216.45,355.88,59.975,1499028304,"201051344000890","219011344069620",28.27,40.40,0,337.54,393.45,151.4,144.2,0.698,754251.1,754251.1,12295,0,0,0,L,1122011218,0,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028315,2175992.00
07/02/2017 16:45,2,5.211,ACTIVE,217.58,359.78,60.018,1499028304,"201051344000438","219011344069620",28.45,39.80,0,338.44,397.66,150.2,143.0,0.703,756798.7,756798.7,12280,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028316,2175993.00
07/02/2017 16:45,2,5.219,ACTIVE,216.90,352.27,60.002,1499028304,"201051344000417","219011344069620",18.39,39.30,0,337.24,376.92,97.2,91.9,0.460,687143.7,687143.7,12311,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028317,2175994.00
07/02/2017 16:45,2,5.266,ACTIVE,213.51,354.67,59.991,1499028304,"274151322000083","219011344069620",27.67,52.00,0,332.73,380.82,147.5,140.4,0.588,1002101.5,1002101.5,12209,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028318,2175995.00
07/02/2017 16:45,2,5.447,ACTIVE,214.87,366.10,59.991,1499028304,"274151322000076","219011344069620",28.37,50.80,0,332.43,382.33,156.5,149.1,0.614,1069193.0,1069193.0,12213,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028319,2175996.00
07/02/2017 16:45,2,5.357,ACTIVE,217.13,357.98,60.007,1499028304,"201051344000868","219011344069620",28.37,32.80,0,333.93,395.85,153.9,146.7,0.712,750093.7,750093.7,12296,0,0,0,L,1122011218,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028320,2175997.00
07/02/2017 16:45,2,5.506,ACTIVE,213.74,367.00,60.002,1499028304,"274151322000095","219011344069620",28.33,54.00,0,332.73,383.53,158.0,150.6,0.597,1058879.8,1058879.8,12223,0,0,0,L,1151911521,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028321,2175998.00
07/02/2017 16:45,2,5.355,ACTIVE,218.26,356.48,60.007,1499028304,"201051344000988","219011344069620",18.51,32.40,0,337.84,382.03,100.4,95.0,0.468,659487.3,659487.3,12279,0,0,0,L,1122011218,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028322,2175999.00
07/02/2017 16:45,2,5.332,ACTIVE,217.58,357.08,59.991,1499028304,"201051344001025","219011344069620",28.78,38.60,0,338.14,398.56,155.3,148.0,0.707,756902.3,756902.3,12294,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028323,2176000.00
07/02/2017 16:45,2,5.273,ACTIVE,218.26,358.58,59.996,1499028304,"201051344000458","219011344069620",28.61,35.00,0,338.74,398.56,152.8,145.6,0.729,761669.2,761669.2,12269,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028324,2176001.00
07/02/2017 16:45,2,5.346,ACTIVE,218.71,359.18,59.986,1499028304,"201051344000853","219011344069620",28.55,34.00,0,338.14,398.56,154.6,147.3,0.738,762671.7,762671.7,12283,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028324,2176002.00
07/02/2017 16:45,2,5.283,ACTIVE,216.90,357.08,59.981,1499028304,"201051344000685","219011344069620",28.33,37.80,0,337.84,396.75,151.6,144.4,0.738,756705.7,756705.7,12308,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028326,2176003.00
07/02/2017 16:45,2,5.336,ACTIVE,217.80,357.98,59.991,1499028304,"201051344000917","219011344069620",28.35,37.00,0,337.84,397.66,153.1,145.8,0.725,753357.5,753357.5,12295,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028327,2176004.00
07/02/2017 16:45,2,5.303,ACTIVE,216.90,356.78,59.996,1499028304,"201051344001145","219011344069620",28.53,36.80,0,338.44,397.05,153.1,145.8,0.707,761340.7,761340.7,12289,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028328,2176005.00
07/02/2017 16:45,2,5.385,ACTIVE,217.80,359.78,59.991,1499028304,"201051344000651","219011344069620",27.95,37.50,0,338.44,397.96,152.4,145.2,0.698,750098.6,750098.6,12287,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028329,2176006.00
07/02/2017 16:45,2,5.018,ACTIVE,213.96,347.16,60.002,1499028304,"274151322000088","219011344069620",27.71,46.40,0,333.03,379.62,140.8,133.9,0.535,961156.2,961156.2,12205,0,0,0,L,1151911521,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028330,2176007.00
07/02/2017 16:45,2,3.455,ACTIVE,214.87,424.11,59.970,1499028304,"274151322000068","219011344069620",38.35,49.80,0,386.53,444.85,134.9,128.3,0.517,833562.6,833562.6,12533,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028331,2176008.00
07/02/2017 16:45,2,5.311,ACTIVE,217.35,356.78,59.991,1499028304,"201051344001135","219011344069620",28.23,37.50,0,338.44,397.05,151.8,144.5,0.703,745527.9,745527.9,12276,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028332,2176009.00
07/02/2017 16:45,2,5.398,ACTIVE,216.67,357.38,59.981,1499028304,"201051344000594","219011344069620",27.93,44.50,0,331.83,393.15,152.7,145.4,0.712,764666.2,764666.2,12277,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028333,2176010.00
07/02/2017 16:45,2,5.293,ACTIVE,218.03,358.88,59.996,1499028304,"201051344001203","219011344069620",28.53,38.40,0,339.04,398.56,153.0,145.8,0.716,755059.4,755059.4,12317,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028334,2176011.00
07/02/2017 16:45,2,5.080,ACTIVE,213.96,347.76,59.975,1499028304,"274151322000054","219011344069620",26.90,46.00,0,332.43,379.32,138.3,131.6,0.535,978041.9,978041.9,12188,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028334,2176012.00
07/02/2017 16:45,2,5.312,ACTIVE,217.13,357.08,60.002,1499028304,"201051344000867","219011344069620",28.51,36.50,0,337.24,395.85,153.3,146.1,0.703,748875.9,748875.9,12313,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028335,2176013.00
07/02/2017 16:45,2,5.113,ACTIVE,217.80,357.08,59.981,1499028304,"201051344001093","219011344069620",28.84,35.80,0,337.84,397.66,149.4,142.3,0.689,753299.7,753299.7,12306,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028336,2176014.00
07/02/2017 16:45,2,5.283,ACTIVE,218.03,360.08,60.012,1499028304,"201051344000900","219011344069620",28.94,32.60,0,337.24,398.86,154.9,147.6,0.689,770448.1,770448.1,12294,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028337,2176015.00
07/02/2017 16:45,2,5.229,ACTIVE,217.80,357.38,59.981,1499028304,"201051344000648","219011344069620",28.17,34.30,0,338.74,397.66,149.1,142.0,0.716,758400.8,758400.8,12282,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028338,2176016.00
07/02/2017 16:45,2,5.268,ACTIVE,218.03,358.58,59.981,1499028304,"201051344000569","219011344069620",28.86,34.00,0,338.14,398.86,153.8,146.6,0.712,772580.7,772580.7,12259,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028339,2176017.00
07/02/2017 16:45,2,5.326,ACTIVE,218.26,358.88,59.959,1499028304,"201051344000983","219011344069620",28.67,33.50,0,337.84,397.96,154.7,147.4,0.734,763133.8,763133.8,12287,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028340,2176018.00
07/02/2017 16:45,2,5.297,ACTIVE,218.26,357.98,59.959,1499028304,"201051344001158","219011344069620",28.27,35.60,0,337.54,397.66,151.6,144.4,0.707,747954.0,747954.0,12288,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028341,2176019.00
07/02/2017 16:45,2,5.180,ACTIVE,218.48,359.18,59.981,1499028304,"201051344000576","219011344069620",28.84,32.60,0,337.24,398.26,151.4,144.2,0.712,762534.8,762534.8,12289,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028342,2176020.00
07/02/2017 16:45,2,5.117,ACTIVE,214.19,345.36,59.975,1499028304,"274151322000087","219011344069620",27.71,54.50,0,332.73,379.32,143.6,136.7,0.544,951981.3,951981.3,12384,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499028343,2176021.00
07/02/2017 17:00,2,4.885,ACTIVE,217.80,355.88,59.965,1499029204,"201051344000645","219011344069620",28.17,34.00,0,334.54,394.35,139.3,132.6,0.641,761501.4,761501.4,12271,0,0,0,L,1122011218,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029205,2176022.00
07/02/2017 17:00,2,4.693,ACTIVE,213.96,348.36,59.970,1499029204,"274151322000085","219011344069620",26.74,44.80,0,333.33,375.71,127.0,120.7,0.486,973728.3,973728.3,12195,0,0,0,L,1151911521,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029206,2176023.00
07/02/2017 17:00,2,4.893,ALERT,216.90,356.78,59.965,1499029204,"201051344000633","219011344069620",28.35,37.80,0,298.47,398.56,140.5,133.7,0.676,748254.0,748254.0,12320,0,0,0,L,1122011218,0,123.59,124.27,0002,34,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029207,2176024.00
