ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 17:00,2,4.916,ALERT,217.80,357.08,59.986,1499029204,"201051344000469","219011344069620",28.41,30.50,0,300.87,402.46,141.4,134.6,0.672,751714.9,751714.9,12295,0,0,0,L,1122011218,0,123.36,124.72,0002,26,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029209,2176025.00
07/02/2017 17:00,2,4.863,ACTIVE,216.67,356.48,59.970,1499029204,"201051344000646","219011344069620",28.47,37.80,0,336.94,390.74,140.2,133.4,0.658,746803.2,746803.2,12289,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029210,2176026.00
07/02/2017 17:00,2,4.775,ACTIVE,213.51,345.36,59.965,1499029204,"274151322000052","219011344069620",27.91,49.80,0,333.33,378.12,134.9,128.3,0.530,1012353.9,1012353.9,12205,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029211,2176027.00
07/02/2017 17:00,2,5.053,ACTIVE,217.35,357.38,59.970,1499029204,"201051344000585","219011344069620",28.65,36.30,0,336.64,395.55,146.5,139.5,0.685,759595.9,759595.9,12288,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029212,2176028.00
07/02/2017 17:00,2,4.836,ACTIVE,216.22,355.28,59.965,1499029204,"201051344001230","219011344069620",28.49,36.80,0,332.43,388.94,139.6,132.8,0.658,751380.4,751380.4,12304,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029213,2176029.00
07/02/2017 17:00,2,4.852,ACTIVE,217.58,356.48,59.996,1499029204,"201051344000582","219011344069620",28.27,36.30,0,338.44,394.95,138.8,132.1,0.645,740754.5,740754.5,12274,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029214,2176030.00
07/02/2017 17:00,2,4.840,ACTIVE,216.45,354.37,59.965,1499029204,"201051344000955","219011344069620",28.11,37.80,0,337.24,389.54,137.7,131.0,0.658,760252.0,760252.0,12296,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029215,2176031.00
07/02/2017 17:00,2,3.189,ACTIVE,213.51,421.10,59.944,1499029204,"274151322000094","219011344069620",38.53,47.00,0,388.04,446.65,125.2,118.9,0.482,832991.9,832991.9,12519,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029216,2176032.00
07/02/2017 17:00,2,4.938,ACTIVE,217.80,356.78,59.975,1499029204,"201051344000579","219011344069620",28.27,37.80,0,334.24,394.95,141.3,134.5,0.663,769824.5,769824.5,12283,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029217,2176033.00
07/02/2017 17:00,2,4.873,ACTIVE,216.22,354.97,59.959,1499029204,"201051344000890","219011344069620",28.29,39.30,0,334.24,390.74,139.7,132.9,0.641,754285.8,754285.8,12296,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029218,2176034.00
07/02/2017 17:00,2,4.834,ACTIVE,217.13,356.18,59.975,1499029204,"201051344000438","219011344069620",28.29,38.60,0,338.14,393.75,138.5,131.8,0.658,756833.1,756833.1,12281,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029218,2176035.00
07/02/2017 17:00,2,4.803,ACTIVE,216.90,351.67,59.944,1499029204,"201051344000417","219011344069620",18.47,38.60,0,337.54,374.21,89.8,84.8,0.424,687165.9,687165.9,12312,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029219,2176036.00
07/02/2017 17:00,2,4.836,ACTIVE,213.51,362.79,60.007,1499029204,"274151322000083","219011344069620",27.89,49.80,0,333.63,378.42,136.6,129.9,0.544,1002135.4,1002135.4,12210,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029220,2176037.00
07/02/2017 17:00,2,4.994,ACTIVE,214.19,347.16,59.965,1499029204,"274151322000076","219011344069620",28.65,49.80,0,333.03,380.22,144.8,137.8,0.575,1069229.0,1069229.0,12214,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029221,2176038.00
07/02/2017 17:00,2,4.863,ALERT,216.45,355.28,59.975,1499029204,"201051344000868","219011344069620",28.63,32.20,0,301.17,397.35,141.1,134.2,0.645,750128.9,750128.9,12297,0,0,0,L,1122011218,0,122.91,124.04,0002,28,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029223,2176039.00
07/02/2017 17:00,2,5.064,ACTIVE,213.29,362.19,59.965,1499029204,"274151322000095","219011344069620",28.53,51.30,0,333.63,381.12,146.4,139.4,0.552,1058916.2,1058916.2,12224,0,0,0,L,1151911521,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029224,2176040.00
07/02/2017 17:00,2,4.865,ACTIVE,217.58,352.57,59.975,1499029204,"201051344000988","219011344069620",18.69,32.40,0,334.24,379.62,92.0,86.9,0.438,659510.2,659510.2,12280,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029225,2176041.00
07/02/2017 17:00,2,4.977,ACTIVE,217.35,356.18,59.965,1499029204,"201051344001025","219011344069620",28.45,37.80,0,338.44,394.65,143.5,136.6,0.658,756938.0,756938.0,12295,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029226,2176042.00
07/02/2017 17:00,2,4.893,ALERT,217.35,356.48,59.975,1499029204,"201051344000458","219011344069620",28.31,34.50,0,281.64,399.46,140.3,133.5,0.663,761704.1,761704.1,12270,0,0,0,L,1122011218,0,123.59,124.27,0002,29,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029228,2176043.00
07/02/2017 17:00,2,4.898,ACTIVE,218.26,357.68,59.965,1499029204,"201051344000853","219011344069620",28.57,33.00,0,337.84,395.25,141.8,134.9,0.667,762707.2,762707.2,12284,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029229,2176044.00
07/02/2017 17:00,2,4.857,ACTIVE,216.67,355.58,59.975,1499029204,"201051344000685","219011344069620",28.41,36.80,0,337.54,392.85,139.7,132.9,0.685,756740.5,756740.5,12309,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029230,2176045.00
07/02/2017 17:00,2,4.887,ACTIVE,217.13,355.88,59.965,1499029204,"201051344000917","219011344069620",28.59,36.80,0,337.24,394.35,141.4,134.6,0.667,753392.7,753392.7,12296,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029230,2176046.00
07/02/2017 17:00,2,4.889,ACTIVE,216.67,356.18,59.975,1499029204,"201051344001145","219011344069620",28.59,35.60,0,337.84,393.75,141.6,134.7,0.654,761375.9,761375.9,12290,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029231,2176047.00
07/02/2017 17:00,2,4.842,ACTIVE,217.58,357.08,59.975,1499029204,"201051344000651","219011344069620",28.69,36.50,0,338.44,394.65,140.6,133.8,0.645,750133.7,750133.7,12288,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029232,2176048.00
07/02/2017 17:00,2,4.600,ACTIVE,213.51,350.17,59.970,1499029204,"274151322000088","219011344069620",27.87,45.30,0,333.63,377.82,129.6,123.2,0.491,961188.5,961188.5,12206,0,0,0,L,1151911521,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029233,2176049.00
07/02/2017 17:00,2,3.215,ACTIVE,214.87,415.69,59.959,1499029204,"274151322000068","219011344069620",38.39,48.00,0,387.14,448.15,123.9,117.7,0.455,833593.4,833593.4,12534,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029234,2176050.00
07/02/2017 17:00,2,4.936,ACTIVE,217.13,355.88,59.959,1499029204,"201051344001135","219011344069620",28.03,37.00,0,336.64,392.85,140.2,133.4,0.650,745562.8,745562.8,12277,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029235,2176051.00
07/02/2017 17:00,2,4.824,ALERT,216.00,354.37,59.965,1499029204,"201051344000594","219011344069620",28.77,43.00,0,299.97,396.15,140.5,133.7,0.654,764701.2,764701.2,12278,0,0,0,L,1122011218,0,122.91,123.36,0002,35,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029237,2176052.00
07/02/2017 17:00,2,4.924,ACTIVE,217.58,356.18,59.975,1499029204,"201051344001203","219011344069620",28.21,37.30,0,339.04,394.35,140.7,133.9,0.663,755094.6,755094.6,12318,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029238,2176053.00
07/02/2017 17:00,2,4.682,ACTIVE,213.74,348.36,59.944,1499029204,"274151322000054","219011344069620",27.08,44.50,0,333.63,377.22,128.3,121.9,0.482,978073.7,978073.7,12189,0,0,0,L,1151911521,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029239,2176054.00
07/02/2017 17:00,2,4.855,ALERT,216.90,355.28,59.965,1499029204,"201051344000867","219011344069620",28.61,35.40,0,290.35,394.05,140.6,133.8,0.645,748910.9,748910.9,12314,0,0,0,L,1122011218,0,123.59,123.81,0002,30,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029241,2176055.00
07/02/2017 17:00,2,4.740,ACTIVE,217.35,355.88,59.959,1499029204,"201051344001093","219011344069620",28.61,35.40,0,337.54,393.75,137.3,130.6,0.632,753334.0,753334.0,12307,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029241,2176056.00
07/02/2017 17:00,2,4.865,ACTIVE,217.13,356.78,59.965,1499029204,"201051344000900","219011344069620",28.84,31.80,0,333.63,395.25,142.1,135.3,0.654,770483.7,770483.7,12295,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029242,2176057.00
07/02/2017 17:00,2,4.791,ACTIVE,217.35,355.58,59.975,1499029204,"201051344000648","219011344069620",28.23,33.80,0,334.24,394.65,137.0,130.3,0.645,758435.1,758435.1,12283,0,0,0,L,1122011218,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029243,2176058.00
07/02/2017 17:00,2,4.836,ACTIVE,217.58,357.08,59.970,1499029204,"201051344000569","219011344069620",28.82,33.50,0,333.63,395.25,141.1,134.3,0.667,772616.1,772616.1,12260,0,0,0,L,1122011218,0,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029244,2176059.00
07/02/2017 17:00,2,4.893,ALERT,217.58,357.08,59.959,1499029204,"201051344000983","219011344069620",28.59,33.80,0,301.77,399.76,141.7,134.8,0.667,763169.1,763169.1,12288,0,0,0,L,1122011218,0,123.81,124.27,0002,30,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029246,2176060.00
07/02/2017 17:00,2,4.863,ACTIVE,217.58,355.88,59.954,1499029204,"201051344001158","219011344069620",28.29,35.00,0,333.33,394.95,139.3,132.5,0.654,747988.9,747988.9,12289,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029247,2176061.00
07/02/2017 17:00,2,4.777,ACTIVE,217.80,356.78,59.965,1499029204,"201051344000576","219011344069620",28.59,32.40,0,333.63,394.65,138.3,131.6,0.650,762569.5,762569.5,12290,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029248,2176062.00
07/02/2017 17:00,2,4.719,ACTIVE,213.74,354.07,59.959,1499029204,"274151322000087","219011344069620",27.77,52.80,0,333.63,377.22,132.7,126.2,0.499,952014.3,952014.3,12385,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499029249,2176063.00
07/02/2017 17:15,2,4.408,ACTIVE,217.35,355.28,59.981,1499030103,"201051344000645","219011344069620",28.77,33.30,0,338.74,389.84,128.4,122.0,0.588,761533.1,761533.1,12272,0,0,0,L,1122011218,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030105,2176064.00
07/02/2017 17:15,2,4.283,ACTIVE,213.74,349.26,59.970,1499030103,"274151322000085","219011344069620",27.02,44.30,0,333.93,373.91,117.2,111.1,0.446,973757.2,973757.2,12196,0,0,0,L,1151911521,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030106,2176065.00
07/02/2017 17:15,2,4.430,ACTIVE,216.90,356.18,59.965,1499030103,"201051344000633","219011344069620",28.84,36.80,0,335.14,390.14,129.6,123.1,0.619,748286.0,748286.0,12322,0,0,0,L,1122011218,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030107,2176066.00
07/02/2017 17:15,2,4.428,ACTIVE,217.80,356.18,59.954,1499030103,"201051344000469","219011344069620",29.14,30.00,0,334.84,391.04,130.6,124.1,0.619,751747.2,751747.2,12297,0,0,0,L,1122011218,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030108,2176067.00
07/02/2017 17:15,2,4.500,ACTIVE,216.45,354.37,59.949,1499030103,"201051344000646","219011344069620",28.37,37.30,0,333.93,386.53,129.3,122.9,0.614,746835.1,746835.1,12290,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030109,2176068.00
07/02/2017 17:15,2,4.365,ACTIVE,213.74,353.47,59.970,1499030103,"274151322000052","219011344069620",28.15,49.30,0,333.63,375.41,124.4,118.1,0.491,1012384.6,1012384.6,12206,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030110,2176069.00
07/02/2017 17:15,2,4.680,ACTIVE,217.35,356.18,59.970,1499030103,"201051344000585","219011344069620",28.71,35.80,0,332.73,394.95,136.0,129.4,0.628,759629.3,759629.3,12289,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030111,2176070.00
07/02/2017 17:15,2,4.391,ACTIVE,216.45,354.07,59.975,1499030103,"201051344001230","219011344069620",28.90,35.40,0,314.40,414.19,128.6,122.2,0.605,751412.1,751412.1,12305,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030112,2176071.00
07/02/2017 17:15,2,4.471,ACTIVE,217.35,356.48,59.981,1499030103,"201051344000582","219011344069620",28.25,35.60,0,332.43,402.77,128.0,121.6,0.592,740786.1,740786.1,12275,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030113,2176072.00
07/02/2017 17:15,2,4.369,ACTIVE,216.45,353.77,59.975,1499030103,"201051344000955","219011344069620",28.69,37.00,0,334.24,385.63,127.0,120.7,0.601,760283.3,760283.3,12297,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030113,2176073.00
07/02/2017 17:15,2,2.934,ACTIVE,213.74,423.20,59.970,1499030103,"274151322000094","219011344069620",38.65,46.40,0,388.34,449.35,114.0,108.1,0.438,833020.0,833020.0,12520,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030114,2176074.00
07/02/2017 17:15,2,4.506,ACTIVE,217.35,355.88,59.970,1499030103,"201051344000579","219011344069620",28.59,36.80,0,336.94,391.04,130.5,124.0,0.605,769856.7,769856.7,12284,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030115,2176075.00
07/02/2017 17:15,2,4.410,ACTIVE,216.45,353.47,59.981,1499030103,"201051344000890","219011344069620",28.78,38.60,0,333.93,386.83,128.7,122.3,0.588,754317.6,754317.6,12297,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030116,2176076.00
07/02/2017 17:15,2,4.395,ACTIVE,217.13,354.67,59.986,1499030103,"201051344000438","219011344069620",28.65,38.00,0,337.84,388.34,127.5,121.1,0.597,756864.5,756864.5,12282,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030117,2176077.00
07/02/2017 17:15,2,4.406,ACTIVE,216.67,350.17,59.944,1499030103,"201051344000417","219011344069620",18.55,37.80,0,335.44,371.81,82.8,78.0,0.389,687186.1,687186.1,12313,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030118,2176078.00
07/02/2017 17:15,2,4.430,ACTIVE,213.29,355.88,59.965,1499030103,"274151322000083","219011344069620",28.13,48.30,0,333.33,376.31,126.2,119.9,0.504,1002166.4,1002166.4,12211,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030119,2176079.00
07/02/2017 17:15,2,4.561,ACTIVE,214.64,357.68,59.970,1499030103,"274151322000076","219011344069620",28.92,48.30,0,333.63,377.22,133.6,127.0,0.513,1069261.8,1069261.8,12215,0,0,0,L,1151911521,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030120,2176080.00
07/02/2017 17:15,2,4.504,ACTIVE,216.45,353.47,59.970,1499030103,"201051344000868","219011344069620",28.49,31.80,0,333.63,387.14,129.9,123.5,0.597,750161.0,750161.0,12299,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030121,2176081.00
07/02/2017 17:15,2,4.680,ACTIVE,213.51,360.69,59.981,1499030103,"274151322000095","219011344069620",28.59,49.80,0,333.03,377.52,135.4,128.7,0.513,1058949.5,1058949.5,12225,0,0,0,L,1151911521,0,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030121,2176082.00
07/02/2017 17:15,2,4.508,ACTIVE,217.58,351.97,60.007,1499030103,"201051344000988","219011344069620",18.69,31.30,0,337.24,376.31,85.3,80.4,0.393,659531.0,659531.0,12281,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030122,2176083.00
07/02/2017 17:15,2,4.531,ACTIVE,217.13,354.37,59.965,1499030103,"201051344001025","219011344069620",28.86,36.50,0,338.14,389.54,132.5,126.0,0.605,756970.6,756970.6,12296,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030123,2176084.00
07/02/2017 17:15,2,4.457,ACTIVE,217.35,355.28,59.975,1499030103,"201051344000458","219011344069620",28.71,33.50,0,338.74,391.04,129.5,123.1,0.619,761736.0,761736.0,12272,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030124,2176085.00
07/02/2017 17:15,2,4.408,ACTIVE,218.03,356.78,59.938,1499030103,"201051344000853","219011344069620",29.26,32.60,0,339.04,391.04,130.6,124.2,0.623,762739.4,762739.4,12285,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030125,2176086.00
07/02/2017 17:15,2,4.459,ACTIVE,216.45,355.28,59.970,1499030103,"201051344000685","219011344069620",28.49,36.00,0,337.24,387.14,128.6,122.2,0.628,756772.2,756772.2,12310,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030126,2176087.00
07/02/2017 17:15,2,4.477,ACTIVE,217.13,354.97,59.970,1499030103,"201051344000917","219011344069620",28.71,36.50,0,312.29,408.48,130.1,123.6,0.614,753424.8,753424.8,12297,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030127,2176088.00
07/02/2017 17:15,2,4.525,ACTIVE,216.67,354.67,59.975,1499030103,"201051344001145","219011344069620",28.47,35.80,0,334.54,387.14,130.5,124.1,0.605,761408.0,761408.0,12291,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030128,2176089.00
07/02/2017 17:15,2,4.449,ACTIVE,217.58,355.88,59.981,1499030103,"201051344000651","219011344069620",28.77,36.30,0,335.14,395.55,129.7,123.2,0.597,750165.6,750165.6,12289,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030129,2176090.00
07/02/2017 17:15,2,4.242,ACTIVE,213.29,356.18,59.970,1499030103,"274151322000088","219011344069620",27.79,43.60,0,333.63,374.21,119.4,113.4,0.451,961217.8,961217.8,12207,0,0,0,L,1151911521,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030130,2176091.00
07/02/2017 17:15,2,2.920,ACTIVE,214.41,419.60,59.970,1499030103,"274151322000068","219011344069620",38.78,47.50,0,389.84,450.86,114.4,108.5,0.442,833621.5,833621.5,12535,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030130,2176092.00
07/02/2017 17:15,2,4.451,ACTIVE,216.90,353.77,59.970,1499030103,"201051344001135","219011344069620",28.65,35.80,0,336.64,386.23,129.1,122.7,0.592,745594.5,745594.5,12278,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030131,2176093.00
07/02/2017 17:15,2,4.455,ACTIVE,215.77,354.37,59.959,1499030103,"201051344000594","219011344069620",28.78,40.80,0,332.13,386.83,129.8,123.3,0.601,764733.1,764733.1,12280,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030132,2176094.00
07/02/2017 17:15,2,4.518,ACTIVE,217.58,355.28,59.949,1499030103,"201051344001203","219011344069620",28.29,37.00,0,338.44,389.84,129.5,123.0,0.605,755126.5,755126.5,12319,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030133,2176095.00
07/02/2017 17:15,2,4.260,ACTIVE,213.51,344.45,59.970,1499030103,"274151322000054","219011344069620",27.41,43.60,0,333.93,374.51,118.2,112.2,0.451,978102.6,978102.6,12190,0,0,0,L,1151911521,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030134,2176096.00
07/02/2017 17:15,2,4.467,ACTIVE,216.67,352.87,59.970,1499030103,"201051344000867","219011344069620",28.69,34.30,0,334.24,386.83,129.8,123.4,0.588,748942.8,748942.8,12316,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030135,2176097.00
07/02/2017 17:15,2,4.305,ACTIVE,217.35,355.58,59.975,1499030103,"201051344001093","219011344069620",28.84,34.50,0,338.14,389.54,125.7,119.4,0.575,753365.0,753365.0,12308,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030136,2176098.00
07/02/2017 17:15,2,4.420,ACTIVE,217.13,354.67,59.996,1499030103,"201051344000900","219011344069620",29.16,31.50,0,334.84,390.44,130.4,124.0,0.601,770515.8,770515.8,12296,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030137,2176099.00
07/02/2017 17:15,2,4.309,ACTIVE,217.13,354.97,59.965,1499030103,"201051344000648","219011344069620",28.82,32.60,0,336.34,388.64,125.8,119.5,0.592,758466.0,758466.0,12284,0,0,0,L,1122011218,0,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030138,2176100.00
07/02/2017 17:15,2,4.457,ACTIVE,217.13,354.97,59.970,1499030103,"201051344000569","219011344069620",28.82,33.00,0,334.54,390.14,130.1,123.7,0.614,772648.1,772648.1,12261,0,0,0,L,1122011218,0,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030139,2176101.00
07/02/2017 17:15,2,4.441,ACTIVE,217.58,355.28,59.970,1499030103,"201051344000983","219011344069620",29.08,32.80,0,335.74,389.54,130.8,124.3,0.628,763201.2,763201.2,12290,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030140,2176102.00
07/02/2017 17:15,2,4.516,ACTIVE,217.35,354.07,59.986,1499030103,"201051344001158","219011344069620",28.03,34.00,0,337.54,389.84,128.1,121.7,0.605,748020.4,748020.4,12290,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030141,2176103.00
07/02/2017 17:15,2,4.373,ACTIVE,217.58,355.88,59.970,1499030103,"201051344000576","219011344069620",28.75,31.80,0,336.94,390.44,127.3,121.0,0.597,762600.8,762600.8,12291,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030142,2176104.00
07/02/2017 17:15,2,4.291,ACTIVE,213.96,345.06,59.981,1499030103,"274151322000087","219011344069620",28.07,51.50,0,333.63,374.51,121.9,115.7,0.455,952044.3,952044.3,12386,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499030143,2176105.00
07/02/2017 17:30,2,3.916,ACTIVE,216.90,351.97,59.949,1499031003,"201051344000645","219011344069620",28.73,32.60,0,335.14,384.13,113.9,108.0,0.521,761561.8,761561.8,12273,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031005,2176106.00
07/02/2017 17:30,2,3.811,ACTIVE,213.96,344.45,59.986,1499031003,"274151322000085","219011344069620",27.21,42.80,0,334.54,370.90,105.0,99.4,0.402,973783.5,973783.5,12197,0,0,0,L,1151911521,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031005,2176107.00
07/02/2017 17:30,2,3.969,ACTIVE,216.22,352.27,59.970,1499031003,"201051344000633","219011344069620",28.75,36.00,0,334.54,384.43,115.6,109.6,0.552,748315.1,748315.1,12323,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031006,2176108.00
07/02/2017 17:30,2,3.973,ACTIVE,216.90,352.57,59.981,1499031003,"201051344000469","219011344069620",28.84,30.00,0,334.24,384.13,116.1,110.1,0.557,751776.4,751776.4,12298,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031007,2176109.00
07/02/2017 17:30,2,3.967,ACTIVE,216.22,352.57,59.975,1499031003,"201051344000646","219011344069620",28.73,35.80,0,333.63,384.43,115.4,109.4,0.548,746864.1,746864.1,12291,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031008,2176110.00
07/02/2017 17:30,2,3.926,ACTIVE,213.51,347.16,59.970,1499031003,"274151322000052","219011344069620",27.99,47.80,0,333.63,373.01,111.2,105.4,0.438,1012412.5,1012412.5,12207,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031009,2176111.00
07/02/2017 17:30,2,4.209,ACTIVE,217.13,354.67,59.981,1499031003,"201051344000585","219011344069620",28.55,35.20,0,337.54,387.14,121.8,115.6,0.570,759659.9,759659.9,12290,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031010,2176112.00
07/02/2017 17:30,2,3.941,ACTIVE,216.00,352.27,59.981,1499031003,"201051344001230","219011344069620",28.69,35.00,0,333.03,382.03,114.5,108.6,0.544,751440.9,751440.9,12306,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031011,2176113.00
07/02/2017 17:30,2,4.012,ACTIVE,216.90,353.47,59.970,1499031003,"201051344000582","219011344069620",28.11,35.60,0,337.54,385.63,114.2,108.3,0.530,740814.8,740814.8,12276,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031012,2176114.00
07/02/2017 17:30,2,3.895,ACTIVE,215.77,350.47,59.975,1499031003,"201051344000955","219011344069620",28.67,36.50,0,333.93,382.03,113.0,107.1,0.539,760311.7,760311.7,12298,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031013,2176115.00
07/02/2017 17:30,2,2.633,ACTIVE,213.74,415.39,59.975,1499031003,"274151322000094","219011344069620",38.31,44.50,0,394.65,444.24,101.6,96.2,0.389,833045.4,833045.4,12521,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031013,2176116.00
07/02/2017 17:30,2,4.037,ACTIVE,216.90,352.87,59.981,1499031003,"201051344000579","219011344069620",28.49,36.30,0,335.14,384.73,116.5,110.5,0.548,769885.9,769885.9,12285,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031015,2176117.00
07/02/2017 17:30,2,3.973,ACTIVE,216.00,352.57,59.970,1499031003,"201051344000890","219011344069620",28.59,37.80,0,333.93,382.93,115.0,109.1,0.530,754346.5,754346.5,12298,0,0,0,L,1122011218,0,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031016,2176118.00
07/02/2017 17:30,2,3.945,ACTIVE,216.67,353.47,59.975,1499031003,"201051344000438","219011344069620",28.47,37.00,0,337.54,384.13,113.7,107.8,0.539,756893.1,756893.1,12283,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031016,2176119.00
07/02/2017 17:30,2,3.967,ACTIVE,216.45,359.18,59.981,1499031003,"201051344000417","219011344069620",18.37,35.60,0,317.70,390.74,73.8,69.3,0.632,687204.5,687204.5,12314,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031017,2176120.00
07/02/2017 17:30,2,4.008,ACTIVE,213.29,344.45,59.959,1499031003,"274151322000083","219011344069620",27.85,46.80,0,334.24,373.31,113.0,107.2,0.451,1002194.8,1002194.8,12212,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031018,2176121.00
07/02/2017 17:30,2,4.070,ACTIVE,214.41,353.77,59.965,1499031003,"274151322000076","219011344069620",28.96,46.80,0,333.63,374.81,119.3,113.2,0.473,1069291.8,1069291.8,12216,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031019,2176122.00
07/02/2017 17:30,2,3.959,ACTIVE,216.00,351.67,59.981,1499031003,"201051344000868","219011344069620",28.78,31.30,0,333.33,383.53,115.5,109.6,0.530,750190.0,750190.0,12300,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031020,2176123.00
07/02/2017 17:30,2,4.182,ACTIVE,213.29,347.76,59.970,1499031003,"274151322000095","219011344069620",28.73,48.30,0,333.63,375.11,121.6,115.4,0.455,1058979.9,1058979.9,12226,0,0,0,L,1151911521,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031021,2176124.00
07/02/2017 17:30,2,4.047,ACTIVE,216.67,360.38,59.970,1499031003,"201051344000988","219011344069620",18.51,30.50,0,319.21,391.64,76.0,71.4,0.641,659550.0,659550.0,12282,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031022,2176125.00
07/02/2017 17:30,2,4.072,ACTIVE,216.67,352.87,59.975,1499031003,"201051344001025","219011344069620",28.75,36.30,0,337.84,385.03,118.6,112.5,0.539,757000.4,757000.4,12297,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031023,2176126.00
07/02/2017 17:30,2,3.965,ACTIVE,216.67,352.27,59.949,1499031003,"201051344000458","219011344069620",28.75,34.00,0,335.44,384.43,115.5,109.5,0.552,761765.0,761765.0,12273,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031024,2176127.00
07/02/2017 17:30,2,4.002,ACTIVE,217.35,354.07,59.933,1499031003,"201051344000853","219011344069620",28.69,32.80,0,339.04,387.74,116.2,110.2,0.552,762768.6,762768.6,12286,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031025,2176128.00
07/02/2017 17:30,2,3.979,ACTIVE,216.22,353.17,59.975,1499031003,"201051344000685","219011344069620",28.51,35.80,0,335.14,384.13,114.9,109.0,0.561,756801.0,756801.0,12311,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031026,2176129.00
07/02/2017 17:30,2,4.010,ACTIVE,216.67,353.47,59.975,1499031003,"201051344000917","219011344069620",28.71,35.40,0,336.34,384.13,116.6,110.6,0.544,753454.1,753454.1,12298,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031027,2176130.00
07/02/2017 17:30,2,4.049,ACTIVE,216.00,352.27,59.970,1499031003,"201051344001145","219011344069620",28.49,34.80,0,337.84,384.13,116.8,110.9,0.544,761437.4,761437.4,12292,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031028,2176131.00
07/02/2017 17:30,2,3.990,ACTIVE,216.90,353.47,59.991,1499031003,"201051344000651","219011344069620",28.67,35.40,0,337.54,386.53,115.8,109.9,0.535,750194.7,750194.7,12290,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031029,2176132.00
07/02/2017 17:30,2,3.771,ACTIVE,213.51,345.06,59.981,1499031003,"274151322000088","219011344069620",27.87,43.20,0,333.33,371.81,106.5,100.8,0.398,961244.6,961244.6,12208,0,0,0,L,1151911521,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031030,2176133.00
07/02/2017 17:30,2,2.619,ACTIVE,214.64,412.38,59.981,1499031003,"274151322000068","219011344069620",38.39,46.40,0,392.55,446.65,101.8,96.4,0.389,833647.0,833647.0,12536,0,0,0,L,1151911521,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031031,2176134.00
07/02/2017 17:30,2,3.969,ACTIVE,216.45,352.87,59.965,1499031003,"201051344001135","219011344069620",28.67,35.60,0,335.44,383.23,115.3,109.4,0.535,745623.5,745623.5,12279,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031031,2176135.00
07/02/2017 17:30,2,3.992,ACTIVE,215.77,350.77,59.975,1499031003,"201051344000594","219011344069620",28.65,40.20,0,331.83,383.23,115.8,109.9,0.535,764762.3,764762.3,12281,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031032,2176136.00
07/02/2017 17:30,2,3.980,ACTIVE,217.13,353.17,59.981,1499031003,"201051344001203","219011344069620",28.69,35.80,0,338.14,385.93,115.7,109.7,0.539,755155.6,755155.6,12320,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031033,2176137.00
07/02/2017 17:30,2,3.799,ACTIVE,213.51,343.25,59.959,1499031003,"274151322000054","219011344069620",27.55,42.00,0,333.63,372.41,106.0,100.4,0.402,978129.2,978129.2,12191,0,0,0,L,1151911521,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031034,2176138.00
07/02/2017 17:30,2,4.045,ACTIVE,216.45,350.77,59.981,1499031003,"201051344000867","219011344069620",28.17,34.00,0,333.63,382.33,115.3,109.4,0.530,748971.9,748971.9,12317,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031035,2176139.00
07/02/2017 17:30,2,3.801,ACTIVE,217.13,353.47,59.975,1499031003,"201051344001093","219011344069620",29.04,34.50,0,337.54,385.03,111.7,105.9,0.508,753393.2,753393.2,12309,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031036,2176140.00
07/02/2017 17:30,2,3.930,ACTIVE,216.45,352.87,59.970,1499031003,"201051344000900","219011344069620",29.14,31.00,0,334.54,384.13,116.0,110.0,0.530,770545.0,770545.0,12297,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031037,2176141.00
07/02/2017 17:30,2,3.879,ACTIVE,216.67,351.97,59.975,1499031003,"201051344000648","219011344069620",28.49,32.60,0,335.44,383.53,111.9,106.1,0.526,758494.2,758494.2,12285,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031038,2176142.00
07/02/2017 17:30,2,3.992,ACTIVE,216.90,353.47,59.970,1499031003,"201051344000569","219011344069620",28.59,32.40,0,333.93,384.73,115.6,109.6,0.544,772677.3,772677.3,12262,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031039,2176143.00
07/02/2017 17:30,2,3.980,ACTIVE,216.90,353.47,59.970,1499031003,"201051344000983","219011344069620",28.88,32.80,0,334.24,384.13,116.5,110.5,0.557,763230.5,763230.5,12291,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031040,2176144.00
07/02/2017 17:30,2,3.975,ACTIVE,216.90,353.17,59.975,1499031003,"201051344001158","219011344069620",28.43,33.80,0,334.24,383.53,114.3,108.4,0.539,748049.2,748049.2,12291,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031041,2176145.00
07/02/2017 17:30,2,3.836,ACTIVE,217.13,353.17,59.986,1499031003,"201051344000576","219011344069620",29.00,32.00,0,337.24,385.03,112.7,106.9,0.535,762629.2,762629.2,12292,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031042,2176146.00
07/02/2017 17:30,2,3.861,ACTIVE,213.96,357.08,59.975,1499031003,"274151322000087","219011344069620",27.95,50.40,0,334.24,372.41,109.2,103.5,0.407,952071.7,952071.7,12387,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031042,2176147.00
07/02/2017 17:45,2,3.441,ACTIVE,216.45,351.07,59.996,1499031903,"201051344000645","219011344069620",28.86,32.00,0,335.14,379.02,100.7,95.3,0.464,761587.2,761587.2,12274,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031904,2176148.00
07/02/2017 17:45,2,3.342,ACTIVE,213.51,351.37,59.996,1499031903,"274151322000085","219011344069620",27.61,42.00,0,334.54,367.00,93.3,88.1,0.349,973806.9,973806.9,12198,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031905,2176149.00
07/02/2017 17:45,2,3.543,ACTIVE,216.00,352.57,59.991,1499031903,"201051344000633","219011344069620",28.55,34.80,0,334.24,380.22,102.3,96.8,0.491,748340.9,748340.9,12324,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031906,2176150.00
07/02/2017 17:45,2,3.463,ACTIVE,216.67,352.27,59.991,1499031903,"201051344000469","219011344069620",29.30,29.50,0,334.54,379.62,102.8,97.3,0.491,751802.3,751802.3,12299,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031907,2176151.00
07/02/2017 17:45,2,3.518,ACTIVE,215.09,350.47,59.991,1499031903,"201051344000646","219011344069620",28.71,35.40,0,333.03,378.42,102.3,96.8,0.491,746889.8,746889.8,12292,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031908,2176152.00
07/02/2017 17:45,2,3.447,ACTIVE,213.06,354.97,59.991,1499031903,"274151322000052","219011344069620",28.27,45.50,0,333.63,369.40,98.7,93.3,0.393,1012437.3,1012437.3,12208,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031908,2176153.00
07/02/2017 17:45,2,3.744,ACTIVE,216.45,351.97,59.996,1499031903,"201051344000585","219011344069620",28.71,34.00,0,335.14,380.52,108.9,103.2,0.504,759687.2,759687.2,12291,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031909,2176154.00
07/02/2017 17:45,2,3.434,ACTIVE,215.32,348.96,59.991,1499031903,"201051344001230","219011344069620",29.14,34.50,0,333.33,377.52,101.3,95.9,0.486,751466.5,751466.5,12307,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031910,2176155.00
07/02/2017 17:45,2,3.490,ACTIVE,216.67,352.27,59.996,1499031903,"201051344000582","219011344069620",28.67,34.50,0,334.84,379.32,101.3,95.8,0.473,740840.3,740840.3,12277,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031911,2176156.00
07/02/2017 17:45,2,3.410,ACTIVE,215.54,350.47,59.991,1499031903,"201051344000955","219011344069620",28.84,35.80,0,332.43,378.42,99.6,94.2,0.486,760336.8,760336.8,12299,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031912,2176157.00
07/02/2017 17:45,2,2.254,ACTIVE,213.29,418.70,59.986,1499031903,"274151322000094","219011344069620",39.00,43.80,0,395.25,442.44,89.0,84.0,0.349,833067.9,833067.9,12522,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031913,2176158.00
07/02/2017 17:45,2,3.520,ACTIVE,216.45,351.67,59.991,1499031903,"201051344000579","219011344069620",29.00,35.80,0,334.84,379.32,103.4,97.8,0.477,769911.9,769911.9,12286,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031914,2176159.00
07/02/2017 17:45,2,3.492,ACTIVE,215.54,350.17,60.034,1499031903,"201051344000890","219011344069620",28.84,37.00,0,333.93,378.42,102.0,96.5,0.468,754372.1,754372.1,12299,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031915,2176160.00
07/02/2017 17:45,2,3.447,ACTIVE,215.77,351.37,59.986,1499031903,"201051344000438","219011344069620",28.78,36.50,0,335.44,379.02,100.5,95.1,0.477,756918.4,756918.4,12284,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031916,2176161.00
07/02/2017 17:45,2,3.492,ACTIVE,215.77,356.78,59.986,1499031903,"201051344000417","219011344069620",18.51,34.30,0,333.93,388.94,65.5,61.3,0.557,687220.8,687220.8,12315,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031917,2176162.00
07/02/2017 17:45,2,3.523,ACTIVE,213.06,350.17,59.975,1499031903,"274151322000083","219011344069620",28.29,45.50,0,333.03,369.40,101.0,95.5,0.402,1002220.0,1002220.0,12213,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031917,2176163.00
07/02/2017 17:45,2,3.637,ACTIVE,213.74,348.66,59.991,1499031903,"274151322000076","219011344069620",28.78,45.00,0,334.54,370.90,105.9,100.3,0.411,1069318.5,1069318.5,12217,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031918,2176164.00
07/02/2017 17:45,2,3.508,ACTIVE,215.32,350.77,59.986,1499031903,"201051344000868","219011344069620",28.78,31.00,0,332.43,378.12,102.3,96.8,0.477,750215.8,750215.8,12301,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031919,2176165.00
07/02/2017 17:45,2,3.729,ACTIVE,213.29,351.07,59.986,1499031903,"274151322000095","219011344069620",28.78,46.20,0,333.63,371.21,108.6,102.9,0.411,1059007.2,1059007.2,12227,0,0,0,L,1151911521,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031920,2176166.00
