ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 17:45,2,3.559,ACTIVE,216.22,357.98,59.981,1499031903,"201051344000988","219011344069620",18.71,29.00,0,334.24,391.64,67.4,63.1,0.561,659566.7,659566.7,12283,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031921,2176167.00
07/02/2017 17:45,2,3.576,ACTIVE,216.22,350.77,59.986,1499031903,"201051344001025","219011344069620",28.96,35.40,0,334.84,379.32,105.0,99.4,0.477,757026.8,757026.8,12298,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031922,2176168.00
07/02/2017 17:45,2,3.477,ACTIVE,216.45,351.37,59.981,1499031903,"201051344000458","219011344069620",28.94,34.00,0,334.54,379.32,102.0,96.5,0.491,761790.7,761790.7,12274,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031923,2176169.00
07/02/2017 17:45,2,3.539,ACTIVE,216.90,352.27,59.981,1499031903,"201051344000853","219011344069620",28.63,32.40,0,338.14,382.03,102.7,97.2,0.482,762794.5,762794.5,12287,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031924,2176170.00
07/02/2017 17:45,2,3.463,ACTIVE,215.54,351.97,59.981,1499031903,"201051344000685","219011344069620",28.94,35.40,0,334.54,378.72,101.5,96.0,0.499,756826.6,756826.6,12312,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031925,2176171.00
07/02/2017 17:45,2,3.539,ACTIVE,216.22,351.67,59.996,1499031903,"201051344000917","219011344069620",28.82,35.20,0,333.03,379.32,103.3,97.8,0.486,753480.1,753480.1,12299,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031926,2176172.00
07/02/2017 17:45,2,3.506,ACTIVE,215.77,351.67,59.981,1499031903,"201051344001145","219011344069620",29.16,34.00,0,335.14,379.62,103.4,97.9,0.482,761463.4,761463.4,12293,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031927,2176173.00
07/02/2017 17:45,2,3.553,ACTIVE,216.45,351.67,59.986,1499031903,"201051344000651","219011344069620",28.47,35.20,0,337.54,379.62,102.4,96.9,0.473,750220.4,750220.4,12291,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031928,2176174.00
07/02/2017 17:45,2,3.316,ACTIVE,213.29,345.66,59.986,1499031903,"274151322000088","219011344069620",27.97,41.00,0,333.03,367.60,93.9,88.7,0.349,961268.2,961268.2,12209,0,0,0,L,1151911521,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031928,2176175.00
07/02/2017 17:45,2,2.248,ACTIVE,213.96,425.61,59.986,1499031903,"274151322000068","219011344069620",39.36,45.50,0,393.75,444.24,88.9,83.9,0.336,833669.5,833669.5,12537,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031929,2176176.00
07/02/2017 17:45,2,3.543,ACTIVE,215.77,349.86,59.996,1499031903,"201051344001135","219011344069620",28.45,34.80,0,334.24,378.12,102.1,96.6,0.473,745649.2,745649.2,12280,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031930,2176177.00
07/02/2017 17:45,2,3.521,ACTIVE,215.32,350.17,59.991,1499031903,"201051344000594","219011344069620",28.80,39.30,0,333.33,379.32,102.8,97.3,0.482,764788.1,764788.1,12282,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031931,2176178.00
07/02/2017 17:45,2,3.492,ACTIVE,216.45,351.37,59.996,1499031903,"201051344001203","219011344069620",28.92,35.80,0,336.04,380.52,102.3,96.8,0.482,755181.3,755181.3,12321,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031932,2176179.00
07/02/2017 17:45,2,3.348,ACTIVE,213.06,352.27,59.959,1499031903,"274151322000054","219011344069620",27.73,40.60,0,333.63,368.50,93.9,88.7,0.358,978152.8,978152.8,12192,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031933,2176180.00
07/02/2017 17:45,2,3.486,ACTIVE,216.00,350.17,59.996,1499031903,"201051344000867","219011344069620",29.04,33.50,0,333.33,378.12,102.6,97.1,0.473,748997.7,748997.7,12318,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031934,2176181.00
07/02/2017 17:45,2,3.363,ACTIVE,216.22,351.37,59.981,1499031903,"201051344001093","219011344069620",28.94,34.00,0,335.74,378.72,98.5,93.2,0.451,753418.0,753418.0,12310,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031935,2176182.00
07/02/2017 17:45,2,3.500,ACTIVE,216.00,350.77,59.986,1499031903,"201051344000900","219011344069620",28.88,30.30,0,334.24,379.62,102.4,96.9,0.460,770570.9,770570.9,12298,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031936,2176183.00
07/02/2017 17:45,2,3.381,ACTIVE,216.22,350.17,60.018,1499031903,"201051344000648","219011344069620",28.82,31.80,0,335.74,378.12,98.7,93.3,0.464,758519.1,758519.1,12286,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031937,2176184.00
07/02/2017 17:45,2,3.488,ACTIVE,216.22,351.07,59.986,1499031903,"201051344000569","219011344069620",28.88,32.60,0,334.54,379.32,102.1,96.7,0.482,772703.0,772703.0,12263,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031938,2176185.00
07/02/2017 17:45,2,3.531,ACTIVE,216.22,350.77,59.991,1499031903,"201051344000983","219011344069620",28.88,31.80,0,333.93,379.32,103.4,97.9,0.495,763256.5,763256.5,12292,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031939,2176186.00
07/02/2017 17:45,2,3.484,ACTIVE,216.22,350.17,59.986,1499031903,"201051344001158","219011344069620",28.75,33.00,0,334.54,378.72,101.5,96.1,0.486,748074.7,748074.7,12292,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031940,2176187.00
07/02/2017 17:45,2,3.402,ACTIVE,216.45,351.67,59.965,1499031903,"201051344000576","219011344069620",28.88,31.00,0,337.54,379.32,99.6,94.2,0.464,762654.4,762654.4,12293,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031941,2176188.00
07/02/2017 17:45,2,3.414,ACTIVE,213.29,351.07,59.991,1499031903,"274151322000087","219011344069620",28.07,48.50,0,333.93,368.80,97.0,91.7,0.362,952096.0,952096.0,12388,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499031941,2176189.00
07/02/2017 18:00,2,2.984,ACTIVE,216.00,348.66,59.991,1499032803,"201051344000645","219011344069620",28.53,31.80,0,334.84,374.21,86.2,81.3,0.393,761609.3,761609.3,12275,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032804,2176190.00
07/02/2017 18:00,2,2.893,ACTIVE,213.29,350.47,59.981,1499032803,"274151322000085","219011344069620",27.43,40.80,0,334.24,363.69,80.5,75.8,0.305,973827.4,973827.4,12199,0,0,0,L,1151911521,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032805,2176191.00
07/02/2017 18:00,2,3.027,ACTIVE,215.32,349.86,59.986,1499032803,"201051344000633","219011344069620",28.78,34.00,0,333.93,376.01,88.2,83.2,0.424,748363.4,748363.4,12325,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032806,2176192.00
07/02/2017 18:00,2,2.998,ACTIVE,215.77,349.56,59.986,1499032803,"201051344000469","219011344069620",29.06,29.30,0,333.93,375.41,88.1,83.1,0.429,751824.9,751824.9,12300,0,0,0,L,1122011218,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032807,2176193.00
07/02/2017 18:00,2,3.029,ACTIVE,215.32,350.17,60.012,1499032803,"201051344000646","219011344069620",28.69,34.50,0,333.03,374.51,88.1,83.1,0.424,746912.3,746912.3,12293,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032808,2176194.00
07/02/2017 18:00,2,2.975,ACTIVE,212.83,347.46,59.981,1499032803,"274151322000052","219011344069620",28.15,43.80,0,333.63,365.80,84.8,79.9,0.327,1012458.9,1012458.9,12209,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032809,2176195.00
07/02/2017 18:00,2,3.213,ACTIVE,216.00,350.17,59.991,1499032803,"201051344000585","219011344069620",29.08,33.50,0,334.24,376.31,94.7,89.5,0.442,759711.3,759711.3,12292,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032810,2176196.00
07/02/2017 18:00,2,2.973,ACTIVE,215.32,348.36,59.991,1499032803,"201051344001230","219011344069620",28.94,33.80,0,333.63,373.91,87.2,82.2,0.411,751488.7,751488.7,12308,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032811,2176197.00
07/02/2017 18:00,2,2.994,ACTIVE,216.00,350.47,59.986,1499032803,"201051344000582","219011344069620",28.77,33.80,0,334.54,375.11,87.2,82.3,0.402,740862.5,740862.5,12278,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032812,2176198.00
07/02/2017 18:00,2,2.959,ACTIVE,215.09,348.66,59.975,1499032803,"201051344000955","219011344069620",28.49,35.60,0,333.93,373.31,85.4,80.5,0.415,760358.7,760358.7,12300,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032813,2176199.00
07/02/2017 18:00,2,1.996,ACTIVE,213.29,408.48,59.981,1499032803,"274151322000094","219011344069620",37.69,41.80,0,391.04,461.98,76.8,72.2,0.539,833087.5,833087.5,12523,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032814,2176200.00
07/02/2017 18:00,2,3.031,ACTIVE,215.77,348.66,59.991,1499032803,"201051344000579","219011344069620",29.08,34.80,0,334.54,374.81,89.3,84.3,0.411,769934.7,769934.7,12287,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032815,2176201.00
07/02/2017 18:00,2,3.025,ACTIVE,215.32,349.86,59.991,1499032803,"201051344000890","219011344069620",28.71,35.80,0,334.54,374.51,88.0,83.0,0.415,754394.6,754394.6,12300,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032816,2176202.00
07/02/2017 18:00,2,2.957,ACTIVE,215.77,349.56,59.991,1499032803,"201051344000438","219011344069620",28.78,36.00,0,335.14,375.71,86.3,81.3,0.415,756940.5,756940.5,12285,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032817,2176203.00
07/02/2017 18:00,2,2.945,ACTIVE,215.77,354.97,59.986,1499032803,"201051344000417","219011344069620",18.89,33.30,0,334.54,383.23,56.4,52.5,0.477,687235.0,687235.0,12316,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032818,2176204.00
07/02/2017 18:00,2,3.008,ACTIVE,212.83,352.57,59.965,1499032803,"274151322000083","219011344069620",28.71,44.30,0,333.03,365.49,87.4,82.4,0.345,1002242.3,1002242.3,12214,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032819,2176205.00
07/02/2017 18:00,2,3.129,ACTIVE,213.74,345.66,59.991,1499032803,"274151322000076","219011344069620",28.88,44.30,0,335.14,367.30,91.5,86.4,0.354,1069341.9,1069341.9,12218,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032820,2176206.00
07/02/2017 18:00,2,3.000,ACTIVE,215.09,348.06,59.991,1499032803,"201051344000868","219011344069620",28.84,29.80,0,334.24,373.91,87.7,82.7,0.415,750238.2,750238.2,12302,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032820,2176207.00
07/02/2017 18:00,2,3.246,ACTIVE,212.83,351.37,59.986,1499032803,"274151322000095","219011344069620",28.63,44.50,0,333.63,367.60,94.0,88.9,0.358,1059031.1,1059031.1,12228,0,0,0,L,1151911521,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032821,2176208.00
07/02/2017 18:00,2,2.947,ACTIVE,215.54,354.37,59.986,1499032803,"201051344000988","219011344069620",19.26,28.30,0,332.73,386.23,57.5,53.6,0.495,659581.3,659581.3,12284,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032822,2176209.00
07/02/2017 18:00,2,3.127,ACTIVE,216.00,350.47,60.002,1499032803,"201051344001025","219011344069620",28.65,34.50,0,334.84,375.41,90.7,85.6,0.411,757050.0,757050.0,12299,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032823,2176210.00
07/02/2017 18:00,2,2.979,ACTIVE,215.54,348.36,59.996,1499032803,"201051344000458","219011344069620",29.04,32.20,0,334.54,374.21,87.6,82.6,0.424,761813.1,761813.1,12275,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032824,2176211.00
07/02/2017 18:00,2,2.986,ACTIVE,216.22,350.17,60.002,1499032803,"201051344000853","219011344069620",29.26,31.30,0,336.04,376.01,88.5,83.5,0.415,762817.2,762817.2,12288,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032825,2176212.00
07/02/2017 18:00,2,2.988,ACTIVE,215.54,350.17,59.986,1499032803,"201051344000685","219011344069620",28.80,34.50,0,334.54,374.51,87.2,82.3,0.424,756848.9,756848.9,12313,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032826,2176213.00
07/02/2017 18:00,2,3.072,ACTIVE,216.00,349.26,59.996,1499032803,"201051344000917","219011344069620",28.69,34.50,0,333.63,375.41,89.3,84.3,0.420,753502.9,753502.9,12300,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032827,2176214.00
07/02/2017 18:00,2,3.090,ACTIVE,215.54,349.26,59.996,1499032803,"201051344001145","219011344069620",28.63,33.30,0,334.84,376.01,89.6,84.6,0.411,761486.3,761486.3,12294,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032828,2176215.00
07/02/2017 18:00,2,3.053,ACTIVE,216.22,350.47,59.991,1499032803,"201051344000651","219011344069620",28.53,34.80,0,337.24,375.71,88.3,83.3,0.411,750243.0,750243.0,12292,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032828,2176216.00
07/02/2017 18:00,2,2.818,ACTIVE,212.61,342.65,59.996,1499032803,"274151322000088","219011344069620",28.17,40.60,0,333.33,364.29,80.4,75.7,0.301,961288.8,961288.8,12210,0,0,0,L,1151911521,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032829,2176217.00
07/02/2017 18:00,2,1.932,ACTIVE,213.51,426.21,59.991,1499032803,"274151322000068","219011344069620",39.22,43.20,0,394.65,456.57,76.7,72.1,0.526,833689.2,833689.2,12538,0,0,0,L,1151911521,0,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032830,2176218.00
07/02/2017 18:00,2,3.057,ACTIVE,215.77,348.96,59.991,1499032803,"201051344001135","219011344069620",28.43,34.30,0,334.24,373.61,88.1,83.1,0.402,745671.7,745671.7,12281,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032831,2176219.00
07/02/2017 18:00,2,3.027,ACTIVE,214.64,346.86,59.996,1499032803,"201051344000594","219011344069620",28.80,38.00,0,333.93,375.11,88.3,83.3,0.407,764810.6,764810.6,12283,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032832,2176220.00
07/02/2017 18:00,2,3.041,ACTIVE,216.00,349.26,59.991,1499032803,"201051344001203","219011344069620",28.57,34.50,0,336.34,375.41,88.0,83.0,0.411,755203.8,755203.8,12322,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032833,2176221.00
07/02/2017 18:00,2,2.887,ACTIVE,213.06,344.45,59.996,1499032803,"274151322000054","219011344069620",27.63,40.00,0,333.03,362.79,80.8,76.0,0.305,978173.4,978173.4,12193,0,0,0,L,1151911521,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032834,2176222.00
07/02/2017 18:00,2,3.025,ACTIVE,215.32,347.16,60.002,1499032803,"201051344000867","219011344069620",28.73,32.40,0,334.24,373.61,88.1,83.1,0.402,749020.2,749020.2,12319,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032835,2176223.00
07/02/2017 18:00,2,2.865,ACTIVE,216.00,349.56,60.012,1499032803,"201051344001093","219011344069620",29.04,32.80,0,334.84,373.61,84.3,79.4,0.393,753439.6,753439.6,12311,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032836,2176224.00
07/02/2017 18:00,2,2.982,ACTIVE,215.54,349.26,59.996,1499032803,"201051344000900","219011344069620",29.04,30.30,0,334.24,374.81,87.8,82.8,0.402,770593.3,770593.3,12299,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032837,2176225.00
07/02/2017 18:00,2,2.881,ACTIVE,215.77,348.06,60.002,1499032803,"201051344000648","219011344069620",28.94,31.00,0,334.54,373.91,84.4,79.5,0.393,758540.7,758540.7,12287,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032838,2176226.00
07/02/2017 18:00,2,3.000,ACTIVE,215.77,348.66,59.996,1499032803,"201051344000569","219011344069620",28.84,31.80,0,334.24,374.21,87.7,82.7,0.411,772725.4,772725.4,12264,0,0,0,L,1122011218,0,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032839,2176227.00
07/02/2017 18:00,2,3.020,ACTIVE,215.54,348.36,60.002,1499032803,"201051344000983","219011344069620",29.06,31.80,0,334.24,374.51,88.9,83.9,0.411,763279.3,763279.3,12293,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032840,2176228.00
07/02/2017 18:00,2,3.000,ACTIVE,215.54,347.76,60.007,1499032803,"201051344001158","219011344069620",28.67,32.40,0,334.24,374.21,87.2,82.2,0.415,748097.0,748097.0,12293,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032841,2176229.00
07/02/2017 18:00,2,2.889,ACTIVE,216.00,349.86,60.007,1499032803,"201051344000576","219011344069620",29.04,30.50,0,334.84,374.21,84.9,80.0,0.411,762676.2,762676.2,12294,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032842,2176230.00
07/02/2017 18:00,2,2.920,ACTIVE,213.29,349.56,59.996,1499032803,"274151322000087","219011344069620",28.21,47.50,0,333.33,364.59,83.4,78.6,0.309,952117.3,952117.3,12389,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499032843,2176231.00
07/02/2017 18:15,2,2.463,ACTIVE,215.09,358.28,59.986,1499033703,"201051344000645","219011344069620",28.57,29.50,0,318.30,389.24,71.3,66.9,0.588,761627.8,761627.8,12276,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033704,2176232.00
07/02/2017 18:15,2,2.400,ACTIVE,212.83,345.66,59.986,1499033703,"274151322000085","219011344069620",27.67,37.50,0,330.33,377.52,67.2,63.0,0.468,973844.7,973844.7,12200,0,0,0,L,1151911521,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033705,2176233.00
07/02/2017 18:15,2,2.525,ACTIVE,215.09,359.78,59.933,1499033703,"201051344000633","219011344069620",28.67,32.20,0,316.50,390.44,73.4,68.9,0.628,748382.4,748382.4,12326,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033706,2176234.00
07/02/2017 18:15,2,2.492,ACTIVE,215.32,359.18,59.986,1499033703,"201051344000469","219011344069620",28.98,27.80,0,315.60,390.14,73.1,68.7,0.623,751843.9,751843.9,12301,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033707,2176235.00
07/02/2017 18:15,2,2.500,ACTIVE,214.64,359.48,59.970,1499033703,"201051344000646","219011344069620",28.96,32.80,0,317.10,390.44,73.4,68.9,0.614,746931.3,746931.3,12294,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033708,2176236.00
07/02/2017 18:15,2,2.461,ACTIVE,212.61,346.26,59.986,1499033703,"274151322000052","219011344069620",28.45,40.60,0,329.13,377.52,70.8,66.5,0.495,1012477.3,1012477.3,12210,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033709,2176237.00
07/02/2017 18:15,2,2.744,ACTIVE,215.54,350.47,59.986,1499033703,"201051344000585","219011344069620",28.78,32.80,0,333.63,371.81,80.0,75.3,0.371,759731.8,759731.8,12293,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033710,2176238.00
07/02/2017 18:15,2,2.451,ACTIVE,214.41,358.58,59.922,1499033703,"201051344001230","219011344069620",29.14,32.00,0,318.61,388.34,72.4,67.9,0.610,751507.5,751507.5,12309,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033711,2176239.00
07/02/2017 18:15,2,2.488,ACTIVE,215.77,360.99,60.034,1499033703,"201051344000582","219011344069620",28.80,32.40,0,317.10,391.64,72.6,68.1,0.605,740881.3,740881.3,12279,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033712,2176240.00
07/02/2017 18:15,2,2.424,ACTIVE,214.64,358.28,59.986,1499033703,"201051344000955","219011344069620",28.82,33.30,0,316.20,388.34,70.8,66.4,0.597,760377.0,760377.0,12301,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033712,2176241.00
07/02/2017 18:15,2,1.641,ACTIVE,212.61,419.00,59.975,1499033703,"274151322000094","219011344069620",38.29,39.00,0,391.64,453.86,63.7,59.5,0.442,833103.9,833103.9,12524,0,0,0,L,1151911521,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033713,2176242.00
07/02/2017 18:15,2,2.557,ACTIVE,215.09,359.48,59.986,1499033703,"201051344000579","219011344069620",28.77,32.60,0,317.70,390.44,74.5,70.0,0.610,769954.0,769954.0,12288,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033714,2176243.00
07/02/2017 18:15,2,2.516,ACTIVE,214.64,357.68,59.938,1499033703,"201051344000890","219011344069620",28.75,34.30,0,318.30,390.14,73.3,68.8,0.601,754413.5,754413.5,12301,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033715,2176244.00
07/02/2017 18:15,2,2.430,ACTIVE,214.87,359.48,59.970,1499033703,"201051344000438","219011344069620",29.12,34.00,0,317.70,390.44,71.7,67.2,0.605,756959.1,756959.1,12286,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033716,2176245.00
07/02/2017 18:15,2,2.512,ACTIVE,215.09,353.47,59.991,1499033703,"201051344000417","219011344069620",18.49,32.20,0,334.84,377.52,47.0,43.5,0.389,687247.0,687247.0,12317,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033717,2176246.00
07/02/2017 18:15,2,2.547,ACTIVE,212.61,359.18,59.975,1499033703,"274151322000083","219011344069620",28.39,40.80,0,327.92,376.31,73.2,68.7,0.508,1002261.2,1002261.2,12215,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033718,2176247.00
07/02/2017 18:15,2,2.600,ACTIVE,213.51,351.67,59.981,1499033703,"274151322000076","219011344069620",29.06,42.50,0,329.73,378.12,76.5,71.9,0.539,1069361.7,1069361.7,12219,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033719,2176248.00
07/02/2017 18:15,2,2.514,ACTIVE,214.41,357.68,59.986,1499033703,"201051344000868","219011344069620",28.49,28.80,0,319.81,388.34,72.5,68.1,0.597,750257.0,750257.0,12303,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033720,2176249.00
07/02/2017 18:15,2,2.699,ACTIVE,212.83,351.97,59.986,1499033703,"274151322000095","219011344069620",28.92,43.20,0,332.73,361.59,79.1,74.4,0.296,1059051.6,1059051.6,12229,0,0,0,L,1151911521,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033720,2176250.00
07/02/2017 18:15,2,2.535,ACTIVE,214.87,353.77,59.981,1499033703,"201051344000988","219011344069620",18.75,27.80,0,332.13,379.62,48.2,44.6,0.398,659593.6,659593.6,12285,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033721,2176251.00
07/02/2017 18:15,2,2.594,ACTIVE,215.32,360.69,59.981,1499033703,"201051344001025","219011344069620",28.88,33.00,0,316.80,391.04,75.8,71.3,0.623,757069.6,757069.6,12300,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033722,2176252.00
07/02/2017 18:15,2,2.494,ACTIVE,214.87,358.58,59.970,1499033703,"201051344000458","219011344069620",28.78,30.50,0,316.80,390.44,72.7,68.3,0.619,761832.0,761832.0,12276,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033723,2176253.00
07/02/2017 18:15,2,2.479,ACTIVE,215.32,360.38,60.002,1499033703,"201051344000853","219011344069620",29.14,29.80,0,319.81,393.45,73.1,68.7,0.628,762836.2,762836.2,12289,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033724,2176254.00
07/02/2017 18:15,2,2.488,ACTIVE,215.09,360.08,59.944,1499033703,"201051344000685","219011344069620",28.75,32.60,0,316.20,390.74,72.5,68.0,0.641,756867.7,756867.7,12314,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033725,2176255.00
07/02/2017 18:15,2,2.535,ACTIVE,215.09,360.69,59.975,1499033703,"201051344000917","219011344069620",28.96,33.00,0,319.81,391.04,74.4,69.9,0.619,753522.2,753522.2,12301,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033726,2176256.00
07/02/2017 18:15,2,2.568,ACTIVE,214.87,359.78,59.991,1499033703,"201051344001145","219011344069620",28.73,31.80,0,317.70,390.74,74.7,70.2,0.619,761505.6,761505.6,12295,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033727,2176257.00
07/02/2017 18:15,2,2.504,ACTIVE,215.54,360.99,59.986,1499033703,"201051344000651","219011344069620",28.92,32.40,0,318.61,393.75,73.3,68.8,0.601,750262.0,750262.0,12293,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033728,2176258.00
07/02/2017 18:15,2,2.344,ACTIVE,212.38,348.06,59.975,1499033703,"274151322000088","219011344069620",27.99,37.00,0,330.03,377.52,66.4,62.2,0.455,961306.0,961306.0,12211,0,0,0,L,1151911521,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033729,2176259.00
07/02/2017 18:15,2,1.645,ACTIVE,213.51,423.20,59.975,1499033703,"274151322000068","219011344069620",38.33,40.20,0,389.54,458.37,63.4,59.2,0.429,833705.7,833705.7,12539,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033730,2176260.00
07/02/2017 18:15,2,2.533,ACTIVE,214.64,358.28,60.012,1499033703,"201051344001135","219011344069620",28.59,32.40,0,318.30,390.14,73.4,68.9,0.610,745690.8,745690.8,12282,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033731,2176261.00
07/02/2017 18:15,2,2.521,ACTIVE,214.19,357.98,59.986,1499033703,"201051344000594","219011344069620",28.73,35.60,0,319.51,388.34,73.4,68.9,0.605,764829.7,764829.7,12284,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033732,2176262.00
07/02/2017 18:15,2,2.498,ACTIVE,215.32,360.38,59.991,1499033703,"201051344001203","219011344069620",28.82,32.60,0,317.70,392.25,73.0,68.6,0.614,755222.7,755222.7,12323,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033733,2176263.00
07/02/2017 18:15,2,2.398,ACTIVE,212.38,354.67,59.975,1499033703,"274151322000054","219011344069620",27.67,36.50,0,327.62,377.82,67.2,63.0,0.477,978190.8,978190.8,12194,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033733,2176264.00
07/02/2017 18:15,2,2.504,ACTIVE,214.87,357.08,59.975,1499033703,"201051344000867","219011344069620",28.77,30.80,0,320.11,388.64,73.0,68.5,0.597,749039.1,749039.1,12320,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033734,2176265.00
07/02/2017 18:15,2,2.371,ACTIVE,215.54,360.08,60.039,1499033703,"201051344001093","219011344069620",28.88,31.00,0,319.51,391.04,69.3,65.0,0.566,753457.6,753457.6,12312,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033736,2176266.00
07/02/2017 18:15,2,2.455,ACTIVE,214.87,358.58,59.996,1499033703,"201051344000900","219011344069620",29.08,28.80,0,315.60,389.54,72.4,67.9,0.597,770612.2,770612.2,12300,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033737,2176267.00
07/02/2017 18:15,2,2.406,ACTIVE,214.87,356.78,60.002,1499033703,"201051344000648","219011344069620",28.49,29.30,0,317.70,389.54,69.4,65.1,0.588,758558.8,758558.8,12288,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033738,2176268.00
07/02/2017 18:15,2,2.482,ACTIVE,214.64,358.88,59.975,1499033703,"201051344000569","219011344069620",28.88,30.00,0,317.70,390.44,72.6,68.1,0.605,772744.3,772744.3,12265,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033739,2176269.00
07/02/2017 18:15,2,2.512,ACTIVE,215.09,358.88,59.922,1499033703,"201051344000983","219011344069620",28.96,30.00,0,318.30,389.84,73.8,69.3,0.628,763298.4,763298.4,12294,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033740,2176270.00
07/02/2017 18:15,2,2.498,ACTIVE,215.09,358.88,60.012,1499033703,"201051344001158","219011344069620",28.55,30.50,0,318.30,389.84,72.2,67.7,0.605,748115.8,748115.8,12294,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033741,2176271.00
07/02/2017 18:15,2,2.391,ACTIVE,215.09,359.48,59.949,1499033703,"201051344000576","219011344069620",28.86,28.30,0,317.40,390.14,70.0,65.6,0.588,762694.4,762694.4,12295,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033742,2176272.00
07/02/2017 18:15,2,2.424,ACTIVE,212.61,355.88,59.975,1499033703,"274151322000087","219011344069620",28.25,43.60,0,329.43,376.62,69.4,65.1,0.473,952135.2,952135.2,12390,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499033742,2176273.00
07/02/2017 18:30,2,1.926,ACTIVE,214.41,353.17,59.996,1499034603,"201051344000645","219011344069620",28.86,28.30,0,336.34,388.04,56.4,52.5,0.464,761642.7,761642.7,12277,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034604,2176274.00
07/02/2017 18:30,2,1.910,ACTIVE,212.38,352.87,59.981,1499034603,"274151322000085","219011344069620",27.69,35.80,0,333.63,372.71,53.5,49.8,0.362,973858.8,973858.8,12201,0,0,0,L,1151911521,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034605,2176275.00
07/02/2017 18:30,2,1.982,ACTIVE,214.41,354.97,60.002,1499034603,"201051344000633","219011344069620",29.08,30.50,0,335.14,390.44,58.4,54.4,0.504,748397.8,748397.8,12327,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034606,2176276.00
07/02/2017 18:30,2,1.963,ACTIVE,214.41,354.37,59.986,1499034603,"201051344000469","219011344069620",29.20,26.80,0,334.84,388.34,58.1,54.1,0.495,751859.2,751859.2,12302,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034607,2176277.00
07/02/2017 18:30,2,2.037,ACTIVE,213.96,353.77,59.991,1499034603,"201051344000646","219011344069620",28.47,31.30,0,334.84,389.84,58.7,54.8,0.499,746946.8,746946.8,12295,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034608,2176278.00
07/02/2017 18:30,2,1.963,ACTIVE,212.16,345.66,59.975,1499034603,"274151322000052","219011344069620",28.53,38.60,0,333.03,373.91,56.7,52.8,0.389,1012492.1,1012492.1,12211,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034609,2176279.00
07/02/2017 18:30,2,2.225,ACTIVE,214.64,356.18,60.028,1499034603,"201051344000585","219011344069620",28.80,30.80,0,319.51,390.44,64.9,60.7,0.526,759748.8,759748.8,12294,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034609,2176280.00
07/02/2017 18:30,2,1.971,ACTIVE,214.19,352.87,59.986,1499034603,"201051344001230","219011344069620",28.78,30.50,0,333.33,386.83,57.5,53.5,0.482,751522.7,751522.7,12310,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034610,2176281.00
07/02/2017 18:30,2,1.975,ACTIVE,214.87,354.67,59.938,1499034603,"201051344000582","219011344069620",28.92,31.30,0,335.74,393.15,57.9,54.0,0.477,740896.6,740896.6,12280,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034611,2176282.00
07/02/2017 18:30,2,1.945,ACTIVE,213.74,352.57,59.954,1499034603,"201051344000955","219011344069620",28.39,32.20,0,334.24,386.83,55.9,52.0,0.473,760391.8,760391.8,12302,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034612,2176283.00
07/02/2017 18:30,2,1.316,ACTIVE,212.38,406.37,59.981,1499034603,"274151322000094","219011344069620",37.97,37.50,0,388.34,446.35,50.8,47.1,0.345,833117.1,833117.1,12525,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034613,2176284.00
07/02/2017 18:30,2,2.053,ACTIVE,214.41,353.77,60.018,1499034603,"201051344000579","219011344069620",28.67,31.00,0,334.54,388.94,59.5,55.6,0.495,769969.7,769969.7,12289,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034614,2176285.00
07/02/2017 18:30,2,2.020,ACTIVE,213.96,353.47,59.986,1499034603,"201051344000890","219011344069620",28.61,32.40,0,334.54,389.24,58.5,54.6,0.482,754428.9,754428.9,12302,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034615,2176286.00
07/02/2017 18:30,2,1.945,ACTIVE,214.64,354.97,59.986,1499034603,"201051344000438","219011344069620",28.90,32.40,0,336.34,391.34,56.9,53.0,0.482,756974.1,756974.1,12287,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034616,2176287.00
07/02/2017 18:30,2,1.971,ACTIVE,214.41,349.26,59.986,1499034603,"201051344000417","219011344069620",18.83,31.50,0,335.14,373.31,37.6,34.4,0.309,687256.7,687256.7,12318,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034617,2176288.00
07/02/2017 18:30,2,2.023,ACTIVE,212.61,352.87,59.981,1499034603,"274151322000083","219011344069620",28.73,38.40,0,332.73,374.81,58.9,54.9,0.424,1002276.6,1002276.6,12216,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034618,2176289.00
07/02/2017 18:30,2,2.088,ACTIVE,212.83,345.36,59.981,1499034603,"274151322000076","219011344069620",28.88,38.60,0,334.24,377.22,61.0,57.0,0.420,1069377.8,1069377.8,12220,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034619,2176290.00
07/02/2017 18:30,2,1.994,ACTIVE,213.96,352.57,59.996,1499034603,"201051344000868","219011344069620",28.53,27.50,0,333.63,387.44,57.6,53.7,0.473,750272.2,750272.2,12304,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034620,2176291.00
07/02/2017 18:30,2,2.164,ACTIVE,212.16,357.08,59.986,1499034603,"274151322000095","219011344069620",29.02,39.00,0,329.43,376.92,63.5,59.4,0.442,1059068.2,1059068.2,12230,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034620,2176292.00
07/02/2017 18:30,2,1.996,ACTIVE,214.41,349.56,60.034,1499034603,"201051344000988","219011344069620",18.91,27.30,0,335.44,375.41,38.2,35.0,0.314,659603.5,659603.5,12286,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034621,2176293.00
07/02/2017 18:30,2,2.066,ACTIVE,214.41,355.58,59.938,1499034603,"201051344001025","219011344069620",29.08,31.00,0,336.34,391.34,60.8,56.8,0.495,757085.6,757085.6,12301,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034622,2176294.00
07/02/2017 18:30,2,1.961,ACTIVE,214.19,352.87,59.954,1499034603,"201051344000458","219011344069620",29.02,29.30,0,335.74,388.94,57.6,53.7,0.499,761847.2,761847.2,12277,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034623,2176295.00
07/02/2017 18:30,2,1.996,ACTIVE,214.87,355.28,59.981,1499034603,"201051344000853","219011344069620",28.78,28.50,0,336.04,391.34,58.3,54.3,0.491,762851.5,762851.5,12290,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034624,2176296.00
07/02/2017 18:30,2,1.975,ACTIVE,214.41,354.67,59.981,1499034603,"201051344000685","219011344069620",28.80,31.00,0,335.14,388.64,57.6,53.7,0.504,756882.9,756882.9,12315,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034625,2176297.00
07/02/2017 18:30,2,2.021,ACTIVE,214.41,354.07,60.034,1499034603,"201051344000917","219011344069620",29.02,31.50,0,335.74,389.84,59.4,55.4,0.491,753537.8,753537.8,12302,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034626,2176298.00
07/02/2017 18:30,2,2.066,ACTIVE,214.19,354.67,59.959,1499034603,"201051344001145","219011344069620",28.61,30.00,0,336.04,391.34,59.9,55.9,0.495,761521.3,761521.3,12296,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034627,2176299.00
07/02/2017 18:30,2,2.014,ACTIVE,214.87,354.97,59.981,1499034603,"201051344000651","219011344069620",28.71,31.00,0,336.94,393.45,58.5,54.6,0.486,750277.4,750277.4,12294,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034628,2176300.00
07/02/2017 18:30,2,1.850,ACTIVE,212.38,353.77,60.002,1499034603,"274151322000088","219011344069620",27.93,35.40,0,333.33,372.11,52.3,48.5,0.358,961319.8,961319.8,12212,0,0,0,L,1151911521,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034629,2176301.00
07/02/2017 18:30,2,1.311,ACTIVE,212.83,413.29,59.970,1499034603,"274151322000068","219011344069620",38.65,38.60,0,388.64,444.85,51.5,47.8,0.349,833719.0,833719.0,12540,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034629,2176302.00
07/02/2017 18:30,2,2.020,ACTIVE,214.41,353.17,59.912,1499034603,"201051344001135","219011344069620",28.73,30.80,0,335.44,388.04,58.8,54.8,0.482,745706.2,745706.2,12283,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034630,2176303.00
07/02/2017 18:30,2,2.002,ACTIVE,213.74,352.27,59.959,1499034603,"201051344000594","219011344069620",28.78,33.80,0,332.73,387.14,58.4,54.4,0.482,764845.0,764845.0,12285,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034631,2176304.00
07/02/2017 18:30,2,1.979,ACTIVE,214.64,354.07,59.922,1499034603,"201051344001203","219011344069620",28.92,31.00,0,336.04,391.64,58.0,54.1,0.482,755238.0,755238.0,12324,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034632,2176305.00
07/02/2017 18:30,2,1.896,ACTIVE,212.38,348.06,59.981,1499034603,"274151322000054","219011344069620",27.77,34.80,0,333.33,372.71,53.4,49.6,0.367,978204.8,978204.8,12195,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034633,2176306.00
07/02/2017 18:30,2,1.984,ACTIVE,214.19,352.27,59.986,1499034603,"201051344000867","219011344069620",28.96,29.00,0,333.93,386.53,58.2,54.2,0.477,749054.4,749054.4,12321,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034634,2176307.00
07/02/2017 18:30,2,1.859,ACTIVE,214.64,354.07,59.975,1499034603,"201051344001093","219011344069620",28.92,29.50,0,335.74,389.24,54.4,50.6,0.442,753472.0,753472.0,12313,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034635,2176308.00
07/02/2017 18:30,2,1.957,ACTIVE,214.19,353.77,59.975,1499034603,"201051344000900","219011344069620",28.90,27.50,0,334.84,388.04,57.3,53.4,0.473,770627.3,770627.3,12301,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034636,2176309.00
