ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 18:30,2,1.891,ACTIVE,214.64,352.57,59.981,1499034603,"201051344000648","219011344069620",28.71,28.00,0,334.84,386.53,55.0,51.1,0.460,758573.3,758573.3,12289,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034637,2176310.00
07/02/2017 18:30,2,1.955,ACTIVE,214.19,352.57,59.933,1499034603,"201051344000569","219011344069620",29.16,28.80,0,334.84,387.44,57.8,53.8,0.482,772759.5,772759.5,12266,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034638,2176311.00
07/02/2017 18:30,2,1.984,ACTIVE,214.41,353.17,59.986,1499034603,"201051344000983","219011344069620",29.28,28.50,0,335.14,388.94,58.9,54.9,0.499,763313.9,763313.9,12295,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034639,2176312.00
07/02/2017 18:30,2,1.971,ACTIVE,214.41,353.47,60.018,1499034603,"201051344001158","219011344069620",28.80,29.30,0,335.14,387.44,57.5,53.6,0.482,748130.9,748130.9,12295,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034640,2176313.00
07/02/2017 18:30,2,1.902,ACTIVE,214.64,353.47,59.975,1499034603,"201051344000576","219011344069620",28.61,27.00,0,336.04,386.83,55.1,51.3,0.460,762708.9,762708.9,12296,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034640,2176314.00
07/02/2017 18:30,2,1.947,ACTIVE,212.83,346.86,59.981,1499034603,"274151322000087","219011344069620",28.05,41.30,0,333.03,372.41,55.3,51.4,0.367,952149.7,952149.7,12391,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499034641,2176315.00
07/02/2017 18:45,2,1.455,ACTIVE,214.19,348.66,60.002,1499035503,"201051344000645","219011344069620",28.75,27.00,0,334.54,376.62,42.4,39.0,0.345,761654.1,761654.1,12278,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035504,2176316.00
07/02/2017 18:45,2,1.445,ACTIVE,212.61,348.36,59.986,1499035503,"274151322000085","219011344069620",27.81,33.50,0,332.43,364.89,40.8,37.4,0.274,973869.7,973869.7,12202,0,0,0,L,1151911521,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035505,2176317.00
07/02/2017 18:45,2,1.518,ACTIVE,213.96,350.17,59.975,1499035503,"201051344000633","219011344069620",28.94,28.80,0,332.13,380.22,44.5,41.0,0.376,748409.7,748409.7,12328,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035506,2176318.00
07/02/2017 18:45,2,1.490,ACTIVE,214.19,348.96,60.002,1499035503,"201051344000469","219011344069620",29.08,25.50,0,333.63,378.42,44.0,40.5,0.371,751871.0,751871.0,12303,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035507,2176319.00
07/02/2017 18:45,2,1.555,ACTIVE,213.74,349.26,60.018,1499035503,"201051344000646","219011344069620",28.61,29.50,0,332.43,379.02,45.0,41.6,0.371,746958.8,746958.8,12296,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035507,2176320.00
07/02/2017 18:45,2,1.506,ACTIVE,212.16,348.36,59.996,1499035503,"274151322000052","219011344069620",28.45,36.00,0,332.73,366.40,43.4,39.9,0.292,1012503.7,1012503.7,12212,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035508,2176321.00
07/02/2017 18:45,2,1.713,ACTIVE,214.41,351.97,60.044,1499035503,"201051344000585","219011344069620",29.24,28.80,0,334.54,382.93,50.8,47.1,0.407,759762.3,759762.3,12295,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035509,2176322.00
07/02/2017 18:45,2,1.490,ACTIVE,213.96,348.36,60.012,1499035503,"201051344001230","219011344069620",28.88,28.80,0,333.33,376.62,43.6,40.2,0.362,751534.4,751534.4,12311,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035510,2176323.00
07/02/2017 18:45,2,1.541,ACTIVE,214.87,351.07,60.012,1499035503,"201051344000582","219011344069620",28.27,29.30,0,334.84,379.02,44.2,40.7,0.367,740908.4,740908.4,12281,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035511,2176324.00
07/02/2017 18:45,2,1.461,ACTIVE,213.96,348.06,60.012,1499035503,"201051344000955","219011344069620",28.67,30.30,0,334.24,376.62,42.4,39.0,0.354,760403.2,760403.2,12303,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035512,2176325.00
07/02/2017 18:45,2,0.957,ACTIVE,212.16,424.41,59.996,1499035503,"274151322000094","219011344069620",39.34,35.60,0,333.63,437.33,37.8,34.5,0.247,833127.4,833127.4,12526,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035513,2176326.00
07/02/2017 18:45,2,1.549,ACTIVE,213.74,348.06,60.007,1499035503,"201051344000579","219011344069620",29.10,29.50,0,333.33,379.02,45.7,42.2,0.371,769981.9,769981.9,12290,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035514,2176327.00
07/02/2017 18:45,2,1.537,ACTIVE,213.96,349.26,60.012,1499035503,"201051344000890","219011344069620",28.71,30.80,0,333.63,379.02,44.7,41.2,0.358,754440.9,754440.9,12303,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035515,2176328.00
07/02/2017 18:45,2,1.459,ACTIVE,214.19,349.56,60.002,1499035503,"201051344000438","219011344069620",29.24,30.80,0,333.93,380.22,43.2,39.8,0.358,756985.6,756985.6,12288,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035516,2176329.00
07/02/2017 18:45,2,1.527,ACTIVE,214.19,345.36,60.012,1499035503,"201051344000417","219011344069620",18.55,30.00,0,334.84,366.40,28.7,25.8,0.230,687264.3,687264.3,12319,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035517,2176330.00
07/02/2017 18:45,2,1.566,ACTIVE,212.38,351.07,60.023,1499035503,"274151322000083","219011344069620",28.67,35.80,0,332.13,367.60,45.5,42.0,0.318,1002288.7,1002288.7,12217,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035518,2176331.00
07/02/2017 18:45,2,1.568,ACTIVE,213.06,349.56,60.012,1499035503,"274151322000076","219011344069620",29.34,36.00,0,333.33,368.80,46.6,43.0,0.331,1069390.3,1069390.3,12221,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035519,2176332.00
07/02/2017 18:45,2,1.484,ACTIVE,213.29,347.46,60.007,1499035503,"201051344000868","219011344069620",29.04,26.30,0,332.73,377.52,43.7,40.3,0.349,750284.0,750284.0,12305,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035520,2176333.00
07/02/2017 18:45,2,1.658,ACTIVE,212.16,347.76,59.991,1499035503,"274151322000095","219011344069620",29.16,36.00,0,331.23,369.70,49.0,45.4,0.331,1059081.3,1059081.3,12231,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035521,2176334.00
07/02/2017 18:45,2,1.512,ACTIVE,213.74,346.56,60.007,1499035503,"201051344000988","219011344069620",18.87,26.00,0,333.93,366.70,28.9,26.0,0.243,659611.2,659611.2,12287,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035521,2176335.00
07/02/2017 18:45,2,1.592,ACTIVE,214.19,349.26,59.975,1499035503,"201051344001025","219011344069620",28.86,29.00,0,334.24,379.92,46.6,43.0,0.376,757098.0,757098.0,12302,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035522,2176336.00
07/02/2017 18:45,2,1.504,ACTIVE,213.74,348.36,60.023,1499035503,"201051344000458","219011344069620",28.65,27.80,0,334.24,377.22,43.7,40.3,0.371,761858.9,761858.9,12278,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035523,2176337.00
07/02/2017 18:45,2,1.502,ACTIVE,214.19,349.26,59.986,1499035503,"201051344000853","219011344069620",29.04,26.80,0,335.14,379.32,44.2,40.8,0.367,762863.4,762863.4,12291,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035524,2176338.00
07/02/2017 18:45,2,1.496,ACTIVE,214.41,350.17,60.002,1499035503,"201051344000685","219011344069620",28.90,29.00,0,333.33,379.62,43.8,40.3,0.384,756894.6,756894.6,12316,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035525,2176339.00
07/02/2017 18:45,2,1.570,ACTIVE,214.41,350.47,60.012,1499035503,"201051344000917","219011344069620",28.63,29.80,0,334.84,380.22,45.5,42.0,0.376,753550.0,753550.0,12303,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035526,2176340.00
07/02/2017 18:45,2,1.574,ACTIVE,214.19,350.17,59.996,1499035503,"201051344001145","219011344069620",28.86,27.80,0,335.44,380.82,46.0,42.5,0.367,761533.6,761533.6,12297,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035527,2176341.00
07/02/2017 18:45,2,1.537,ACTIVE,214.64,350.47,60.002,1499035503,"201051344000651","219011344069620",28.61,28.80,0,336.04,379.92,44.5,41.1,0.358,750289.3,750289.3,12295,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035528,2176342.00
07/02/2017 18:45,2,1.377,ACTIVE,211.93,347.46,59.996,1499035503,"274151322000088","219011344069620",28.25,33.00,0,332.13,364.29,39.4,36.1,0.261,961330.4,961330.4,12213,0,0,0,L,1151911521,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035529,2176343.00
07/02/2017 18:45,2,1.023,ACTIVE,212.83,404.27,59.991,1499035503,"274151322000068","219011344069620",37.69,36.80,0,334.24,439.43,39.2,35.9,0.265,833729.5,833729.5,12541,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035530,2176344.00
07/02/2017 18:45,2,1.539,ACTIVE,213.96,348.96,60.018,1499035503,"201051344001135","219011344069620",28.90,28.80,0,335.14,378.42,45.1,41.6,0.362,745718.2,745718.2,12284,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035531,2176345.00
07/02/2017 18:45,2,1.525,ACTIVE,213.29,348.06,59.996,1499035503,"201051344000594","219011344069620",28.77,31.80,0,330.63,376.92,44.5,41.0,0.362,764856.9,764856.9,12286,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035532,2176346.00
07/02/2017 18:45,2,1.498,ACTIVE,214.41,348.66,60.018,1499035503,"201051344001203","219011344069620",28.92,29.50,0,334.84,379.92,43.9,40.4,0.358,755249.8,755249.8,12325,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035533,2176347.00
07/02/2017 18:45,2,1.438,ACTIVE,212.16,351.07,59.991,1499035503,"274151322000054","219011344069620",27.81,33.00,0,332.13,365.49,40.5,37.2,0.278,978215.6,978215.6,12196,0,0,0,L,1151911521,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035534,2176348.00
07/02/2017 18:45,2,1.504,ACTIVE,213.96,347.76,60.007,1499035503,"201051344000867","219011344069620",28.98,27.50,0,332.43,376.31,44.2,40.7,0.354,749066.3,749066.3,12322,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035535,2176349.00
07/02/2017 18:45,2,1.383,ACTIVE,214.19,349.26,59.996,1499035503,"201051344001093","219011344069620",29.10,28.30,0,334.84,376.92,40.8,37.4,0.323,753483.0,753483.0,12314,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035535,2176350.00
07/02/2017 18:45,2,1.477,ACTIVE,213.51,348.36,60.002,1499035503,"201051344000900","219011344069620",28.75,26.30,0,334.54,377.82,43.0,39.5,0.345,770638.9,770638.9,12302,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035536,2176351.00
07/02/2017 18:45,2,1.416,ACTIVE,213.96,347.46,59.996,1499035503,"201051344000648","219011344069620",28.78,26.50,0,334.54,376.62,41.3,37.9,0.340,758584.4,758584.4,12290,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035537,2176352.00
07/02/2017 18:45,2,1.490,ACTIVE,213.51,348.06,59.959,1499035503,"201051344000569","219011344069620",29.04,27.50,0,333.93,377.52,43.8,40.4,0.362,772771.2,772771.2,12267,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035538,2176353.00
07/02/2017 18:45,2,1.523,ACTIVE,213.51,348.06,59.991,1499035503,"201051344000983","219011344069620",28.96,27.00,0,333.33,378.42,44.7,41.2,0.376,763325.9,763325.9,12296,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035539,2176354.00
07/02/2017 18:45,2,1.506,ACTIVE,213.51,348.06,59.996,1499035503,"201051344001158","219011344069620",28.51,27.80,0,333.33,377.52,43.5,40.1,0.362,748142.6,748142.6,12296,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035540,2176355.00
07/02/2017 18:45,2,1.408,ACTIVE,214.19,349.26,60.007,1499035503,"201051344000576","219011344069620",28.92,25.80,0,334.24,378.42,41.3,37.9,0.340,762720.1,762720.1,12297,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035541,2176356.00
07/02/2017 18:45,2,1.475,ACTIVE,212.38,347.76,59.996,1499035503,"274151322000087","219011344069620",28.27,38.60,0,332.43,364.89,42.2,38.8,0.274,952161.0,952161.0,12392,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499035542,2176357.00
07/02/2017 19:00,2,1.012,ACTIVE,213.96,344.76,59.991,1499036404,"201051344000645","219011344069620",28.43,26.00,0,333.63,366.70,29.2,26.3,0.230,761662.2,761662.2,12279,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036405,2176358.00
07/02/2017 19:00,2,0.580,ACTIVE,212.38,339.95,59.975,1499036404,"274151322000085","219011344069620",27.69,31.80,0,333.93,358.28,16.3,13.8,0.102,973876.5,973876.5,12203,0,0,0,L,1151911521,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036406,2176359.00
07/02/2017 19:00,2,1.070,ACTIVE,213.96,346.26,59.986,1499036404,"201051344000633","219011344069620",28.69,27.50,0,332.43,369.70,31.1,28.1,0.256,748418.3,748418.3,12329,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036407,2176360.00
07/02/2017 19:00,2,1.053,ACTIVE,213.51,344.15,59.970,1499036404,"201051344000469","219011344069620",28.71,25.00,0,332.13,368.20,30.6,27.6,0.252,751879.4,751879.4,12304,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036407,2176361.00
07/02/2017 19:00,2,1.096,ACTIVE,213.51,345.96,59.981,1499036404,"201051344000646","219011344069620",28.69,27.80,0,332.73,369.10,31.9,28.8,0.247,746967.5,746967.5,12297,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036408,2176362.00
07/02/2017 19:00,2,1.064,ACTIVE,212.16,345.66,59.981,1499036404,"274151322000052","219011344069620",28.43,34.00,0,333.03,359.18,30.6,27.6,0.199,1012512.1,1012512.1,12213,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036409,2176363.00
07/02/2017 19:00,2,1.250,ACTIVE,213.96,346.56,60.018,1499036404,"201051344000585","219011344069620",29.02,27.50,0,333.93,372.41,36.8,33.6,0.292,759772.3,759772.3,12296,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036410,2176364.00
07/02/2017 19:00,2,1.037,ACTIVE,213.74,344.45,60.028,1499036404,"201051344001230","219011344069620",28.94,27.30,0,331.83,367.00,30.4,27.4,0.234,751542.8,751542.8,12312,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036411,2176365.00
07/02/2017 19:00,2,1.076,ACTIVE,214.41,345.96,59.986,1499036404,"201051344000582","219011344069620",28.57,28.00,0,333.33,369.10,31.2,28.2,0.243,740917.0,740917.0,12282,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036412,2176366.00
07/02/2017 19:00,2,1.021,ACTIVE,213.74,344.76,59.986,1499036404,"201051344000955","219011344069620",28.53,28.80,0,331.83,366.70,29.5,26.6,0.230,760411.3,760411.3,12304,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036413,2176367.00
07/02/2017 19:00,2,0.707,ACTIVE,212.61,408.18,59.986,1499036404,"274151322000094","219011344069620",38.11,34.00,0,331.53,437.03,26.6,23.8,0.177,833134.7,833134.7,12527,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036414,2176368.00
07/02/2017 19:00,2,1.107,ACTIVE,213.51,344.76,59.991,1499036404,"201051344000579","219011344069620",28.84,28.30,0,333.33,368.50,32.4,29.3,0.252,769990.8,769990.8,12291,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036415,2176369.00
07/02/2017 19:00,2,1.080,ACTIVE,213.74,344.45,59.996,1499036404,"201051344000890","219011344069620",28.78,29.30,0,333.33,369.40,31.5,28.5,0.243,754449.6,754449.6,12304,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036416,2176370.00
07/02/2017 19:00,2,1.031,ACTIVE,213.96,345.66,59.981,1499036404,"201051344000438","219011344069620",28.84,29.00,0,333.93,369.40,30.2,27.2,0.243,756994.0,756994.0,12289,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036417,2176371.00
07/02/2017 19:00,2,1.098,ACTIVE,213.96,342.65,59.944,1499036404,"201051344000417","219011344069620",18.27,28.80,0,332.73,358.58,20.3,17.7,0.150,687269.7,687269.7,12320,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036417,2176372.00
07/02/2017 19:00,2,1.115,ACTIVE,212.16,345.06,59.986,1499036404,"274151322000083","219011344069620",28.69,33.80,0,332.73,360.38,32.5,29.4,0.225,1002297.6,1002297.6,12218,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036418,2176373.00
07/02/2017 19:00,2,1.102,ACTIVE,212.61,347.46,59.986,1499036404,"274151322000076","219011344069620",29.18,33.80,0,333.93,361.59,32.6,29.5,0.217,1069399.3,1069399.3,12222,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036419,2176374.00
07/02/2017 19:00,2,1.070,ACTIVE,213.29,343.85,60.002,1499036404,"201051344000868","219011344069620",28.33,25.50,0,331.83,367.30,30.7,27.7,0.239,750292.4,750292.4,12306,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036420,2176375.00
07/02/2017 19:00,2,1.158,ACTIVE,212.38,345.66,59.981,1499036404,"274151322000095","219011344069620",29.34,34.00,0,332.43,362.19,34.5,31.4,0.234,1059090.9,1059090.9,12232,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036421,2176376.00
07/02/2017 19:00,2,1.070,ACTIVE,213.51,343.25,59.981,1499036404,"201051344000988","219011344069620",18.53,25.80,0,332.73,360.08,20.1,17.5,0.168,659616.6,659616.6,12288,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036422,2176377.00
07/02/2017 19:00,2,1.117,ACTIVE,213.96,345.06,59.981,1499036404,"201051344001025","219011344069620",29.08,27.80,0,334.24,370.60,33.0,29.9,0.256,757107.1,757107.1,12303,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036423,2176378.00
07/02/2017 19:00,2,1.057,ACTIVE,213.51,343.85,59.996,1499036404,"201051344000458","219011344069620",28.43,27.00,0,333.03,368.50,30.5,27.5,0.252,761867.3,761867.3,12279,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036424,2176379.00
07/02/2017 19:00,2,1.064,ACTIVE,213.96,345.66,60.012,1499036404,"201051344000853","219011344069620",28.51,26.30,0,334.84,369.40,30.7,27.7,0.247,762871.9,762871.9,12292,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036425,2176380.00
07/02/2017 19:00,2,1.045,ACTIVE,213.96,346.26,59.996,1499036404,"201051344000685","219011344069620",28.69,27.80,0,333.33,370.30,30.4,27.4,0.256,756903.0,756903.0,12317,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036426,2176381.00
07/02/2017 19:00,2,1.105,ACTIVE,214.19,346.26,59.981,1499036404,"201051344000917","219011344069620",28.67,28.50,0,333.93,370.60,32.1,29.1,0.256,753558.8,753558.8,12304,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036426,2176382.00
07/02/2017 19:00,2,1.123,ACTIVE,213.96,345.66,60.034,1499036404,"201051344001145","219011344069620",28.53,26.50,0,334.24,370.30,32.5,29.4,0.252,761542.5,761542.5,12298,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036427,2176383.00
07/02/2017 19:00,2,1.082,ACTIVE,214.41,346.56,59.991,1499036404,"201051344000651","219011344069620",28.43,27.50,0,334.84,369.40,31.1,28.1,0.247,750297.9,750297.9,12296,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036428,2176384.00
07/02/2017 19:00,2,0.955,ACTIVE,212.38,343.55,59.981,1499036404,"274151322000088","219011344069620",28.03,31.80,0,332.73,357.38,27.1,24.2,0.181,961337.9,961337.9,12214,0,0,0,L,1151911521,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036429,2176385.00
07/02/2017 19:00,2,0.705,ACTIVE,212.83,414.79,59.981,1499036404,"274151322000068","219011344069620",38.68,35.00,0,331.83,438.53,27.4,24.5,0.177,833737.0,833737.0,12542,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036430,2176386.00
07/02/2017 19:00,2,1.092,ACTIVE,213.96,344.45,59.986,1499036404,"201051344001135","219011344069620",28.84,27.30,0,333.93,368.50,31.9,28.9,0.243,745727.0,745727.0,12285,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036431,2176387.00
07/02/2017 19:00,2,1.070,ACTIVE,213.29,344.15,59.991,1499036404,"201051344000594","219011344069620",28.67,30.00,0,330.03,367.00,31.1,28.1,0.239,764865.5,764865.5,12287,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036432,2176388.00
07/02/2017 19:00,2,1.053,ACTIVE,213.96,345.06,59.986,1499036404,"201051344001203","219011344069620",28.65,28.00,0,334.54,370.00,30.6,27.6,0.239,755258.2,755258.2,12326,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036433,2176389.00
07/02/2017 19:00,2,1.008,ACTIVE,212.38,341.15,59.986,1499036404,"274151322000054","219011344069620",27.73,31.50,0,332.73,358.28,28.3,25.4,0.186,978223.4,978223.4,12197,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036434,2176390.00
07/02/2017 19:00,2,1.074,ACTIVE,213.51,343.85,59.991,1499036404,"201051344000867","219011344069620",28.41,26.80,0,331.53,367.60,30.9,27.9,0.239,749074.8,749074.8,12323,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036435,2176391.00
07/02/2017 19:00,2,0.959,ACTIVE,213.96,345.06,59.981,1499036404,"201051344001093","219011344069620",28.69,27.00,0,333.93,366.70,27.9,25.0,0.208,753490.8,753490.8,12315,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036436,2176392.00
07/02/2017 19:00,2,1.020,ACTIVE,213.51,345.06,60.002,1499036404,"201051344000900","219011344069620",28.67,25.50,0,332.13,368.20,29.6,26.7,0.234,770647.1,770647.1,12303,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036437,2176393.00
07/02/2017 19:00,2,0.982,ACTIVE,213.51,343.85,59.986,1499036404,"201051344000648","219011344069620",28.61,25.80,0,332.73,366.70,28.5,25.6,0.221,758592.3,758592.3,12291,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036438,2176394.00
07/02/2017 19:00,2,1.043,ACTIVE,213.74,344.15,59.986,1499036404,"201051344000569","219011344069620",29.00,26.80,0,333.03,367.90,30.7,27.7,0.243,772779.7,772779.7,12268,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036439,2176395.00
07/02/2017 19:00,2,1.068,ACTIVE,213.74,344.15,59.986,1499036404,"201051344000983","219011344069620",28.96,26.30,0,332.13,368.50,31.4,28.4,0.247,763334.6,763334.6,12297,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036440,2176396.00
07/02/2017 19:00,2,1.055,ACTIVE,213.29,344.15,60.028,1499036404,"201051344001158","219011344069620",28.41,26.80,0,332.43,367.30,30.4,27.4,0.243,748151.0,748151.0,12297,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036441,2176397.00
07/02/2017 19:00,2,0.982,ACTIVE,213.96,345.36,60.034,1499036404,"201051344000576","219011344069620",28.55,25.30,0,333.93,367.00,28.4,25.5,0.225,762728.0,762728.0,12298,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036442,2176398.00
07/02/2017 19:00,2,1.047,ACTIVE,212.61,339.04,59.991,1499036404,"274151322000087","219011344069620",28.11,36.00,0,332.13,358.28,29.8,26.8,0.186,952169.2,952169.2,12393,0,0,0,L,1151911521,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499036442,2176399.00
07/02/2017 19:15,2,0.670,ACTIVE,213.51,340.85,60.018,1499037303,"201051344000645","219011344069620",28.53,25.30,0,333.03,358.28,19.3,16.7,0.141,761667.5,761667.5,12280,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037304,2176400.00
07/02/2017 19:15,2,0.461,ACTIVE,212.16,337.24,60.007,1499037303,"274151322000085","219011344069620",28.78,30.30,0,333.63,345.36,13.5,11.1,0.080,973879.4,973879.4,12204,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037305,2176401.00
07/02/2017 19:15,2,0.729,ACTIVE,213.29,341.75,59.996,1499037303,"201051344000633","219011344069620",28.07,26.50,0,332.13,360.08,20.8,18.1,0.159,748424.0,748424.0,12330,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037306,2176402.00
07/02/2017 19:15,2,0.703,ACTIVE,213.29,340.55,60.002,1499037303,"201051344000469","219011344069620",28.53,24.50,0,331.53,359.18,20.4,17.7,0.155,751885.0,751885.0,12305,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037307,2176403.00
07/02/2017 19:15,2,0.744,ACTIVE,213.51,342.35,60.002,1499037303,"201051344000646","219011344069620",28.45,27.00,0,331.83,360.08,21.4,18.8,0.159,746973.4,746973.4,12298,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037308,2176404.00
07/02/2017 19:15,2,0.707,ACTIVE,211.93,339.95,60.007,1499037303,"274151322000052","219011344069620",28.49,32.20,0,330.03,352.87,20.4,17.8,0.133,1012517.7,1012517.7,12214,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037309,2176405.00
07/02/2017 19:15,2,0.863,ACTIVE,213.96,343.55,60.012,1499037303,"201051344000585","219011344069620",28.77,26.50,0,333.63,362.79,25.2,22.4,0.186,759779.2,759779.2,12297,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037310,2176406.00
07/02/2017 19:15,2,0.705,ACTIVE,213.74,340.85,60.002,1499037303,"201051344001230","219011344069620",27.75,26.30,0,330.93,358.28,19.9,17.2,0.146,751548.3,751548.3,12313,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037311,2176407.00
07/02/2017 19:15,2,0.729,ACTIVE,213.96,342.65,60.002,1499037303,"201051344000582","219011344069620",27.99,26.80,0,333.03,360.99,20.7,18.1,0.150,740922.6,740922.6,12283,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037312,2176408.00
07/02/2017 19:15,2,0.693,ACTIVE,213.29,340.85,60.007,1499037303,"201051344000955","219011344069620",28.05,27.30,0,332.73,358.28,19.8,17.2,0.137,760416.7,760416.7,12305,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037313,2176409.00
07/02/2017 19:15,2,0.463,ACTIVE,212.38,403.37,59.996,1499037303,"274151322000094","219011344069620",37.67,32.60,0,331.83,422.00,17.6,15.0,0.115,833139.5,833139.5,12528,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037313,2176410.00
07/02/2017 19:15,2,0.758,ACTIVE,213.06,340.55,59.996,1499037303,"201051344000579","219011344069620",28.39,27.50,0,332.43,358.58,21.9,19.2,0.155,769996.7,769996.7,12292,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037314,2176411.00
07/02/2017 19:15,2,0.723,ACTIVE,213.51,340.85,60.028,1499037303,"201051344000890","219011344069620",28.45,28.00,0,332.73,360.38,20.9,18.2,0.146,754455.3,754455.3,12305,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037315,2176412.00
07/02/2017 19:15,2,0.688,ACTIVE,213.96,341.75,59.996,1499037303,"201051344000438","219011344069620",28.69,27.30,0,332.73,359.78,20.0,17.4,0.141,756999.4,756999.4,12290,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037316,2176413.00
07/02/2017 19:15,2,0.750,ACTIVE,213.74,340.25,59.996,1499037303,"201051344000417","219011344069620",17.93,27.30,0,333.03,352.87,13.6,11.2,0.093,687273.2,687273.2,12321,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037317,2176414.00
07/02/2017 19:15,2,0.752,ACTIVE,212.16,338.14,60.002,1499037303,"274151322000083","219011344069620",28.43,32.20,0,330.63,353.77,21.7,19.0,0.141,1002303.5,1002303.5,12219,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037318,2176415.00
07/02/2017 19:15,2,0.723,ACTIVE,212.83,342.95,60.002,1499037303,"274151322000076","219011344069620",29.14,31.80,0,331.53,354.07,21.3,18.6,0.146,1069405.2,1069405.2,12223,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037319,2176416.00
07/02/2017 19:15,2,0.725,ACTIVE,212.83,340.25,59.959,1499037303,"201051344000868","219011344069620",27.83,24.80,0,331.23,357.38,20.5,17.8,0.150,750298.0,750298.0,12307,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037320,2176417.00
07/02/2017 19:15,2,0.775,ACTIVE,212.16,340.25,60.002,1499037303,"274151322000095","219011344069620",28.84,32.20,0,329.43,354.67,22.6,19.9,0.150,1059097.2,1059097.2,12233,0,0,0,L,1151911521,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037321,2176418.00
07/02/2017 19:15,2,0.715,ACTIVE,213.29,339.95,60.012,1499037303,"201051344000988","219011344069620",18.25,25.30,0,331.83,353.47,13.2,10.8,0.093,659620.0,659620.0,12289,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037322,2176419.00
07/02/2017 19:15,2,0.744,ACTIVE,213.51,340.85,59.981,1499037303,"201051344001025","219011344069620",28.86,26.30,0,333.63,361.29,21.8,19.1,0.159,757113.1,757113.1,12304,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037322,2176420.00
07/02/2017 19:15,2,0.699,ACTIVE,213.06,339.95,60.002,1499037303,"201051344000458","219011344069620",28.63,26.50,0,332.73,358.88,20.3,17.7,0.150,761872.9,761872.9,12280,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037323,2176421.00
07/02/2017 19:15,2,0.705,ACTIVE,213.74,342.05,60.007,1499037303,"201051344000853","219011344069620",28.37,25.80,0,332.43,359.78,20.3,17.7,0.155,762877.5,762877.5,12293,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037324,2176422.00
07/02/2017 19:15,2,0.699,ACTIVE,213.96,342.65,60.002,1499037303,"201051344000685","219011344069620",28.05,26.50,0,333.03,361.29,19.9,17.3,0.159,756908.5,756908.5,12318,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037325,2176423.00
07/02/2017 19:15,2,0.744,ACTIVE,213.74,342.35,60.023,1499037303,"201051344000917","219011344069620",28.05,27.50,0,332.73,360.99,21.2,18.5,0.159,753564.7,753564.7,12305,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037326,2176424.00
07/02/2017 19:15,2,0.641,ACTIVE,213.96,342.05,59.959,1499037303,"201051344001145","219011344069620",29.76,25.30,0,333.63,361.59,19.3,16.7,0.133,761548.3,761548.3,12299,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037327,2176425.00
07/02/2017 19:15,2,0.709,ACTIVE,213.96,343.25,60.007,1499037303,"201051344000651","219011344069620",28.45,26.00,0,334.54,360.99,20.5,17.8,0.155,750303.6,750303.6,12297,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037328,2176426.00
07/02/2017 19:15,2,0.633,ACTIVE,211.70,338.44,60.007,1499037303,"274151322000088","219011344069620",27.61,29.80,0,330.33,351.07,17.7,15.2,0.106,961342.7,961342.7,12215,0,0,0,L,1151911521,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037329,2176427.00
07/02/2017 19:15,2,0.480,ACTIVE,212.83,403.37,59.991,1499037303,"274151322000068","219011344069620",37.95,33.30,0,331.83,427.71,18.6,16.0,0.110,833742.0,833742.0,12543,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037330,2176428.00
07/02/2017 19:15,2,0.758,ACTIVE,213.29,341.15,60.018,1499037303,"201051344001135","219011344069620",28.15,26.00,0,333.03,359.18,21.6,19.0,0.150,745732.8,745732.8,12286,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037331,2176429.00
07/02/2017 19:15,2,0.721,ACTIVE,212.83,340.25,59.996,1499037303,"201051344000594","219011344069620",28.49,28.50,0,330.33,358.58,20.8,18.2,0.150,764871.1,764871.1,12288,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037332,2176430.00
07/02/2017 19:15,2,0.688,ACTIVE,214.19,341.45,60.002,1499037303,"201051344001203","219011344069620",28.80,26.80,0,333.63,360.38,20.1,17.5,0.155,755263.8,755263.8,12327,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037332,2176431.00
07/02/2017 19:15,2,0.662,ACTIVE,212.16,340.25,59.986,1499037303,"274151322000054","219011344069620",27.77,30.00,0,330.03,351.67,18.6,16.0,0.110,978228.5,978228.5,12198,0,0,0,L,1151911521,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037333,2176432.00
07/02/2017 19:15,2,0.730,ACTIVE,213.29,339.34,59.991,1499037303,"201051344000867","219011344069620",27.97,25.80,0,331.83,357.38,20.7,18.1,0.146,749080.5,749080.5,12324,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037334,2176433.00
07/02/2017 19:15,2,0.641,ACTIVE,213.96,342.05,59.975,1499037303,"201051344001093","219011344069620",28.49,26.00,0,333.63,357.98,18.5,15.9,0.128,753495.8,753495.8,12316,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037335,2176434.00
07/02/2017 19:15,2,0.680,ACTIVE,213.06,340.85,59.996,1499037303,"201051344000900","219011344069620",28.13,25.00,0,332.13,357.98,19.4,16.8,0.146,770652.5,770652.5,12304,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037336,2176435.00
07/02/2017 19:15,2,0.662,ACTIVE,213.06,340.25,59.996,1499037303,"201051344000648","219011344069620",28.51,25.00,0,332.13,358.28,19.1,16.5,0.137,758597.4,758597.4,12292,0,0,0,L,1122011218,0,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037337,2176436.00
07/02/2017 19:15,2,0.715,ACTIVE,213.06,340.25,59.996,1499037303,"201051344000569","219011344069620",28.53,26.30,0,332.43,358.28,20.6,18.0,0.150,772785.3,772785.3,12269,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037338,2176437.00
07/02/2017 19:15,2,0.732,ACTIVE,213.29,339.95,59.996,1499037303,"201051344000983","219011344069620",28.39,25.80,0,331.53,358.58,21.1,18.4,0.150,763340.3,763340.3,12298,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037339,2176438.00
07/02/2017 19:15,2,0.703,ACTIVE,213.06,340.25,60.023,1499037303,"201051344001158","219011344069620",28.23,26.30,0,331.23,358.88,20.1,17.5,0.150,748156.5,748156.5,12298,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037340,2176439.00
07/02/2017 19:15,2,0.660,ACTIVE,213.74,341.45,60.018,1499037303,"201051344000576","219011344069620",28.19,24.50,0,332.13,358.28,18.9,16.3,0.141,762733.1,762733.1,12299,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037341,2176440.00
07/02/2017 19:15,2,0.631,ACTIVE,212.38,342.05,60.007,1499037303,"274151322000087","219011344069620",29.12,34.30,0,329.13,351.97,18.6,16.1,0.115,952174.0,952174.0,12394,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499037342,2176441.00
07/02/2017 19:30,2,0.510,ACTIVE,213.29,338.74,59.991,1499038204,"201051344000645","219011344069620",27.39,24.30,0,331.83,350.17,14.2,11.7,0.088,761670.9,761670.9,12281,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038205,2176442.00
07/02/2017 19:30,2,0.449,ACTIVE,211.93,336.34,59.991,1499038204,"274151322000085","219011344069620",27.33,28.80,0,332.73,344.76,12.5,10.1,0.071,973882.2,973882.2,12205,0,0,0,L,1151911521,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038206,2176443.00
07/02/2017 19:30,2,0.510,ACTIVE,213.29,339.34,60.018,1499038204,"201051344000633","219011344069620",28.53,25.30,0,330.33,353.17,14.8,12.4,0.093,748427.7,748427.7,12331,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038206,2176444.00
07/02/2017 19:30,2,0.508,ACTIVE,213.06,337.54,59.991,1499038204,"201051344000469","219011344069620",28.19,23.80,0,330.03,350.17,14.5,12.1,0.093,751888.6,751888.6,12306,0,0,0,L,1122011218,0,120.88,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038207,2176445.00
07/02/2017 19:30,2,0.518,ACTIVE,213.29,339.34,59.981,1499038204,"201051344000646","219011344069620",28.11,25.50,0,331.23,353.47,14.8,12.3,0.097,746977.2,746977.2,12299,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038208,2176446.00
07/02/2017 19:30,2,0.490,ACTIVE,211.48,338.44,59.991,1499038204,"274151322000052","219011344069620",27.85,30.30,0,330.93,347.16,13.9,11.5,0.084,1012521.3,1012521.3,12215,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038209,2176447.00
07/02/2017 19:30,2,0.596,ACTIVE,213.74,340.55,59.986,1499038204,"201051344000585","219011344069620",28.45,25.30,0,332.13,355.28,17.2,14.6,0.115,759783.7,759783.7,12298,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038210,2176448.00
07/02/2017 19:30,2,0.486,ACTIVE,213.29,338.14,60.018,1499038204,"201051344001230","219011344069620",28.23,25.00,0,331.23,350.77,13.9,11.5,0.084,751551.8,751551.8,12314,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038211,2176449.00
07/02/2017 19:30,2,0.506,ACTIVE,213.96,339.95,59.996,1499038204,"201051344000582","219011344069620",27.59,25.00,0,333.03,353.17,14.2,11.7,0.093,740926.3,740926.3,12284,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038212,2176450.00
07/02/2017 19:30,2,0.486,ACTIVE,213.29,338.14,59.996,1499038204,"201051344000955","219011344069620",29.08,26.00,0,331.53,350.47,14.4,11.9,0.080,760420.3,760420.3,12306,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038213,2176451.00
07/02/2017 19:30,2,0.293,ACTIVE,212.16,403.37,60.007,1499038204,"274151322000094","219011344069620",37.97,31.00,0,333.93,420.50,11.2,8.9,0.062,833142.4,833142.4,12529,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038214,2176452.00
