ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 19:30,2,0.543,ACTIVE,212.83,337.24,59.975,1499038204,"201051344000579","219011344069620",28.55,26.30,0,330.93,350.77,15.8,13.3,0.093,770000.7,770000.7,12293,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038215,2176453.00
07/02/2017 19:30,2,0.523,ACTIVE,213.29,338.44,59.996,1499038204,"201051344000890","219011344069620",27.31,26.50,0,331.83,351.97,14.5,12.1,0.084,754459.0,754459.0,12306,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038215,2176454.00
07/02/2017 19:30,2,0.496,ACTIVE,213.51,339.65,59.991,1499038204,"201051344000438","219011344069620",28.21,25.80,0,332.73,352.57,14.2,11.8,0.088,757003.0,757003.0,12291,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038216,2176455.00
07/02/2017 19:30,2,0.523,ACTIVE,213.51,338.44,59.981,1499038204,"201051344000417","219011344069620",17.93,25.80,0,332.13,348.36,9.5,7.3,0.057,687275.5,687275.5,12322,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038217,2176456.00
07/02/2017 19:30,2,0.502,ACTIVE,211.70,338.44,59.996,1499038204,"274151322000083","219011344069620",28.01,30.50,0,329.43,347.76,14.2,11.8,0.093,1002307.3,1002307.3,12220,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038218,2176457.00
07/02/2017 19:30,2,0.484,ACTIVE,212.16,339.65,59.986,1499038204,"274151322000076","219011344069620",28.49,29.80,0,330.63,347.46,14.0,11.6,0.084,1069408.8,1069408.8,12224,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038219,2176458.00
07/02/2017 19:30,2,0.529,ACTIVE,212.61,337.84,60.007,1499038204,"201051344000868","219011344069620",27.45,23.80,0,330.63,351.07,14.7,12.3,0.093,750301.7,750301.7,12308,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038220,2176459.00
07/02/2017 19:30,2,0.512,ACTIVE,211.70,338.44,59.986,1499038204,"274151322000095","219011344069620",28.05,30.00,0,329.73,348.06,14.5,12.1,0.084,1059101.1,1059101.1,12234,0,0,0,L,1151911521,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038221,2176460.00
07/02/2017 19:30,2,0.486,ACTIVE,212.83,338.14,59.991,1499038204,"201051344000988","219011344069620",18.43,24.50,0,331.23,348.06,9.1,6.9,0.066,659622.2,659622.2,12290,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038222,2176461.00
07/02/2017 19:30,2,0.523,ACTIVE,213.29,339.04,59.996,1499038204,"201051344001025","219011344069620",27.95,25.00,0,332.13,353.47,14.8,12.4,0.093,757117.0,757117.0,12305,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038223,2176462.00
07/02/2017 19:30,2,0.512,ACTIVE,212.83,337.84,59.991,1499038204,"201051344000458","219011344069620",28.19,25.50,0,332.13,349.86,14.7,12.2,0.097,761876.5,761876.5,12281,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038224,2176463.00
07/02/2017 19:30,2,0.506,ACTIVE,213.51,339.04,60.028,1499038204,"201051344000853","219011344069620",28.59,24.80,0,333.03,351.67,14.6,12.2,0.097,762881.1,762881.1,12294,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038225,2176464.00
07/02/2017 19:30,2,0.461,ACTIVE,213.51,339.95,60.002,1499038204,"201051344000685","219011344069620",28.63,24.80,0,332.43,353.47,13.4,11.0,0.093,756912.0,756912.0,12319,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038226,2176465.00
07/02/2017 19:30,2,0.494,ACTIVE,213.51,339.95,59.991,1499038204,"201051344000917","219011344069620",28.55,26.00,0,332.13,352.57,14.3,11.8,0.093,753568.4,753568.4,12306,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038227,2176466.00
07/02/2017 19:30,2,0.490,ACTIVE,213.74,339.95,59.991,1499038204,"201051344001145","219011344069620",28.01,24.30,0,333.63,351.97,13.9,11.5,0.084,761551.7,761551.7,12300,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038227,2176467.00
07/02/2017 19:30,2,0.502,ACTIVE,213.51,339.65,59.991,1499038204,"201051344000651","219011344069620",27.67,24.50,0,332.43,353.47,14.1,11.7,0.093,750307.2,750307.2,12298,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038228,2176468.00
07/02/2017 19:30,2,0.432,ACTIVE,211.48,336.34,59.991,1499038204,"274151322000088","219011344069620",27.08,28.30,0,331.23,345.36,11.8,9.5,0.071,961345.7,961345.7,12216,0,0,0,L,1151911521,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038229,2176469.00
07/02/2017 19:30,2,0.322,ACTIVE,212.61,397.05,59.991,1499038204,"274151322000068","219011344069620",37.23,31.80,0,334.84,422.00,12.2,9.9,0.062,833745.1,833745.1,12544,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038230,2176470.00
07/02/2017 19:30,2,0.529,ACTIVE,213.06,337.84,59.991,1499038204,"201051344001135","219011344069620",28.37,24.50,0,332.13,351.97,15.2,12.7,0.088,745736.7,745736.7,12287,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038231,2176471.00
07/02/2017 19:30,2,0.521,ACTIVE,212.61,337.54,59.991,1499038204,"201051344000594","219011344069620",27.75,26.80,0,329.43,350.47,14.7,12.3,0.097,764874.9,764874.9,12289,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038232,2176472.00
07/02/2017 19:30,2,0.527,ACTIVE,213.51,338.14,59.986,1499038204,"201051344001203","219011344069620",25.50,25.50,0,332.43,352.57,13.7,11.3,0.084,755267.3,755267.3,12328,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038233,2176473.00
07/02/2017 19:30,2,0.449,ACTIVE,211.70,336.34,60.007,1499038204,"274151322000054","219011344069620",27.37,28.30,0,330.93,346.26,12.5,10.1,0.075,978231.7,978231.7,12199,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038234,2176474.00
07/02/2017 19:30,2,0.527,ACTIVE,213.06,337.24,59.986,1499038204,"201051344000867","219011344069620",27.67,24.80,0,330.63,350.47,14.8,12.3,0.093,749084.2,749084.2,12325,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038235,2176475.00
07/02/2017 19:30,2,0.488,ACTIVE,213.29,339.34,59.996,1499038204,"201051344001093","219011344069620",27.65,24.80,0,332.73,350.17,13.7,11.3,0.080,753499.1,753499.1,12317,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038236,2176476.00
07/02/2017 19:30,2,0.484,ACTIVE,212.83,338.44,60.023,1499038204,"201051344000900","219011344069620",27.93,24.00,0,330.03,349.56,13.7,11.3,0.093,770655.9,770655.9,12305,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038237,2176477.00
07/02/2017 19:30,2,0.520,ACTIVE,213.29,338.44,60.012,1499038204,"201051344000648","219011344069620",27.73,23.80,0,331.53,350.17,14.6,12.2,0.097,758601.0,758601.0,12293,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038238,2176478.00
07/02/2017 19:30,2,0.514,ACTIVE,213.06,337.84,59.996,1499038204,"201051344000569","219011344069620",28.25,25.30,0,330.93,350.17,14.7,12.3,0.093,772789.0,772789.0,12270,0,0,0,L,1122011218,0,120.88,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038239,2176479.00
07/02/2017 19:30,2,0.529,ACTIVE,213.06,335.74,59.996,1499038204,"201051344000983","219011344069620",28.33,25.00,0,330.63,350.17,15.2,12.7,0.097,763344.1,763344.1,12299,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038240,2176480.00
07/02/2017 19:30,2,0.514,ACTIVE,212.83,338.14,59.986,1499038204,"201051344001158","219011344069620",27.17,25.00,0,330.63,351.37,14.2,11.7,0.097,748160.1,748160.1,12299,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038241,2176481.00
07/02/2017 19:30,2,0.492,ACTIVE,213.29,338.44,59.996,1499038204,"201051344000576","219011344069620",27.91,23.50,0,331.83,350.77,13.9,11.5,0.088,762736.5,762736.5,12300,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038242,2176482.00
07/02/2017 19:30,2,0.469,ACTIVE,211.93,338.74,59.991,1499038204,"274151322000087","219011344069620",27.45,32.20,0,332.13,345.66,13.0,10.7,0.080,952177.2,952177.2,12395,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499038242,2176483.00
07/02/2017 19:45,2,0.469,ACTIVE,213.29,338.74,59.986,1499039103,"201051344000645","219011344069620",27.47,24.00,0,331.53,346.26,13.1,10.7,0.080,761673.7,761673.7,12282,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039104,2176484.00
07/02/2017 19:45,2,0.389,ACTIVE,212.16,336.34,59.986,1499039103,"274151322000085","219011344069620",26.82,27.50,0,332.73,342.35,10.6,8.3,0.057,973884.4,973884.4,12206,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039105,2176485.00
07/02/2017 19:45,2,0.498,ACTIVE,213.29,339.34,60.007,1499039103,"201051344000633","219011344069620",24.41,24.50,0,330.63,346.86,12.3,10.0,0.080,748430.5,748430.5,12332,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039106,2176486.00
07/02/2017 19:45,2,0.475,ACTIVE,212.83,337.54,59.970,1499039103,"201051344000469","219011344069620",27.61,23.50,0,329.13,345.66,13.3,10.9,0.080,751891.4,751891.4,12307,0,0,0,L,1122011218,0,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039107,2176487.00
07/02/2017 19:45,2,0.453,ACTIVE,212.83,338.44,59.986,1499039103,"201051344000646","219011344069620",28.57,24.50,0,331.53,346.56,13.1,10.7,0.075,746979.9,746979.9,12300,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039108,2176488.00
07/02/2017 19:45,2,0.414,ACTIVE,211.93,337.24,59.981,1499039103,"274151322000052","219011344069620",27.43,28.80,0,331.23,342.65,11.5,9.2,0.066,1012523.7,1012523.7,12216,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039108,2176489.00
07/02/2017 19:45,2,0.492,ACTIVE,213.06,338.74,59.981,1499039103,"201051344000585","219011344069620",28.25,24.30,0,332.13,347.76,14.1,11.7,0.075,759786.9,759786.9,12299,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039109,2176490.00
07/02/2017 19:45,2,0.441,ACTIVE,213.06,337.84,59.970,1499039103,"201051344001230","219011344069620",27.27,24.00,0,330.33,345.96,12.2,9.9,0.062,751554.4,751554.4,12315,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039110,2176491.00
07/02/2017 19:45,2,0.436,ACTIVE,213.51,338.74,59.975,1499039103,"201051344000582","219011344069620",27.81,24.00,0,331.83,347.16,12.3,9.9,0.075,740928.9,740928.9,12285,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039111,2176492.00
07/02/2017 19:45,2,0.482,ACTIVE,212.61,338.14,59.975,1499039103,"201051344000955","219011344069620",27.65,24.80,0,330.33,345.96,13.5,11.1,0.080,760423.1,760423.1,12307,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039112,2176493.00
07/02/2017 19:45,2,0.242,ACTIVE,212.16,396.75,59.970,1499039103,"274151322000094","219011344069620",37.43,29.50,0,333.03,411.18,9.2,7.0,0.049,833144.3,833144.3,12530,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039113,2176494.00
07/02/2017 19:45,2,0.504,ACTIVE,212.83,337.54,59.986,1499039103,"201051344000579","219011344069620",27.61,26.00,0,330.33,345.96,14.1,11.7,0.080,770003.7,770003.7,12294,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039114,2176495.00
07/02/2017 19:45,2,0.461,ACTIVE,212.83,337.54,59.981,1499039103,"201051344000890","219011344069620",28.05,25.00,0,331.23,347.16,13.1,10.7,0.075,754461.8,754461.8,12307,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039115,2176496.00
07/02/2017 19:45,2,0.482,ACTIVE,213.29,338.74,59.981,1499039103,"201051344000438","219011344069620",23.89,24.50,0,333.03,346.56,11.7,9.4,0.066,757005.5,757005.5,12292,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039116,2176497.00
07/02/2017 19:45,2,0.459,ACTIVE,213.06,337.54,59.986,1499039103,"201051344000417","219011344069620",18.33,24.80,0,331.53,344.45,8.5,6.3,0.044,687277.1,687277.1,12323,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039116,2176498.00
07/02/2017 19:45,2,0.400,ACTIVE,211.70,335.44,59.975,1499039103,"274151322000083","219011344069620",26.78,29.00,0,331.23,343.55,10.9,8.6,0.057,1002309.7,1002309.7,12221,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039117,2176499.00
07/02/2017 19:45,2,0.418,ACTIVE,212.61,338.14,59.975,1499039103,"274151322000076","219011344069620",27.83,28.30,0,333.03,343.25,11.8,9.5,0.071,1069411.4,1069411.4,12225,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039118,2176500.00
07/02/2017 19:45,2,0.486,ACTIVE,212.83,337.24,59.986,1499039103,"201051344000868","219011344069620",27.19,23.30,0,329.13,345.66,13.4,11.0,0.080,750304.5,750304.5,12309,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039119,2176501.00
07/02/2017 19:45,2,0.402,ACTIVE,211.93,336.64,59.986,1499039103,"274151322000095","219011344069620",27.69,28.30,0,331.53,342.35,11.3,9.0,0.066,1059103.6,1059103.6,12235,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039120,2176502.00
07/02/2017 19:45,2,0.447,ACTIVE,212.61,338.14,60.012,1499039103,"201051344000988","219011344069620",18.01,24.30,0,330.03,344.76,8.2,6.0,0.049,659623.8,659623.8,12291,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039121,2176503.00
07/02/2017 19:45,2,0.453,ACTIVE,213.29,337.84,59.981,1499039103,"201051344001025","219011344069620",27.79,24.00,0,331.53,347.46,12.8,10.4,0.075,757119.7,757119.7,12306,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039122,2176504.00
07/02/2017 19:45,2,0.488,ACTIVE,212.61,336.94,59.986,1499039103,"201051344000458","219011344069620",26.76,25.00,0,330.93,345.66,13.2,10.8,0.084,761879.4,761879.4,12282,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039123,2176505.00
07/02/2017 19:45,2,0.482,ACTIVE,213.51,339.04,59.986,1499039103,"201051344000853","219011344069620",26.64,24.80,0,332.13,347.76,13.1,10.7,0.080,762883.9,762883.9,12295,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039124,2176506.00
07/02/2017 19:45,2,0.455,ACTIVE,213.74,339.95,59.981,1499039103,"201051344000685","219011344069620",23.46,23.80,0,331.83,347.76,10.8,8.5,0.075,756914.4,756914.4,12320,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039125,2176507.00
07/02/2017 19:45,2,0.441,ACTIVE,213.51,339.34,60.012,1499039103,"201051344000917","219011344069620",27.43,24.80,0,330.63,347.16,12.3,10.0,0.075,753571.0,753571.0,12307,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039126,2176508.00
07/02/2017 19:45,2,0.438,ACTIVE,213.51,339.65,59.949,1499039103,"201051344001145","219011344069620",27.97,23.30,0,332.43,347.16,12.4,10.1,0.071,761554.3,761554.3,12301,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039127,2176509.00
07/02/2017 19:45,2,0.447,ACTIVE,213.51,339.34,59.986,1499039103,"201051344000651","219011344069620",27.47,23.50,0,332.73,347.16,12.4,10.1,0.080,750309.8,750309.8,12299,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039128,2176510.00
07/02/2017 19:45,2,0.369,ACTIVE,211.48,335.44,59.970,1499039103,"274151322000088","219011344069620",26.88,27.00,0,331.23,341.75,10.1,7.8,0.049,961347.8,961347.8,12217,0,0,0,L,1151911521,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039129,2176511.00
07/02/2017 19:45,2,0.266,ACTIVE,212.61,394.95,59.970,1499039103,"274151322000068","219011344069620",37.17,30.50,0,334.54,415.09,9.9,7.7,0.049,833747.1,833747.1,12545,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039130,2176512.00
07/02/2017 19:45,2,0.479,ACTIVE,213.06,338.14,59.970,1499039103,"201051344001135","219011344069620",28.09,23.50,0,332.13,345.36,13.6,11.2,0.071,745739.6,745739.6,12288,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039131,2176513.00
07/02/2017 19:45,2,0.457,ACTIVE,212.61,337.84,59.981,1499039103,"201051344000594","219011344069620",28.55,25.80,0,329.13,345.66,13.2,10.9,0.080,764877.6,764877.6,12290,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039132,2176514.00
07/02/2017 19:45,2,0.482,ACTIVE,213.51,338.14,59.981,1499039103,"201051344001203","219011344069620",23.10,24.30,0,332.13,347.46,11.3,9.0,0.071,755269.7,755269.7,12329,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039133,2176515.00
07/02/2017 19:45,2,0.391,ACTIVE,211.70,336.04,59.944,1499039103,"274151322000054","219011344069620",26.90,27.30,0,331.23,341.75,10.7,8.4,0.066,978233.9,978233.9,12200,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039134,2176516.00
07/02/2017 19:45,2,0.502,ACTIVE,213.06,337.24,59.981,1499039103,"201051344000867","219011344069620",25.05,24.30,0,330.03,345.36,12.7,10.4,0.071,749087.0,749087.0,12326,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039135,2176517.00
07/02/2017 19:45,2,0.457,ACTIVE,213.51,339.04,59.986,1499039103,"201051344001093","219011344069620",27.06,24.00,0,332.13,346.56,12.5,10.2,0.075,753501.8,753501.8,12318,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039135,2176518.00
07/02/2017 19:45,2,0.443,ACTIVE,212.83,338.14,60.007,1499039103,"201051344000900","219011344069620",27.89,24.00,0,330.03,345.06,12.6,10.2,0.088,770658.5,770658.5,12306,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039136,2176519.00
07/02/2017 19:45,2,0.504,ACTIVE,213.06,337.54,59.975,1499039103,"201051344000648","219011344069620",25.47,23.50,0,331.23,345.96,13.0,10.6,0.084,758603.8,758603.8,12294,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039137,2176520.00
07/02/2017 19:45,2,0.480,ACTIVE,213.06,338.14,59.981,1499039103,"201051344000569","219011344069620",27.33,25.00,0,330.63,345.66,13.3,10.9,0.084,772791.8,772791.8,12271,0,0,0,L,1122011218,0,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039138,2176521.00
07/02/2017 19:45,2,0.480,ACTIVE,213.06,337.84,59.981,1499039103,"201051344000983","219011344069620",28.59,24.80,0,328.82,344.76,13.9,11.5,0.080,763347.1,763347.1,12300,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039139,2176522.00
07/02/2017 19:45,2,0.459,ACTIVE,212.83,337.84,59.954,1499039103,"201051344001158","219011344069620",27.65,25.00,0,330.33,345.06,12.9,10.5,0.080,748162.8,748162.8,12300,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039140,2176523.00
07/02/2017 19:45,2,0.488,ACTIVE,213.51,339.34,59.981,1499039103,"201051344000576","219011344069620",23.95,23.30,0,330.33,346.56,11.9,9.5,0.071,762739.2,762739.2,12301,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039141,2176524.00
07/02/2017 19:45,2,0.398,ACTIVE,212.16,336.94,59.981,1499039103,"274151322000087","219011344069620",26.58,30.30,0,332.13,342.05,10.7,8.4,0.057,952179.5,952179.5,12396,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499039142,2176525.00
07/02/2017 20:00,2,0.461,ACTIVE,213.29,338.14,60.007,1499040003,"201051344000645","219011344069620",25.56,23.50,0,331.83,345.36,11.9,9.6,0.071,761676.3,761676.3,12283,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040004,2176526.00
07/02/2017 20:00,2,0.350,ACTIVE,212.16,337.54,59.991,1499040003,"274151322000085","219011344069620",27.06,26.30,0,332.13,341.45,9.5,7.3,0.053,973886.3,973886.3,12207,0,0,0,L,1151911521,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040005,2176527.00
07/02/2017 20:00,2,0.471,ACTIVE,213.51,339.04,60.039,1499040003,"201051344000633","219011344069620",23.08,23.80,0,331.23,346.86,11.0,8.7,0.062,748432.8,748432.8,12333,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040006,2176528.00
07/02/2017 20:00,2,0.449,ACTIVE,212.83,337.24,60.002,1499040003,"201051344000469","219011344069620",27.37,23.30,0,329.43,345.66,12.5,10.1,0.080,751894.1,751894.1,12308,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040007,2176529.00
07/02/2017 20:00,2,0.445,ACTIVE,213.06,338.74,60.007,1499040003,"201051344000646","219011344069620",27.23,24.30,0,331.23,345.36,12.3,9.9,0.066,746982.5,746982.5,12301,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040008,2176530.00
07/02/2017 20:00,2,0.391,ACTIVE,211.93,337.54,60.002,1499040003,"274151322000052","219011344069620",26.84,27.80,0,330.93,342.05,10.6,8.3,0.057,1012525.9,1012525.9,12217,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040009,2176531.00
07/02/2017 20:00,2,0.473,ACTIVE,213.51,339.34,60.018,1499040003,"201051344000585","219011344069620",27.71,23.80,0,331.53,346.26,13.3,10.9,0.071,759789.7,759789.7,12300,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040010,2176532.00
07/02/2017 20:00,2,0.402,ACTIVE,213.29,337.84,60.002,1499040003,"201051344001230","219011344069620",27.59,23.00,0,330.33,343.85,11.3,8.9,0.062,751556.7,751556.7,12316,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040011,2176533.00
07/02/2017 20:00,2,0.404,ACTIVE,213.96,339.65,60.012,1499040003,"201051344000582","219011344069620",27.73,23.30,0,331.83,346.26,11.4,9.0,0.062,740931.3,740931.3,12286,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040012,2176534.00
07/02/2017 20:00,2,0.445,ACTIVE,213.29,339.04,60.012,1499040003,"201051344000955","219011344069620",28.17,24.00,0,330.33,345.66,12.7,10.4,0.075,760425.8,760425.8,12308,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040013,2176535.00
07/02/2017 20:00,2,0.227,ACTIVE,212.16,380.82,60.007,1499040003,"274151322000094","219011344069620",35.66,28.50,0,333.63,404.87,8.2,6.0,0.044,833145.9,833145.9,12531,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040013,2176536.00
07/02/2017 20:00,2,0.500,ACTIVE,213.06,337.84,60.007,1499040003,"201051344000579","219011344069620",23.64,25.80,0,330.63,344.45,12.0,9.7,0.066,770006.3,770006.3,12295,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040014,2176537.00
07/02/2017 20:00,2,0.432,ACTIVE,213.51,338.44,60.018,1499040003,"201051344000890","219011344069620",27.77,24.30,0,331.23,345.96,12.2,9.8,0.057,754464.3,754464.3,12308,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040015,2176538.00
07/02/2017 20:00,2,0.455,ACTIVE,213.51,338.74,60.023,1499040003,"201051344000438","219011344069620",22.82,23.80,0,332.73,345.66,10.6,8.3,0.062,757007.7,757007.7,12293,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040016,2176539.00
07/02/2017 20:00,2,0.428,ACTIVE,213.29,338.14,60.002,1499040003,"201051344000417","219011344069620",18.49,24.00,0,331.53,343.55,8.1,5.8,0.040,687278.7,687278.7,12324,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040017,2176540.00
07/02/2017 20:00,2,0.361,ACTIVE,211.93,338.44,60.028,1499040003,"274151322000083","219011344069620",26.98,27.80,0,332.43,342.05,9.9,7.6,0.062,1002311.7,1002311.7,12222,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040018,2176541.00
07/02/2017 20:00,2,0.385,ACTIVE,212.38,337.54,60.002,1499040003,"274151322000076","219011344069620",27.81,27.30,0,333.03,342.35,10.8,8.5,0.057,1069413.6,1069413.6,12226,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040019,2176542.00
07/02/2017 20:00,2,0.441,ACTIVE,212.83,337.24,60.012,1499040003,"201051344000868","219011344069620",27.87,22.80,0,329.73,345.06,12.5,10.1,0.075,750307.1,750307.1,12310,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040020,2176543.00
07/02/2017 20:00,2,0.367,ACTIVE,211.70,335.74,60.023,1499040003,"274151322000095","219011344069620",27.29,27.30,0,331.53,341.15,10.2,7.9,0.057,1059105.7,1059105.7,12236,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040021,2176544.00
07/02/2017 20:00,2,0.416,ACTIVE,213.06,338.14,60.012,1499040003,"201051344000988","219011344069620",17.95,24.30,0,330.03,344.15,7.6,5.4,0.044,659625.2,659625.2,12292,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040022,2176545.00
07/02/2017 20:00,2,0.424,ACTIVE,213.06,338.14,60.018,1499040003,"201051344001025","219011344069620",27.53,23.30,0,332.13,345.66,11.8,9.5,0.066,757122.2,757122.2,12307,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040022,2176546.00
07/02/2017 20:00,2,0.441,ACTIVE,212.83,336.64,60.012,1499040003,"201051344000458","219011344069620",28.05,25.00,0,330.63,345.36,12.6,10.2,0.071,761881.9,761881.9,12283,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040023,2176547.00
07/02/2017 20:00,2,0.439,ACTIVE,213.51,339.04,60.007,1499040003,"201051344000853","219011344069620",27.73,24.50,0,331.83,346.26,12.4,10.0,0.080,762886.5,762886.5,12296,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040024,2176548.00
07/02/2017 20:00,2,0.391,ACTIVE,213.51,339.65,60.002,1499040003,"201051344000685","219011344069620",27.69,23.30,0,331.83,346.86,11.0,8.7,0.066,756916.5,756916.5,12321,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040025,2176549.00
07/02/2017 20:00,2,0.400,ACTIVE,213.29,339.04,59.996,1499040003,"201051344000917","219011344069620",27.75,23.80,0,331.53,346.56,11.3,9.0,0.062,753573.3,753573.3,12308,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040026,2176550.00
07/02/2017 20:00,2,0.400,ACTIVE,213.51,339.04,60.007,1499040003,"201051344001145","219011344069620",28.09,22.50,0,333.03,347.16,11.4,9.1,0.066,761556.7,761556.7,12302,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040027,2176551.00
07/02/2017 20:00,2,0.422,ACTIVE,213.51,339.34,60.007,1499040003,"201051344000651","219011344069620",26.98,22.80,0,332.43,345.96,11.6,9.2,0.066,750312.2,750312.2,12300,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040028,2176552.00
07/02/2017 20:00,2,0.346,ACTIVE,211.48,336.64,59.996,1499040003,"274151322000088","219011344069620",26.30,26.50,0,331.23,340.85,9.2,7.0,0.049,961349.6,961349.6,12218,0,0,0,L,1151911521,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040029,2176553.00
07/02/2017 20:00,2,0.244,ACTIVE,212.83,393.45,60.007,1499040003,"274151322000068","219011344069620",36.92,29.50,0,334.54,409.68,9.1,6.9,0.049,833748.9,833748.9,12546,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040030,2176554.00
07/02/2017 20:00,2,0.449,ACTIVE,213.06,337.84,60.023,1499040003,"201051344001135","219011344069620",28.07,23.00,0,331.23,346.26,12.8,10.4,0.071,745742.3,745742.3,12289,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040031,2176555.00
07/02/2017 20:00,2,0.449,ACTIVE,212.61,337.24,59.970,1499040003,"201051344000594","219011344069620",27.08,25.00,0,329.73,344.45,12.3,10.0,0.075,764880.3,764880.3,12291,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040032,2176556.00
07/02/2017 20:00,2,0.426,ACTIVE,213.51,337.84,60.007,1499040003,"201051344001203","219011344069620",26.76,23.50,0,332.43,346.86,11.6,9.3,0.071,755272.1,755272.1,12330,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040033,2176557.00
07/02/2017 20:00,2,0.357,ACTIVE,211.93,336.64,60.007,1499040003,"274151322000054","219011344069620",26.88,26.50,0,331.23,341.45,9.7,7.4,0.057,978235.8,978235.8,12201,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040034,2176558.00
07/02/2017 20:00,2,0.477,ACTIVE,213.06,336.34,59.996,1499040003,"201051344000867","219011344069620",23.22,23.80,0,330.03,344.15,11.2,8.9,0.066,749089.4,749089.4,12327,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040035,2176559.00
07/02/2017 20:00,2,0.408,ACTIVE,213.29,338.74,60.007,1499040003,"201051344001093","219011344069620",28.07,23.30,0,332.73,345.36,11.7,9.3,0.062,753504.2,753504.2,12319,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040036,2176560.00
07/02/2017 20:00,2,0.424,ACTIVE,212.61,337.84,60.007,1499040003,"201051344000900","219011344069620",27.29,23.80,0,330.63,344.45,11.7,9.4,0.071,770660.9,770660.9,12307,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040037,2176561.00
07/02/2017 20:00,2,0.482,ACTIVE,213.29,337.84,60.023,1499040003,"201051344000648","219011344069620",23.48,23.00,0,331.53,345.96,11.5,9.1,0.071,758606.3,758606.3,12295,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040038,2176562.00
07/02/2017 20:00,2,0.443,ACTIVE,213.06,338.14,60.002,1499040003,"201051344000569","219011344069620",27.83,25.00,0,330.93,344.76,12.6,10.2,0.071,772794.4,772794.4,12272,0,0,0,L,1122011218,0,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040039,2176563.00
07/02/2017 20:00,2,0.465,ACTIVE,212.83,337.54,60.007,1499040003,"201051344000983","219011344069620",27.89,24.80,0,331.23,344.45,13.2,10.8,0.080,763349.9,763349.9,12301,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040040,2176564.00
07/02/2017 20:00,2,0.438,ACTIVE,213.06,337.84,60.007,1499040003,"201051344001158","219011344069620",26.98,24.80,0,329.43,345.66,12.0,9.7,0.080,748165.3,748165.3,12301,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040041,2176565.00
07/02/2017 20:00,2,0.463,ACTIVE,213.29,338.74,60.002,1499040003,"201051344000576","219011344069620",22.98,23.00,0,330.93,345.66,10.8,8.5,0.066,762741.5,762741.5,12302,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040041,2176566.00
07/02/2017 20:00,2,0.361,ACTIVE,211.93,337.54,59.996,1499040003,"274151322000087","219011344069620",26.50,28.80,0,331.83,341.45,9.7,7.4,0.053,952181.5,952181.5,12397,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040042,2176567.00
07/02/2017 20:15,2,0.410,ACTIVE,212.83,337.24,59.938,1499040903,"201051344000645","219011344069620",27.23,23.30,0,319.81,345.66,11.4,9.0,0.066,761678.6,761678.6,12284,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040904,2176568.00
07/02/2017 20:15,2,0.314,ACTIVE,211.48,335.44,59.970,1499040903,"274151322000085","219011344069620",26.46,25.80,0,320.11,340.85,8.4,6.2,0.044,973888.0,973888.0,12208,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040905,2176569.00
07/02/2017 20:15,2,0.410,ACTIVE,213.29,339.04,59.981,1499040903,"201051344000633","219011344069620",27.45,23.50,0,319.21,345.66,11.4,9.1,0.066,748435.2,748435.2,12334,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040906,2176570.00
07/02/2017 20:15,2,0.412,ACTIVE,212.61,336.64,59.965,1499040903,"201051344000469","219011344069620",27.63,23.00,0,317.40,344.76,11.6,9.3,0.062,751896.5,751896.5,12309,0,0,0,L,1122011218,0,120.65,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040907,2176571.00
07/02/2017 20:15,2,0.412,ACTIVE,212.61,337.84,59.970,1499040903,"201051344000646","219011344069620",27.14,23.80,0,319.51,345.66,11.3,9.0,0.057,746984.9,746984.9,12302,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040908,2176572.00
07/02/2017 20:15,2,0.352,ACTIVE,211.48,336.94,59.970,1499040903,"274151322000052","219011344069620",26.82,27.30,0,318.61,341.45,9.6,7.3,0.049,1012527.9,1012527.9,12218,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040908,2176573.00
07/02/2017 20:15,2,0.436,ACTIVE,213.06,338.44,59.959,1499040903,"201051344000585","219011344069620",27.85,23.80,0,319.81,346.26,12.3,9.9,0.066,759792.3,759792.3,12301,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040909,2176574.00
07/02/2017 20:15,2,0.369,ACTIVE,212.83,336.94,60.012,1499040903,"201051344001230","219011344069620",27.49,22.50,0,319.81,345.06,10.3,8.0,0.057,751558.8,751558.8,12317,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040910,2176575.00
07/02/2017 20:15,2,0.383,ACTIVE,213.74,339.04,59.981,1499040903,"201051344000582","219011344069620",27.02,22.50,0,320.71,345.66,10.5,8.2,0.062,740933.4,740933.4,12287,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040911,2176576.00
07/02/2017 20:15,2,0.422,ACTIVE,212.61,337.84,59.970,1499040903,"201051344000955","219011344069620",27.25,23.50,0,319.81,345.06,11.7,9.3,0.062,760428.2,760428.2,12309,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040912,2176577.00
07/02/2017 20:15,2,0.195,ACTIVE,211.48,383.53,59.970,1499040903,"274151322000094","219011344069620",36.02,27.50,0,332.43,401.86,7.2,5.0,0.040,833147.3,833147.3,12532,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040913,2176578.00
07/02/2017 20:15,2,0.475,ACTIVE,212.83,336.64,59.981,1499040903,"201051344000579","219011344069620",22.50,25.30,0,319.21,343.55,10.8,8.5,0.057,770008.6,770008.6,12296,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040914,2176579.00
07/02/2017 20:15,2,0.395,ACTIVE,213.06,337.24,59.986,1499040903,"201051344000890","219011344069620",27.81,23.50,0,320.41,346.26,11.2,8.9,0.062,754466.7,754466.7,12309,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040915,2176580.00
07/02/2017 20:15,2,0.396,ACTIVE,213.06,338.14,60.018,1499040903,"201051344000438","219011344069620",27.43,23.30,0,321.31,345.06,11.1,8.7,0.062,757010.0,757010.0,12294,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040916,2176581.00
07/02/2017 20:15,2,0.396,ACTIVE,213.29,337.54,59.986,1499040903,"201051344000417","219011344069620",18.57,23.50,0,319.81,343.55,7.5,5.3,0.040,687280.1,687280.1,12325,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040917,2176582.00
07/02/2017 20:15,2,0.318,ACTIVE,211.70,336.34,60.007,1499040903,"274151322000083","219011344069620",26.92,26.80,0,319.81,341.45,8.7,6.5,0.049,1002313.5,1002313.5,12223,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040918,2176583.00
07/02/2017 20:15,2,0.340,ACTIVE,211.93,338.14,59.944,1499040903,"274151322000076","219011344069620",27.79,27.00,0,320.71,341.75,9.6,7.4,0.049,1069415.6,1069415.6,12227,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040918,2176584.00
07/02/2017 20:15,2,0.418,ACTIVE,212.61,336.34,59.975,1499040903,"201051344000868","219011344069620",27.12,22.50,0,317.70,345.36,11.5,9.2,0.062,750309.5,750309.5,12311,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040919,2176585.00
07/02/2017 20:15,2,0.320,ACTIVE,211.48,335.74,59.965,1499040903,"274151322000095","219011344069620",27.35,26.30,0,318.91,340.85,8.9,6.7,0.040,1059107.5,1059107.5,12237,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040920,2176586.00
07/02/2017 20:15,2,0.377,ACTIVE,212.38,337.24,59.981,1499040903,"201051344000988","219011344069620",18.27,24.00,0,318.30,343.85,7.0,4.8,0.044,659626.5,659626.5,12293,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040921,2176587.00
07/02/2017 20:15,2,0.393,ACTIVE,213.06,337.24,59.975,1499040903,"201051344001025","219011344069620",27.41,22.80,0,320.41,345.36,10.9,8.6,0.057,757124.5,757124.5,12308,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040922,2176588.00
07/02/2017 20:15,2,0.416,ACTIVE,212.61,336.64,59.981,1499040903,"201051344000458","219011344069620",27.53,24.50,0,319.21,344.45,11.7,9.3,0.066,761884.4,761884.4,12284,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040923,2176589.00
07/02/2017 20:15,2,0.404,ACTIVE,213.06,338.14,59.970,1499040903,"201051344000853","219011344069620",27.67,24.50,0,320.11,345.96,11.4,9.1,0.075,762888.9,762888.9,12297,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040924,2176590.00
07/02/2017 20:15,2,0.350,ACTIVE,213.29,338.74,59.975,1499040903,"201051344000685","219011344069620",27.89,22.50,0,321.61,346.86,9.9,7.6,0.062,756918.5,756918.5,12322,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040925,2176591.00
07/02/2017 20:15,2,0.365,ACTIVE,213.06,338.14,59.975,1499040903,"201051344000917","219011344069620",27.71,23.30,0,320.41,345.66,10.3,8.0,0.062,753575.4,753575.4,12309,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040926,2176592.00
07/02/2017 20:15,2,0.363,ACTIVE,213.29,338.44,59.981,1499040903,"201051344001145","219011344069620",28.07,22.30,0,322.51,345.66,10.3,8.0,0.057,761558.9,761558.9,12303,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040927,2176593.00
07/02/2017 20:15,2,0.389,ACTIVE,213.06,338.14,59.944,1499040903,"201051344000651","219011344069620",26.82,22.30,0,321.01,345.96,10.6,8.3,0.062,750314.4,750314.4,12301,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040928,2176594.00
07/02/2017 20:15,2,0.307,ACTIVE,211.03,336.04,59.970,1499040903,"274151322000088","219011344069620",26.14,26.00,0,318.30,340.25,8.2,6.0,0.049,961351.2,961351.2,12219,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040929,2176595.00
