ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 20:15,2,0.221,ACTIVE,212.16,385.33,59.986,1499040903,"274151322000068","219011344069620",36.16,29.00,0,333.63,403.07,8.1,5.9,0.040,833750.5,833750.5,12547,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040930,2176596.00
07/02/2017 20:15,2,0.416,ACTIVE,212.61,336.94,59.981,1499040903,"201051344001135","219011344069620",28.15,22.80,0,319.81,345.06,11.9,9.6,0.062,745744.8,745744.8,12290,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040931,2176597.00
07/02/2017 20:15,2,0.406,ACTIVE,212.61,336.94,59.981,1499040903,"201051344000594","219011344069620",27.79,24.50,0,317.40,344.15,11.4,9.1,0.066,764882.6,764882.6,12292,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040931,2176598.00
07/02/2017 20:15,2,0.387,ACTIVE,213.51,337.84,59.986,1499040903,"201051344001203","219011344069620",27.53,23.00,0,321.01,345.66,10.8,8.5,0.049,755274.3,755274.3,12331,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040932,2176599.00
07/02/2017 20:15,2,0.318,ACTIVE,211.25,334.84,59.975,1499040903,"274151322000054","219011344069620",26.90,26.00,0,318.30,340.55,8.7,6.5,0.049,978237.5,978237.5,12202,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040933,2176600.00
07/02/2017 20:15,2,0.414,ACTIVE,212.83,336.04,59.986,1499040903,"201051344000867","219011344069620",27.51,23.30,0,318.91,343.85,11.6,9.2,0.066,749091.5,749091.5,12328,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040934,2176601.00
07/02/2017 20:15,2,0.387,ACTIVE,213.29,338.74,59.981,1499040903,"201051344001093","219011344069620",27.61,22.80,0,320.71,345.36,10.8,8.5,0.053,753506.4,753506.4,12320,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040935,2176602.00
07/02/2017 20:15,2,0.387,ACTIVE,212.61,337.24,59.991,1499040903,"201051344000900","219011344069620",27.37,23.50,0,318.30,345.36,10.8,8.5,0.071,770663.2,770663.2,12308,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040936,2176603.00
07/02/2017 20:15,2,0.451,ACTIVE,212.61,336.34,59.981,1499040903,"201051344000648","219011344069620",22.36,22.50,0,319.51,344.76,10.2,8.0,0.057,758608.4,758608.4,12296,0,0,0,L,1122011218,0,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040937,2176604.00
07/02/2017 20:15,2,0.414,ACTIVE,212.83,336.64,59.986,1499040903,"201051344000569","219011344069620",27.83,24.80,0,318.91,344.45,11.7,9.4,0.066,772796.9,772796.9,12273,0,0,0,L,1122011218,0,120.88,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040938,2176605.00
07/02/2017 20:15,2,0.428,ACTIVE,212.83,336.04,59.986,1499040903,"201051344000983","219011344069620",27.83,24.00,0,318.30,344.76,12.1,9.8,0.071,763352.4,763352.4,12302,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040939,2176606.00
07/02/2017 20:15,2,0.406,ACTIVE,212.61,336.64,59.991,1499040903,"201051344001158","219011344069620",27.04,24.30,0,318.91,344.76,11.2,8.8,0.066,748167.6,748167.6,12302,0,0,0,L,1122011218,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040940,2176607.00
07/02/2017 20:15,2,0.402,ACTIVE,213.06,338.14,59.991,1499040903,"201051344000576","219011344069620",27.19,22.50,0,319.51,345.66,11.1,8.8,0.062,762743.6,762743.6,12303,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040941,2176608.00
07/02/2017 20:15,2,0.318,ACTIVE,211.70,336.34,59.986,1499040903,"274151322000087","219011344069620",26.58,27.80,0,318.91,340.85,8.6,6.3,0.044,952183.2,952183.2,12398,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499040942,2176609.00
07/02/2017 20:30,2,0.365,ACTIVE,213.06,336.94,59.991,1499041803,"201051344000645","219011344069620",27.33,23.00,0,330.03,344.15,10.1,7.8,0.053,761680.7,761680.7,12285,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041804,2176610.00
07/02/2017 20:30,2,0.271,ACTIVE,212.16,336.94,59.986,1499041803,"274151322000085","219011344069620",26.86,25.00,0,332.13,339.95,7.5,5.3,0.040,973889.4,973889.4,12209,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041805,2176611.00
07/02/2017 20:30,2,0.377,ACTIVE,213.29,338.14,59.986,1499041803,"201051344000633","219011344069620",27.15,23.50,0,330.93,345.36,10.4,8.1,0.057,748437.4,748437.4,12335,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041806,2176612.00
07/02/2017 20:30,2,0.375,ACTIVE,212.83,336.64,60.007,1499041803,"201051344000469","219011344069620",27.47,23.30,0,330.03,344.45,10.5,8.2,0.057,751898.6,751898.6,12310,0,0,0,L,1122011218,0,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041807,2176613.00
07/02/2017 20:30,2,0.371,ACTIVE,213.06,337.54,59.981,1499041803,"201051344000646","219011344069620",27.61,23.50,0,330.63,344.15,10.4,8.1,0.053,746987.0,746987.0,12303,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041807,2176614.00
07/02/2017 20:30,2,0.312,ACTIVE,211.93,335.44,59.970,1499041803,"274151322000052","219011344069620",26.54,26.80,0,330.63,340.25,8.4,6.2,0.044,1012529.5,1012529.5,12219,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041808,2176615.00
07/02/2017 20:30,2,0.400,ACTIVE,213.51,338.44,60.007,1499041803,"201051344000585","219011344069620",27.67,22.80,0,331.23,345.36,11.2,8.9,0.053,759794.6,759794.6,12302,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041809,2176616.00
07/02/2017 20:30,2,0.344,ACTIVE,213.06,337.54,59.981,1499041803,"201051344001230","219011344069620",26.48,22.30,0,330.33,342.95,9.3,7.0,0.044,751560.7,751560.7,12318,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041810,2176617.00
07/02/2017 20:30,2,0.332,ACTIVE,213.96,338.44,59.954,1499041803,"201051344000582","219011344069620",28.05,22.30,0,331.83,343.55,9.4,7.2,0.040,740935.3,740935.3,12288,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041811,2176618.00
07/02/2017 20:30,2,0.381,ACTIVE,213.06,337.54,59.981,1499041803,"201051344000955","219011344069620",27.77,23.00,0,330.03,344.15,10.8,8.5,0.049,760430.5,760430.5,12310,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041813,2176619.00
07/02/2017 20:30,2,0.172,ACTIVE,212.38,376.31,59.975,1499041803,"274151322000094","219011344069620",35.13,27.00,0,333.63,397.35,6.1,4.0,0.035,833148.4,833148.4,12533,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041814,2176620.00
07/02/2017 20:30,2,0.410,ACTIVE,212.61,336.04,59.970,1499041803,"201051344000579","219011344069620",27.25,24.50,0,330.33,342.35,11.4,9.1,0.057,770010.9,770010.9,12297,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041815,2176621.00
07/02/2017 20:30,2,0.363,ACTIVE,213.06,336.94,59.970,1499041803,"201051344000890","219011344069620",27.69,23.00,0,331.23,343.25,10.2,7.9,0.049,754468.7,754468.7,12310,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041816,2176622.00
07/02/2017 20:30,2,0.352,ACTIVE,213.74,338.44,59.975,1499041803,"201051344000438","219011344069620",28.29,22.80,0,331.53,344.76,10.1,7.9,0.049,757012.0,757012.0,12295,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041817,2176623.00
07/02/2017 20:30,2,0.279,ACTIVE,211.93,335.44,59.981,1499041803,"274151322000083","219011344069620",26.60,26.00,0,331.53,340.25,7.6,5.4,0.035,1002314.9,1002314.9,12224,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041819,2176624.00
07/02/2017 20:30,2,0.307,ACTIVE,212.38,336.94,59.965,1499041803,"274151322000076","219011344069620",27.04,26.30,0,332.73,341.15,8.4,6.2,0.049,1069417.2,1069417.2,12228,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041820,2176625.00
07/02/2017 20:30,2,0.375,ACTIVE,212.61,336.94,59.949,1499041803,"201051344000868","219011344069620",27.47,22.80,0,328.52,343.25,10.5,8.2,0.053,750311.7,750311.7,12312,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041821,2176626.00
07/02/2017 20:30,2,0.281,ACTIVE,211.70,336.04,59.975,1499041803,"274151322000095","219011344069620",27.08,25.50,0,331.23,339.65,7.7,5.5,0.040,1059109.0,1059109.0,12238,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041821,2176627.00
07/02/2017 20:30,2,0.346,ACTIVE,212.83,337.24,59.975,1499041803,"201051344000988","219011344069620",17.95,24.00,0,328.82,343.55,6.3,4.2,0.040,659627.6,659627.6,12294,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041822,2176628.00
07/02/2017 20:30,2,0.352,ACTIVE,213.29,336.94,59.981,1499041803,"201051344001025","219011344069620",27.91,22.30,0,331.53,344.15,10.0,7.7,0.049,757126.5,757126.5,12309,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041823,2176629.00
07/02/2017 20:30,2,0.383,ACTIVE,212.61,335.74,59.928,1499041803,"201051344000458","219011344069620",26.84,24.00,0,330.03,342.65,10.4,8.1,0.057,761886.6,761886.6,12285,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041824,2176630.00
07/02/2017 20:30,2,0.371,ACTIVE,213.29,338.74,59.965,1499041803,"201051344000853","219011344069620",27.29,24.30,0,331.53,345.36,10.3,8.0,0.057,762891.0,762891.0,12298,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041825,2176631.00
07/02/2017 20:30,2,0.332,ACTIVE,213.74,338.74,59.975,1499041803,"201051344000685","219011344069620",26.78,22.30,0,331.83,344.76,9.0,6.8,0.049,756920.3,756920.3,12323,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041826,2176632.00
07/02/2017 20:30,2,0.328,ACTIVE,213.29,338.14,59.970,1499041803,"201051344000917","219011344069620",27.93,23.00,0,330.93,343.85,9.3,7.1,0.040,753577.3,753577.3,12310,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041827,2176633.00
07/02/2017 20:30,2,0.332,ACTIVE,213.51,338.44,59.991,1499041803,"201051344001145","219011344069620",27.83,22.00,0,332.43,345.06,9.4,7.1,0.044,761560.8,761560.8,12304,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041828,2176634.00
07/02/2017 20:30,2,0.354,ACTIVE,213.51,338.44,59.970,1499041803,"201051344000651","219011344069620",26.88,21.80,0,332.13,344.76,9.6,7.4,0.049,750316.4,750316.4,12302,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041829,2176635.00
07/02/2017 20:30,2,0.273,ACTIVE,211.70,335.44,59.965,1499041803,"274151322000088","219011344069620",25.56,25.30,0,331.23,339.65,7.1,4.9,0.031,961352.6,961352.6,12220,0,0,0,L,1151911521,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041829,2176636.00
07/02/2017 20:30,2,0.191,ACTIVE,212.61,390.14,59.959,1499041803,"274151322000068","219011344069620",36.68,28.30,0,334.54,401.56,7.0,4.9,0.027,833751.9,833751.9,12548,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041830,2176637.00
07/02/2017 20:30,2,0.385,ACTIVE,213.06,337.24,60.007,1499041803,"201051344001135","219011344069620",27.43,22.30,0,330.93,343.55,10.8,8.5,0.053,745747.0,745747.0,12291,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041831,2176638.00
07/02/2017 20:30,2,0.363,ACTIVE,212.38,336.04,59.970,1499041803,"201051344000594","219011344069620",27.91,24.30,0,328.82,342.65,10.3,8.0,0.057,764884.8,764884.8,12293,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041832,2176639.00
07/02/2017 20:30,2,0.354,ACTIVE,213.51,337.24,59.970,1499041803,"201051344001203","219011344069620",27.43,22.50,0,332.73,345.96,9.8,7.6,0.049,755276.3,755276.3,12332,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041833,2176640.00
07/02/2017 20:30,2,0.275,ACTIVE,211.93,335.74,59.965,1499041803,"274151322000054","219011344069620",27.21,25.30,0,330.93,340.25,7.6,5.4,0.035,978239.0,978239.0,12203,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041834,2176641.00
07/02/2017 20:30,2,0.385,ACTIVE,212.83,335.74,59.944,1499041803,"201051344000867","219011344069620",26.78,23.50,0,328.22,342.95,10.5,8.2,0.053,749093.7,749093.7,12329,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041835,2176642.00
07/02/2017 20:30,2,0.348,ACTIVE,213.29,338.14,59.949,1499041803,"201051344001093","219011344069620",27.97,22.50,0,332.43,344.15,9.9,7.6,0.044,753508.4,753508.4,12321,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041836,2176643.00
07/02/2017 20:30,2,0.340,ACTIVE,212.83,336.94,59.975,1499041803,"201051344000900","219011344069620",27.61,23.50,0,329.13,343.55,9.5,7.3,0.057,770665.1,770665.1,12309,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041837,2176644.00
07/02/2017 20:30,2,0.385,ACTIVE,213.06,336.94,59.970,1499041803,"201051344000648","219011344069620",26.84,22.30,0,330.63,343.55,10.5,8.2,0.057,758610.5,758610.5,12297,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041838,2176645.00
07/02/2017 20:30,2,0.375,ACTIVE,212.61,335.74,59.970,1499041803,"201051344000569","219011344069620",27.53,24.80,0,330.63,343.25,10.5,8.2,0.057,772799.1,772799.1,12274,0,0,0,L,1122011218,0,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041839,2176646.00
07/02/2017 20:30,2,0.385,ACTIVE,212.61,336.04,59.970,1499041803,"201051344000983","219011344069620",28.15,23.80,0,329.13,344.15,11.0,8.7,0.057,763354.7,763354.7,12303,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041840,2176647.00
07/02/2017 20:30,2,0.365,ACTIVE,212.83,336.34,59.944,1499041803,"201051344001158","219011344069620",27.08,23.80,0,329.13,343.55,10.1,7.8,0.057,748169.7,748169.7,12303,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041841,2176648.00
07/02/2017 20:30,2,0.365,ACTIVE,213.06,337.54,59.975,1499041803,"201051344000576","219011344069620",26.76,22.80,0,330.93,344.76,9.9,7.7,0.053,762745.6,762745.6,12304,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041842,2176649.00
07/02/2017 20:30,2,0.283,ACTIVE,211.93,336.64,59.938,1499041803,"274151322000087","219011344069620",26.22,27.00,0,331.83,339.95,7.5,5.4,0.040,952184.6,952184.6,12399,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041843,2176650.00
07/02/2017 20:30,2,0.365,ACTIVE,213.51,337.54,59.975,1499041803,"201051344000417","219011344069620",18.49,22.80,0,331.23,343.55,6.9,4.7,0.027,687281.3,687281.3,12326,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499041843,2176651.00
07/02/2017 20:45,2,0.324,ACTIVE,213.06,336.34,59.959,1499042703,"201051344000645","219011344069620",26.98,23.30,0,331.53,343.55,8.8,6.6,0.040,761682.5,761682.5,12286,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042704,2176652.00
07/02/2017 20:45,2,0.234,ACTIVE,212.38,336.64,59.959,1499042703,"274151322000085","219011344069620",26.44,24.50,0,331.83,339.65,6.3,4.2,0.027,973890.6,973890.6,12210,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042705,2176653.00
07/02/2017 20:45,2,0.320,ACTIVE,213.51,337.84,59.959,1499042703,"201051344000633","219011344069620",27.93,23.80,0,330.63,344.76,9.1,6.8,0.044,748439.2,748439.2,12336,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042706,2176654.00
07/02/2017 20:45,2,0.318,ACTIVE,212.83,336.04,59.965,1499042703,"201051344000469","219011344069620",28.23,23.30,0,328.82,343.85,9.2,6.9,0.044,751900.5,751900.5,12311,0,0,0,L,1122011218,0,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042707,2176655.00
07/02/2017 20:45,2,0.334,ACTIVE,213.29,338.14,59.959,1499042703,"201051344000646","219011344069620",27.39,22.80,0,330.93,342.95,9.3,7.0,0.040,746988.9,746988.9,12304,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042708,2176656.00
07/02/2017 20:45,2,0.266,ACTIVE,211.93,336.64,59.959,1499042703,"274151322000052","219011344069620",27.06,25.80,0,331.23,339.65,7.3,5.1,0.035,1012531.0,1012531.0,12220,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042709,2176657.00
07/02/2017 20:45,2,0.359,ACTIVE,213.51,338.44,59.959,1499042703,"201051344000585","219011344069620",27.69,22.50,0,331.23,344.45,10.1,7.8,0.040,759796.7,759796.7,12303,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042710,2176658.00
07/02/2017 20:45,2,0.293,ACTIVE,213.51,336.64,59.965,1499042703,"201051344001230","219011344069620",28.17,21.80,0,330.63,342.65,8.4,6.2,0.031,751562.4,751562.4,12319,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042710,2176659.00
07/02/2017 20:45,2,0.314,ACTIVE,213.96,338.44,59.965,1499042703,"201051344000582","219011344069620",26.68,21.80,0,332.43,343.55,8.5,6.3,0.040,740937.0,740937.0,12289,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042711,2176660.00
07/02/2017 20:45,2,0.336,ACTIVE,212.83,337.24,59.959,1499042703,"201051344000955","219011344069620",27.89,22.50,0,331.23,343.55,9.5,7.3,0.040,760432.4,760432.4,12311,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042712,2176661.00
07/02/2017 20:45,2,0.146,ACTIVE,212.16,342.95,59.954,1499042703,"274151322000094","219011344069620",31.83,26.30,0,333.33,379.92,4.7,2.6,0.022,833149.2,833149.2,12534,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042713,2176662.00
07/02/2017 20:45,2,0.363,ACTIVE,212.83,336.04,59.970,1499042703,"201051344000579","219011344069620",27.37,24.30,0,330.03,342.95,10.1,7.8,0.044,770013.0,770013.0,12298,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042714,2176663.00
07/02/2017 20:45,2,0.312,ACTIVE,213.29,336.94,59.965,1499042703,"201051344000890","219011344069620",28.39,22.80,0,331.23,343.25,9.0,6.8,0.035,754470.6,754470.6,12311,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042715,2176664.00
07/02/2017 20:45,2,0.312,ACTIVE,213.51,338.14,59.965,1499042703,"201051344000438","219011344069620",28.33,22.30,0,332.13,343.85,9.0,6.7,0.040,757013.8,757013.8,12296,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042716,2176665.00
07/02/2017 20:45,2,0.355,ACTIVE,213.51,337.54,59.965,1499042703,"201051344000417","219011344069620",17.89,22.50,0,330.63,341.75,6.5,4.3,0.027,687282.4,687282.4,12327,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042717,2176666.00
07/02/2017 20:45,2,0.238,ACTIVE,211.93,336.64,59.959,1499042703,"274151322000083","219011344069620",26.54,25.30,0,331.53,339.95,6.4,4.3,0.031,1002316.1,1002316.1,12225,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042718,2176667.00
07/02/2017 20:45,2,0.260,ACTIVE,212.61,335.14,59.965,1499042703,"274151322000076","219011344069620",27.17,25.50,0,333.03,340.25,7.1,5.0,0.035,1069418.6,1069418.6,12229,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042719,2176668.00
07/02/2017 20:45,2,0.338,ACTIVE,212.83,336.34,59.965,1499042703,"201051344000868","219011344069620",27.06,23.00,0,329.73,342.35,9.3,7.1,0.044,750313.6,750313.6,12313,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042719,2176669.00
07/02/2017 20:45,2,0.244,ACTIVE,211.93,336.34,59.933,1499042703,"274151322000095","219011344069620",26.40,25.00,0,331.53,339.65,6.5,4.4,0.031,1059110.2,1059110.2,12239,0,0,0,L,1151911521,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042720,2176670.00
07/02/2017 20:45,2,0.311,ACTIVE,212.61,336.64,59.981,1499042703,"201051344000988","219011344069620",17.89,24.00,0,329.43,342.35,5.6,3.5,0.022,659628.5,659628.5,12295,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042721,2176671.00
07/02/2017 20:45,2,0.311,ACTIVE,213.51,336.94,59.970,1499042703,"201051344001025","219011344069620",28.09,22.00,0,331.83,342.65,8.9,6.6,0.040,757128.3,757128.3,12310,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042722,2176672.00
07/02/2017 20:45,2,0.328,ACTIVE,212.61,335.44,59.917,1499042703,"201051344000458","219011344069620",27.61,23.50,0,330.33,342.35,9.2,7.0,0.044,761888.4,761888.4,12286,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042723,2176673.00
07/02/2017 20:45,2,0.320,ACTIVE,213.29,337.54,59.981,1499042703,"201051344000853","219011344069620",27.61,24.30,0,331.53,344.45,9.0,6.8,0.044,762892.9,762892.9,12299,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042724,2176674.00
07/02/2017 20:45,2,0.281,ACTIVE,213.74,339.04,59.922,1499042703,"201051344000685","219011344069620",27.51,22.00,0,331.83,344.45,7.8,5.7,0.040,756921.8,756921.8,12324,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042725,2176675.00
07/02/2017 20:45,2,0.295,ACTIVE,213.51,338.14,59.938,1499042703,"201051344000917","219011344069620",27.65,22.50,0,332.13,344.45,8.3,6.1,0.035,753579.0,753579.0,12311,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042726,2176676.00
07/02/2017 20:45,2,0.295,ACTIVE,213.74,337.84,59.970,1499042703,"201051344001145","219011344069620",27.53,21.50,0,332.13,344.15,8.3,6.1,0.035,761562.4,761562.4,12305,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042727,2176677.00
07/02/2017 20:45,2,0.311,ACTIVE,213.74,338.14,59.965,1499042703,"201051344000651","219011344069620",27.12,21.50,0,332.73,344.15,8.6,6.3,0.040,750318.1,750318.1,12303,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042728,2176678.00
07/02/2017 20:45,2,0.230,ACTIVE,211.70,336.04,59.986,1499042703,"274151322000088","219011344069620",25.64,25.00,0,331.53,339.04,6.0,3.9,0.027,961353.7,961353.7,12221,0,0,0,L,1151911521,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042728,2176679.00
07/02/2017 20:45,2,0.170,ACTIVE,212.83,360.69,59.959,1499042703,"274151322000068","219011344069620",33.68,27.50,0,333.93,393.45,5.8,3.7,0.022,833752.9,833752.9,12549,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042729,2176680.00
07/02/2017 20:45,2,0.344,ACTIVE,213.29,336.64,59.954,1499042703,"201051344001135","219011344069620",27.65,22.00,0,331.53,342.95,9.7,7.4,0.044,745749.0,745749.0,12292,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042730,2176681.00
07/02/2017 20:45,2,0.322,ACTIVE,212.38,335.44,60.002,1499042703,"201051344000594","219011344069620",27.89,24.00,0,329.43,342.35,9.1,6.9,0.053,764886.6,764886.6,12294,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042731,2176682.00
07/02/2017 20:45,2,0.316,ACTIVE,213.74,337.54,59.970,1499042703,"201051344001203","219011344069620",27.10,22.00,0,332.43,345.06,8.7,6.5,0.040,755278.1,755278.1,12333,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042732,2176683.00
07/02/2017 20:45,2,0.242,ACTIVE,211.93,334.24,59.928,1499042703,"274151322000054","219011344069620",26.26,25.00,0,331.23,339.65,6.5,4.3,0.022,978240.3,978240.3,12204,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042733,2176684.00
07/02/2017 20:45,2,0.326,ACTIVE,213.06,335.74,59.965,1499042703,"201051344000867","219011344069620",27.79,24.00,0,329.43,342.35,9.2,7.0,0.040,749095.6,749095.6,12330,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042734,2176685.00
07/02/2017 20:45,2,0.318,ACTIVE,213.51,338.44,59.965,1499042703,"201051344001093","219011344069620",27.45,22.30,0,331.83,343.25,8.9,6.6,0.027,753510.2,753510.2,12322,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042735,2176686.00
07/02/2017 20:45,2,0.297,ACTIVE,212.61,336.64,59.991,1499042703,"201051344000900","219011344069620",27.45,23.50,0,329.73,342.35,8.3,6.1,0.044,770666.8,770666.8,12310,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042736,2176687.00
07/02/2017 20:45,2,0.336,ACTIVE,213.06,336.34,59.959,1499042703,"201051344000648","219011344069620",26.98,22.50,0,331.53,343.25,9.2,7.0,0.044,758612.4,758612.4,12298,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042737,2176688.00
07/02/2017 20:45,2,0.330,ACTIVE,212.83,336.34,59.975,1499042703,"201051344000569","219011344069620",27.55,24.80,0,329.43,342.35,9.2,7.0,0.044,772800.9,772800.9,12275,0,0,0,L,1122011218,0,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042738,2176689.00
07/02/2017 20:45,2,0.348,ACTIVE,212.83,336.04,59.965,1499042703,"201051344000983","219011344069620",27.59,23.80,0,329.73,342.95,9.8,7.5,0.044,763356.7,763356.7,12304,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042739,2176690.00
07/02/2017 20:45,2,0.322,ACTIVE,212.83,336.64,59.954,1499042703,"201051344001158","219011344069620",26.84,24.30,0,329.13,342.35,8.8,6.5,0.049,748171.5,748171.5,12304,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042740,2176691.00
07/02/2017 20:45,2,0.314,ACTIVE,213.29,337.84,59.965,1499042703,"201051344000576","219011344069620",27.27,23.00,0,330.33,343.85,8.7,6.5,0.040,762747.4,762747.4,12305,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042741,2176692.00
07/02/2017 20:45,2,0.246,ACTIVE,212.16,336.04,59.949,1499042703,"274151322000087","219011344069620",25.76,26.30,0,332.13,339.65,6.5,4.3,0.031,952185.8,952185.8,12400,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499042742,2176693.00
07/02/2017 21:00,2,0.273,ACTIVE,213.29,336.94,59.970,1499043603,"201051344000645","219011344069620",26.58,23.50,0,331.23,342.95,7.4,5.2,0.031,761684.0,761684.0,12287,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043605,2176694.00
07/02/2017 21:00,2,0.195,ACTIVE,212.16,335.14,59.928,1499043603,"274151322000085","219011344069620",25.96,24.00,0,331.83,338.74,5.1,3.0,0.027,973891.5,973891.5,12211,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043605,2176695.00
07/02/2017 21:00,2,0.279,ACTIVE,213.06,337.54,59.981,1499043603,"201051344000633","219011344069620",27.73,24.30,0,330.33,344.45,7.8,5.7,0.031,748440.8,748440.8,12337,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043606,2176696.00
07/02/2017 21:00,2,0.285,ACTIVE,212.83,336.34,59.965,1499043603,"201051344000469","219011344069620",27.25,23.30,0,329.13,341.75,7.9,5.7,0.035,751902.1,751902.1,12312,0,0,0,L,1122011218,0,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043607,2176697.00
07/02/2017 21:00,2,0.285,ACTIVE,213.06,337.54,59.975,1499043603,"201051344000646","219011344069620",27.23,22.00,0,330.93,343.25,7.9,5.7,0.035,746990.5,746990.5,12305,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043608,2176698.00
07/02/2017 21:00,2,0.227,ACTIVE,211.70,334.84,59.965,1499043603,"274151322000052","219011344069620",26.14,25.30,0,330.93,339.65,6.0,3.9,0.027,1012532.1,1012532.1,12221,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043609,2176699.00
07/02/2017 21:00,2,0.311,ACTIVE,213.29,337.84,59.975,1499043603,"201051344000585","219011344069620",27.45,22.00,0,331.53,343.55,8.7,6.4,0.031,759798.5,759798.5,12304,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043610,2176700.00
07/02/2017 21:00,2,0.254,ACTIVE,213.29,336.64,59.975,1499043603,"201051344001230","219011344069620",27.57,21.50,0,330.93,341.45,7.1,5.0,0.022,751563.8,751563.8,12320,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043611,2176701.00
07/02/2017 21:00,2,0.266,ACTIVE,213.74,337.84,59.949,1499043603,"201051344000582","219011344069620",26.62,21.50,0,332.73,342.65,7.2,5.0,0.031,740938.4,740938.4,12290,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043612,2176702.00
07/02/2017 21:00,2,0.299,ACTIVE,212.83,336.34,59.938,1499043603,"201051344000955","219011344069620",27.21,22.00,0,330.93,343.25,8.2,6.0,0.031,760434.1,760434.1,12312,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043613,2176703.00
07/02/2017 21:00,2,0.117,ACTIVE,212.16,335.74,59.991,1499043603,"274151322000094","219011344069620",30.16,25.30,0,332.13,347.76,3.6,1.6,0.018,833149.7,833149.7,12535,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043614,2176704.00
07/02/2017 21:00,2,0.314,ACTIVE,212.61,335.74,59.965,1499043603,"201051344000579","219011344069620",27.31,23.50,0,330.63,341.75,8.7,6.5,0.031,770014.8,770014.8,12299,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043614,2176705.00
07/02/2017 21:00,2,0.287,ACTIVE,213.06,336.34,59.970,1499043603,"201051344000890","219011344069620",27.00,22.30,0,330.63,343.85,7.9,5.7,0.027,754472.2,754472.2,12312,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043615,2176706.00
07/02/2017 21:00,2,0.275,ACTIVE,213.51,337.54,59.970,1499043603,"201051344000438","219011344069620",27.51,21.80,0,332.73,343.25,7.7,5.5,0.027,757015.4,757015.4,12297,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043616,2176707.00
07/02/2017 21:00,2,0.305,ACTIVE,213.29,336.64,59.975,1499043603,"201051344000417","219011344069620",17.89,22.00,0,332.13,341.45,5.5,3.4,0.013,687283.4,687283.4,12328,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043617,2176708.00
07/02/2017 21:00,2,0.195,ACTIVE,211.93,335.44,59.975,1499043603,"274151322000083","219011344069620",26.08,24.80,0,331.83,339.65,5.2,3.1,0.022,1002317.0,1002317.0,12226,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043618,2176709.00
07/02/2017 21:00,2,0.211,ACTIVE,212.61,335.74,59.970,1499043603,"274151322000076","219011344069620",27.10,25.00,0,332.73,339.95,5.8,3.7,0.027,1069419.7,1069419.7,12230,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043619,2176710.00
07/02/2017 21:00,2,0.281,ACTIVE,212.61,336.04,59.970,1499043603,"201051344000868","219011344069620",27.43,22.50,0,330.33,342.05,7.9,5.7,0.031,750315.2,750315.2,12314,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043620,2176711.00
07/02/2017 21:00,2,0.195,ACTIVE,211.70,334.54,59.965,1499043603,"274151322000095","219011344069620",26.42,24.50,0,331.53,338.74,5.3,3.2,0.013,1059111.2,1059111.2,12240,0,0,0,L,1151911521,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043621,2176712.00
07/02/2017 21:00,2,0.254,ACTIVE,212.83,336.94,59.981,1499043603,"201051344000988","219011344069620",17.99,24.00,0,329.43,342.05,4.7,2.6,0.013,659629.3,659629.3,12296,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043622,2176713.00
07/02/2017 21:00,2,0.270,ACTIVE,213.06,336.04,59.970,1499043603,"201051344001025","219011344069620",27.53,21.50,0,331.83,342.65,7.5,5.4,0.031,757129.8,757129.8,12311,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043622,2176714.00
07/02/2017 21:00,2,0.281,ACTIVE,212.38,335.14,59.970,1499043603,"201051344000458","219011344069620",27.27,23.50,0,330.03,341.75,7.8,5.6,0.035,761890.0,761890.0,12287,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043624,2176715.00
07/02/2017 21:00,2,0.281,ACTIVE,213.29,337.54,59.965,1499043603,"201051344000853","219011344069620",27.04,24.30,0,331.83,343.25,7.7,5.5,0.031,762894.4,762894.4,12300,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043624,2176716.00
07/02/2017 21:00,2,0.236,ACTIVE,213.51,337.84,59.954,1499043603,"201051344000685","219011344069620",27.47,21.50,0,331.83,344.45,6.6,4.4,0.027,756923.1,756923.1,12325,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043625,2176717.00
07/02/2017 21:00,2,0.248,ACTIVE,213.06,337.24,59.970,1499043603,"201051344000917","219011344069620",27.89,22.30,0,331.83,343.25,7.0,4.9,0.022,753580.3,753580.3,12312,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043626,2176718.00
07/02/2017 21:00,2,0.250,ACTIVE,213.51,337.24,59.970,1499043603,"201051344001145","219011344069620",27.53,21.30,0,332.13,343.85,7.0,4.8,0.027,761563.7,761563.7,12306,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043627,2176719.00
07/02/2017 21:00,2,0.270,ACTIVE,213.51,337.54,59.991,1499043603,"201051344000651","219011344069620",26.64,21.00,0,332.43,343.25,7.3,5.1,0.027,750319.5,750319.5,12304,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043628,2176720.00
07/02/2017 21:00,2,0.188,ACTIVE,211.70,336.34,59.965,1499043603,"274151322000088","219011344069620",25.21,24.30,0,331.23,339.04,4.8,2.7,0.027,961354.5,961354.5,12222,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043629,2176721.00
07/02/2017 21:00,2,0.139,ACTIVE,212.38,335.74,59.959,1499043603,"274151322000068","219011344069620",30.61,26.50,0,333.63,364.89,4.3,2.3,0.013,833753.6,833753.6,12550,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043630,2176722.00
07/02/2017 21:00,2,0.299,ACTIVE,213.06,336.64,59.965,1499043603,"201051344001135","219011344069620",27.39,21.50,0,331.53,342.05,8.3,6.1,0.027,745750.7,745750.7,12293,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043631,2176723.00
07/02/2017 21:00,2,0.281,ACTIVE,212.38,336.04,59.970,1499043603,"201051344000594","219011344069620",27.15,24.50,0,328.52,342.05,7.8,5.6,0.027,764888.2,764888.2,12295,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043632,2176724.00
07/02/2017 21:00,2,0.271,ACTIVE,213.29,336.34,59.970,1499043603,"201051344001203","219011344069620",26.96,21.80,0,332.43,344.76,7.4,5.2,0.022,755279.5,755279.5,12334,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043633,2176725.00
07/02/2017 21:00,2,0.197,ACTIVE,211.93,335.44,59.965,1499043603,"274151322000054","219011344069620",26.22,24.50,0,330.93,339.34,5.2,3.1,0.027,978241.2,978241.2,12205,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043633,2176726.00
07/02/2017 21:00,2,0.281,ACTIVE,212.83,335.74,59.991,1499043603,"201051344000867","219011344069620",27.47,24.00,0,330.03,341.75,7.9,5.7,0.035,749097.2,749097.2,12331,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043634,2176727.00
07/02/2017 21:00,2,0.277,ACTIVE,213.29,337.24,59.975,1499043603,"201051344001093","219011344069620",27.08,21.80,0,332.13,343.55,7.6,5.4,0.022,753511.7,753511.7,12323,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043635,2176728.00
07/02/2017 21:00,2,0.254,ACTIVE,212.61,336.34,59.975,1499043603,"201051344000900","219011344069620",26.74,23.30,0,330.03,342.05,6.9,4.7,0.027,770668.1,770668.1,12311,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043636,2176729.00
07/02/2017 21:00,2,0.281,ACTIVE,213.06,336.04,59.965,1499043603,"201051344000648","219011344069620",27.55,22.50,0,330.63,342.65,7.9,5.7,0.031,758614.0,758614.0,12299,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043637,2176730.00
07/02/2017 21:00,2,0.283,ACTIVE,212.83,336.94,60.007,1499043603,"201051344000569","219011344069620",27.31,24.50,0,330.33,341.75,7.9,5.7,0.031,772802.5,772802.5,12276,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043638,2176731.00
07/02/2017 21:00,2,0.297,ACTIVE,212.83,336.34,60.002,1499043603,"201051344000983","219011344069620",27.73,23.80,0,329.73,342.05,8.4,6.2,0.027,763358.4,763358.4,12305,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043639,2176732.00
07/02/2017 21:00,2,0.279,ACTIVE,212.83,336.34,59.981,1499043603,"201051344001158","219011344069620",26.52,24.30,0,330.03,342.35,7.5,5.4,0.031,748173.0,748173.0,12305,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043640,2176733.00
07/02/2017 21:00,2,0.262,ACTIVE,213.06,337.54,59.944,1499043603,"201051344000576","219011344069620",27.55,23.00,0,330.93,342.65,7.4,5.2,0.027,762748.9,762748.9,12306,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043641,2176734.00
07/02/2017 21:00,2,0.201,ACTIVE,211.93,335.74,59.965,1499043603,"274151322000087","219011344069620",25.47,25.50,0,331.83,339.65,5.2,3.1,0.018,952186.8,952186.8,12401,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499043642,2176735.00
07/02/2017 21:15,2,0.207,ACTIVE,213.29,335.14,59.975,1499044504,"201051344000645","219011344069620",26.88,23.30,0,330.93,341.75,5.7,3.5,0.018,761685.1,761685.1,12288,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044505,2176736.00
07/02/2017 21:15,2,0.145,ACTIVE,212.38,335.44,59.986,1499044504,"274151322000085","219011344069620",25.15,23.80,0,332.43,339.04,3.7,1.7,0.013,973892.1,973892.1,12212,0,0,0,L,1151911521,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044506,2176737.00
07/02/2017 21:15,2,0.227,ACTIVE,213.29,337.24,59.981,1499044504,"201051344000633","219011344069620",27.21,24.30,0,330.03,344.45,6.3,4.2,0.013,748442.0,748442.0,12338,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044507,2176738.00
