ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 21:15,2,0.229,ACTIVE,212.83,335.74,59.996,1499044504,"201051344000469","219011344069620",27.29,22.80,0,329.43,342.05,6.4,4.2,0.018,751903.3,751903.3,12313,0,0,0,L,1122011218,0,120.88,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044508,2176739.00
07/02/2017 21:15,2,0.227,ACTIVE,213.51,337.24,59.975,1499044504,"201051344000646","219011344069620",27.67,21.80,0,330.33,342.05,6.4,4.3,0.013,746991.7,746991.7,12306,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044509,2176740.00
07/02/2017 21:15,2,0.172,ACTIVE,211.93,335.14,59.970,1499044504,"274151322000052","219011344069620",26.32,24.50,0,331.53,339.95,4.6,2.5,0.013,1012532.9,1012532.9,12222,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044510,2176741.00
07/02/2017 21:15,2,0.258,ACTIVE,213.96,338.14,59.975,1499044504,"201051344000585","219011344069620",27.49,21.50,0,330.33,342.95,7.2,5.0,0.018,759799.9,759799.9,12305,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044510,2176742.00
07/02/2017 21:15,2,0.225,ACTIVE,213.74,336.64,59.954,1499044504,"201051344001230","219011344069620",25.80,21.30,0,330.33,340.85,5.9,3.8,0.013,751564.8,751564.8,12321,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044511,2176743.00
07/02/2017 21:15,2,0.209,ACTIVE,213.96,337.84,60.012,1499044504,"201051344000582","219011344069620",27.71,21.00,0,332.13,342.65,5.9,3.8,0.013,740939.5,740939.5,12291,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044512,2176744.00
07/02/2017 21:15,2,0.246,ACTIVE,213.29,336.94,59.975,1499044504,"201051344000955","219011344069620",27.25,21.80,0,330.63,341.45,6.8,4.6,0.022,760435.4,760435.4,12313,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044513,2176745.00
07/02/2017 21:15,2,0.082,ACTIVE,212.38,336.64,59.959,1499044504,"274151322000094","219011344069620",29.54,24.50,0,333.33,339.04,2.5,0.5,0.009,833150.0,833150.0,12536,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044514,2176746.00
07/02/2017 21:15,2,0.256,ACTIVE,212.83,335.14,59.986,1499044504,"201051344000579","219011344069620",27.67,22.80,0,330.63,340.55,7.2,5.0,0.018,770016.2,770016.2,12300,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044515,2176747.00
07/02/2017 21:15,2,0.234,ACTIVE,213.51,336.34,59.981,1499044504,"201051344000890","219011344069620",27.41,21.80,0,330.93,342.35,6.5,4.3,0.009,754473.4,754473.4,12313,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044516,2176748.00
07/02/2017 21:15,2,0.230,ACTIVE,213.74,337.84,59.981,1499044504,"201051344000438","219011344069620",27.57,21.50,0,332.13,342.35,6.5,4.3,0.018,757016.6,757016.6,12298,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044517,2176749.00
07/02/2017 21:15,2,0.250,ACTIVE,213.96,337.84,59.981,1499044504,"201051344000417","219011344069620",17.89,21.80,0,328.82,344.45,4.5,2.5,0.009,687284.1,687284.1,12329,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044518,2176750.00
07/02/2017 21:15,2,0.150,ACTIVE,212.16,335.14,59.975,1499044504,"274151322000083","219011344069620",25.15,24.50,0,331.83,339.65,3.9,1.8,0.004,1002317.6,1002317.6,12227,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044519,2176751.00
07/02/2017 21:15,2,0.160,ACTIVE,212.61,334.84,59.991,1499044504,"274151322000076","219011344069620",26.68,24.50,0,333.33,339.65,4.3,2.2,0.013,1069420.4,1069420.4,12231,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044520,2176752.00
07/02/2017 21:15,2,0.227,ACTIVE,212.61,335.44,59.986,1499044504,"201051344000868","219011344069620",26.80,21.80,0,330.03,340.85,6.2,4.0,0.013,750316.4,750316.4,12315,0,0,0,L,1122011218,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044521,2176753.00
07/02/2017 21:15,2,0.148,ACTIVE,212.16,335.44,59.986,1499044504,"274151322000095","219011344069620",25.54,24.00,0,331.83,339.04,3.9,1.8,0.013,1059111.8,1059111.8,12241,0,0,0,L,1151911521,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044522,2176754.00
07/02/2017 21:15,2,0.193,ACTIVE,212.61,336.04,59.986,1499044504,"201051344000988","219011344069620",17.89,23.80,0,328.22,341.15,3.5,1.5,0.009,659629.8,659629.8,12297,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044523,2176755.00
07/02/2017 21:15,2,0.227,ACTIVE,213.51,336.64,59.981,1499044504,"201051344001025","219011344069620",26.88,21.30,0,330.93,341.75,6.2,4.1,0.018,757131.0,757131.0,12312,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044524,2176756.00
07/02/2017 21:15,2,0.225,ACTIVE,212.61,335.14,59.986,1499044504,"201051344000458","219011344069620",27.10,23.50,0,330.03,341.75,6.2,4.1,0.018,761891.2,761891.2,12288,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044524,2176757.00
07/02/2017 21:15,2,0.223,ACTIVE,213.29,336.04,59.991,1499044504,"201051344000853","219011344069620",26.56,23.50,0,332.13,342.95,6.0,3.9,0.013,762895.6,762895.6,12301,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044525,2176758.00
07/02/2017 21:15,2,0.195,ACTIVE,213.96,338.74,59.981,1499044504,"201051344000685","219011344069620",27.19,21.30,0,332.13,342.65,5.4,3.3,0.013,756924.0,756924.0,12326,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044526,2176759.00
07/02/2017 21:15,2,0.217,ACTIVE,213.74,338.14,59.954,1499044504,"201051344000917","219011344069620",26.18,21.80,0,331.23,342.65,5.8,3.7,0.004,753581.4,753581.4,12313,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044527,2176760.00
07/02/2017 21:15,2,0.209,ACTIVE,213.96,337.84,60.023,1499044504,"201051344001145","219011344069620",26.74,21.00,0,331.53,342.95,5.7,3.6,0.013,761564.8,761564.8,12307,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044528,2176761.00
07/02/2017 21:15,2,0.221,ACTIVE,213.74,338.14,59.991,1499044504,"201051344000651","219011344069620",26.72,20.70,0,331.53,342.35,6.0,3.9,0.018,750320.6,750320.6,12305,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044529,2176762.00
07/02/2017 21:15,2,0.137,ACTIVE,211.70,336.04,60.002,1499044504,"274151322000088","219011344069620",24.55,23.80,0,330.93,339.34,3.4,1.4,0.004,961355.0,961355.0,12223,0,0,0,L,1151911521,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044530,2176763.00
07/02/2017 21:15,2,0.104,ACTIVE,212.61,336.64,59.975,1499044504,"274151322000068","219011344069620",29.64,25.50,0,333.33,339.65,3.1,1.1,0.009,833754.1,833754.1,12551,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044531,2176764.00
07/02/2017 21:15,2,0.244,ACTIVE,213.29,336.04,59.996,1499044504,"201051344001135","219011344069620",27.51,21.30,0,331.53,340.85,6.8,4.7,0.018,745752.0,745752.0,12294,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044532,2176765.00
07/02/2017 21:15,2,0.229,ACTIVE,212.83,335.74,60.002,1499044504,"201051344000594","219011344069620",26.48,24.50,0,329.13,341.45,6.2,4.1,0.018,764889.4,764889.4,12296,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044532,2176766.00
07/02/2017 21:15,2,0.225,ACTIVE,213.74,337.24,59.996,1499044504,"201051344001203","219011344069620",26.98,21.30,0,331.83,343.85,6.2,4.0,0.013,755280.7,755280.7,12335,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044534,2176767.00
07/02/2017 21:15,2,0.152,ACTIVE,212.16,334.24,59.991,1499044504,"274151322000054","219011344069620",24.41,24.00,0,331.53,339.65,3.8,1.7,0.004,978241.8,978241.8,12206,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044534,2176768.00
07/02/2017 21:15,2,0.227,ACTIVE,213.29,335.44,59.996,1499044504,"201051344000867","219011344069620",27.33,23.80,0,330.03,341.15,6.3,4.2,0.013,749098.3,749098.3,12332,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044535,2176769.00
07/02/2017 21:15,2,0.232,ACTIVE,213.51,337.24,59.986,1499044504,"201051344001093","219011344069620",26.74,21.50,0,331.83,342.05,6.3,4.2,0.004,753512.9,753512.9,12324,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044537,2176770.00
07/02/2017 21:15,2,0.188,ACTIVE,212.61,335.74,59.991,1499044504,"201051344000900","219011344069620",26.60,22.80,0,330.33,341.75,5.1,3.0,0.018,770669.1,770669.1,12312,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044538,2176771.00
07/02/2017 21:15,2,0.227,ACTIVE,213.06,335.44,59.949,1499044504,"201051344000648","219011344069620",26.72,22.30,0,331.53,342.95,6.2,4.0,0.018,758615.2,758615.2,12300,0,0,0,L,1122011218,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044538,2176772.00
07/02/2017 21:15,2,0.229,ACTIVE,212.83,335.14,60.002,1499044504,"201051344000569","219011344069620",26.74,24.00,0,330.63,341.15,6.2,4.1,0.018,772803.7,772803.7,12277,0,0,0,L,1122011218,0,120.88,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044539,2176773.00
07/02/2017 21:15,2,0.238,ACTIVE,212.83,335.44,59.996,1499044504,"201051344000983","219011344069620",27.49,23.30,0,330.33,342.05,6.6,4.5,0.013,763359.8,763359.8,12306,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044540,2176774.00
07/02/2017 21:15,2,0.215,ACTIVE,212.83,335.74,60.002,1499044504,"201051344001158","219011344069620",27.25,24.00,0,330.33,341.75,6.0,3.9,0.013,748174.1,748174.1,12306,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044541,2176775.00
07/02/2017 21:15,2,0.213,ACTIVE,213.29,337.54,59.959,1499044504,"201051344000576","219011344069620",26.82,22.50,0,331.23,342.65,5.8,3.7,0.013,762749.9,762749.9,12307,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044542,2176776.00
07/02/2017 21:15,2,0.152,ACTIVE,212.16,335.74,59.996,1499044504,"274151322000087","219011344069620",25.25,25.00,0,332.13,339.34,3.9,1.9,0.013,952187.4,952187.4,12402,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499044543,2176777.00
07/02/2017 21:30,2,0.164,ACTIVE,213.51,336.64,59.981,1499045404,"201051344000645","219011344069620",25.80,22.30,0,329.73,341.15,4.3,2.3,0.004,761685.8,761685.8,12289,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045405,2176778.00
07/02/2017 21:30,2,0.096,ACTIVE,212.38,335.74,59.975,1499045404,"274151322000085","219011344069620",24.31,23.30,0,333.33,338.44,2.4,0.3,0.000,973892.3,973892.3,12213,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045406,2176779.00
07/02/2017 21:30,2,0.193,ACTIVE,213.29,337.54,59.986,1499045404,"201051344000633","219011344069620",24.47,23.30,0,322.21,350.77,4.8,2.7,0.000,748442.8,748442.8,12339,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045407,2176780.00
07/02/2017 21:30,2,0.201,ACTIVE,213.06,335.44,60.007,1499045404,"201051344000469","219011344069620",24.89,21.50,0,328.82,340.25,5.1,3.0,0.004,751904.2,751904.2,12314,0,0,0,L,1122011218,0,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045407,2176781.00
07/02/2017 21:30,2,0.191,ACTIVE,213.06,336.64,59.944,1499045404,"201051344000646","219011344069620",25.64,21.00,0,330.33,343.25,5.0,2.9,0.000,746992.6,746992.6,12307,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045408,2176782.00
07/02/2017 21:30,2,0.125,ACTIVE,211.93,335.14,59.986,1499045404,"274151322000052","219011344069620",24.91,24.00,0,331.53,338.74,3.2,1.1,0.000,1012533.3,1012533.3,12223,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045409,2176783.00
07/02/2017 21:30,2,0.215,ACTIVE,213.96,337.24,59.986,1499045404,"201051344000585","219011344069620",25.09,21.00,0,331.83,342.05,5.5,3.4,0.009,759801.0,759801.0,12306,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045410,2176784.00
07/02/2017 21:30,2,0.176,ACTIVE,213.29,335.44,59.981,1499045404,"201051344001230","219011344069620",24.15,20.70,0,308.99,357.68,4.3,2.2,0.000,751565.6,751565.6,12322,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045411,2176785.00
07/02/2017 21:30,2,0.184,ACTIVE,213.96,337.84,59.970,1499045404,"201051344000582","219011344069620",24.49,20.70,0,330.03,345.96,4.6,2.5,0.004,740940.3,740940.3,12292,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045412,2176786.00
07/02/2017 21:30,2,0.207,ACTIVE,213.29,336.94,59.986,1499045404,"201051344000955","219011344069620",25.19,21.30,0,330.63,341.15,5.3,3.2,0.009,760436.4,760436.4,12314,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045413,2176787.00
07/02/2017 21:30,2,0.000,ALERT,212.38,297.26,59.986,1499045404,"274151322000094","219011344069620",40.37,23.50,0,295.46,385.93,0.0,0.0,0.000,833150.0,833150.0,12537,0,0,0,L,1151911521,0,122.01,122.68,0002,21,0,0,0,0,0,0,35,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045415,2176788.00
07/02/2017 21:30,2,0.219,ACTIVE,213.06,335.74,59.986,1499045404,"201051344000579","219011344069620",25.66,22.00,0,330.03,339.34,5.7,3.6,0.004,770017.3,770017.3,12301,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045416,2176789.00
07/02/2017 21:30,2,0.195,ACTIVE,213.29,336.34,59.986,1499045404,"201051344000890","219011344069620",24.93,21.30,0,320.71,351.37,5.0,2.9,0.004,754474.3,754474.3,12314,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045416,2176790.00
07/02/2017 21:30,2,0.191,ACTIVE,213.74,337.24,59.981,1499045404,"201051344000438","219011344069620",25.13,21.00,0,332.43,342.35,4.9,2.8,0.004,757017.5,757017.5,12299,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045417,2176791.00
07/02/2017 21:30,2,0.197,ALERT,213.74,299.97,59.981,1499045404,"201051344000417","219011344069620",17.87,20.70,0,298.17,339.65,3.6,1.5,0.000,687284.6,687284.6,12330,0,0,0,L,1122011218,0,122.01,122.23,0002,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045419,2176792.00
07/02/2017 21:30,2,0.096,ACTIVE,212.16,335.14,59.975,1499045404,"274151322000083","219011344069620",25.15,24.00,0,332.73,338.74,2.5,0.4,0.004,1002317.9,1002317.9,12228,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045420,2176793.00
07/02/2017 21:30,2,0.104,ACTIVE,212.83,336.64,59.986,1499045404,"274151322000076","219011344069620",26.26,24.00,0,333.93,339.04,2.8,0.7,0.000,1069420.8,1069420.8,12232,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045421,2176794.00
07/02/2017 21:30,2,0.172,ACTIVE,212.83,336.04,59.986,1499045404,"201051344000868","219011344069620",26.34,21.00,0,327.92,342.95,4.6,2.5,0.004,750317.2,750317.2,12316,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045422,2176795.00
07/02/2017 21:30,2,0.094,ACTIVE,212.16,335.74,59.986,1499045404,"274151322000095","219011344069620",24.79,23.50,0,332.43,338.44,2.4,0.4,0.004,1059112.0,1059112.0,12242,0,0,0,L,1151911521,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045423,2176796.00
07/02/2017 21:30,2,0.135,ALERT,212.83,299.67,59.986,1499045404,"201051344000988","219011344069620",17.89,22.50,0,294.26,339.95,2.4,0.4,0.000,659630.0,659630.0,12298,0,0,0,L,1122011218,0,121.10,122.68,0002,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045425,2176797.00
07/02/2017 21:30,2,0.172,ACTIVE,213.29,336.34,59.991,1499045404,"201051344001025","219011344069620",25.96,20.70,0,331.83,341.45,4.5,2.5,0.004,757131.8,757131.8,12313,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045425,2176798.00
07/02/2017 21:30,2,0.184,ACTIVE,212.83,335.14,59.991,1499045404,"201051344000458","219011344069620",25.27,22.80,0,330.03,340.25,4.7,2.6,0.004,761892.0,761892.0,12289,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045426,2176799.00
07/02/2017 21:30,2,0.176,ACTIVE,213.51,337.24,59.986,1499045404,"201051344000853","219011344069620",24.71,22.50,0,330.93,342.65,4.4,2.3,0.004,762896.3,762896.3,12302,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045427,2176800.00
07/02/2017 21:30,2,0.164,ACTIVE,213.74,337.84,59.981,1499045404,"201051344000685","219011344069620",24.15,20.70,0,320.41,353.17,4.0,2.0,0.000,756924.7,756924.7,12327,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045428,2176801.00
07/02/2017 21:30,2,0.182,ACTIVE,213.74,326.12,59.954,1499045404,"201051344000917","219011344069620",22.86,21.50,0,310.79,359.78,4.2,2.1,0.000,753582.1,753582.1,12314,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045429,2176802.00
07/02/2017 21:30,2,0.172,ACTIVE,213.74,333.63,59.991,1499045404,"201051344001145","219011344069620",23.56,20.30,0,316.80,356.48,4.2,2.1,0.000,761565.5,761565.5,12308,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045430,2176803.00
07/02/2017 21:30,2,0.182,ACTIVE,213.51,336.64,59.986,1499045404,"201051344000651","219011344069620",24.85,20.00,0,332.73,342.65,4.6,2.5,0.000,750321.4,750321.4,12306,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045431,2176804.00
07/02/2017 21:30,2,0.084,ACTIVE_NO_POWER,211.93,336.04,59.981,1499045404,"274151322000088","219011344069620",23.44,23.30,0,331.83,337.84,2.0,0.0,0.004,961355.2,961355.2,12224,0,0,0,L,1151911521,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045432,2176805.00
07/02/2017 21:30,2,0.008,ALERT,212.83,296.96,59.986,1499045404,"274151322000068","219011344069620",40.53,24.50,0,295.76,385.33,0.0,0.0,0.000,833754.2,833754.2,12552,0,0,0,L,1151911521,0,122.46,122.68,0002,24,0,0,0,0,0,0,24,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045433,2176806.00
07/02/2017 21:30,2,0.201,ACTIVE,213.29,335.74,59.959,1499045404,"201051344001135","219011344069620",25.25,20.70,0,331.53,340.85,5.2,3.1,0.004,745753.0,745753.0,12295,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045434,2176807.00
07/02/2017 21:30,2,0.180,ACTIVE,212.83,335.74,59.986,1499045404,"201051344000594","219011344069620",25.19,24.00,0,328.82,339.65,4.6,2.5,0.004,764890.2,764890.2,12297,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045436,2176808.00
07/02/2017 21:30,2,0.191,ACTIVE,213.74,337.24,59.986,1499045404,"201051344001203","219011344069620",23.97,21.00,0,329.73,347.16,4.7,2.6,0.004,755281.5,755281.5,12336,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045437,2176809.00
07/02/2017 21:30,2,0.090,ACTIVE,212.38,335.44,60.023,1499045404,"274151322000054","219011344069620",25.03,23.80,0,331.53,338.14,2.3,0.3,0.000,978242.0,978242.0,12207,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045438,2176810.00
07/02/2017 21:30,2,0.186,ACTIVE,213.06,335.14,59.991,1499045404,"201051344000867","219011344069620",25.01,22.80,0,318.91,348.96,4.7,2.6,0.004,749099.2,749099.2,12333,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045439,2176811.00
07/02/2017 21:30,2,0.203,ACTIVE,213.51,323.11,60.023,1499045404,"201051344001093","219011344069620",22.94,21.00,0,308.09,360.69,4.8,2.7,0.000,753513.7,753513.7,12325,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045440,2176812.00
07/02/2017 21:30,2,0.141,ACTIVE,213.06,335.74,59.991,1499045404,"201051344000900","219011344069620",25.13,21.50,0,328.82,342.95,3.6,1.6,0.000,770669.6,770669.6,12313,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045441,2176813.00
07/02/2017 21:30,2,0.189,ACTIVE,213.29,336.04,59.991,1499045404,"201051344000648","219011344069620",25.03,21.50,0,330.33,341.15,4.8,2.7,0.000,758616.0,758616.0,12301,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045442,2176814.00
07/02/2017 21:30,2,0.184,ACTIVE,212.83,335.44,59.991,1499045404,"201051344000569","219011344069620",25.27,22.80,0,330.03,340.25,4.8,2.7,0.000,772804.6,772804.6,12278,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045443,2176815.00
07/02/2017 21:30,2,0.205,ACTIVE,213.06,335.14,60.012,1499045404,"201051344000983","219011344069620",24.17,22.50,0,330.63,340.85,5.0,2.9,0.004,763360.7,763360.7,12307,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045443,2176816.00
07/02/2017 21:30,2,0.178,ACTIVE,213.06,335.14,59.986,1499045404,"201051344001158","219011344069620",24.35,22.80,0,329.43,341.75,4.4,2.4,0.004,748174.9,748174.9,12307,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045444,2176817.00
07/02/2017 21:30,2,0.180,ACTIVE,213.29,336.64,59.991,1499045404,"201051344000576","219011344069620",23.64,21.50,0,323.11,347.46,4.3,2.3,0.004,762750.7,762750.7,12308,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045445,2176818.00
07/02/2017 21:30,2,0.107,ACTIVE,212.61,331.23,59.986,1499045404,"274151322000087","219011344069620",23.54,24.50,0,323.41,338.44,2.6,0.6,0.000,952187.7,952187.7,12403,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499045446,2176819.00
07/02/2017 21:45,2,0.109,ALERT,213.06,297.87,59.975,1499046303,"201051344000645","219011344069620",20.95,20.70,0,296.66,338.44,2.3,0.3,0.000,761686.1,761686.1,12290,0,0,0,L,1122011218,0,121.55,122.68,0002,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046305,2176820.00
07/02/2017 21:45,2,0.055,ALERT,212.16,297.26,59.986,1499046303,"274151322000085","219011344069620",19.92,22.00,0,295.76,338.74,1.1,0.0,0.000,973892.3,973892.3,12214,0,0,0,L,1151911521,0,122.68,122.23,0002,20,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046307,2176821.00
07/02/2017 21:45,2,0.127,ALERT,213.29,297.57,59.986,1499046303,"201051344000633","219011344069620",19.96,21.30,0,294.86,339.34,2.6,0.6,0.000,748443.2,748443.2,12340,0,0,0,L,1122011218,0,121.78,122.68,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046309,2176822.00
07/02/2017 21:45,2,0.141,ALERT,212.83,297.87,59.986,1499046303,"201051344000469","219011344069620",20.40,19.50,0,295.76,338.44,2.9,0.9,0.000,751904.7,751904.7,12315,0,0,0,L,1122011218,0,120.88,122.68,0002,17,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046311,2176823.00
07/02/2017 21:45,2,0.127,ALERT,213.29,299.67,59.970,1499046303,"201051344000646","219011344069620",19.74,19.80,0,297.87,338.74,2.5,0.5,0.000,746993.0,746993.0,12308,0,0,0,L,1122011218,0,122.23,121.78,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046313,2176824.00
07/02/2017 21:45,2,0.080,ALERT,211.70,296.96,59.965,1499046303,"274151322000052","219011344069620",19.74,22.50,0,295.46,350.77,1.6,0.0,0.000,1012533.4,1012533.4,12224,0,0,0,L,1151911521,0,121.55,122.23,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046314,2176825.00
07/02/2017 21:45,2,0.154,ALERT,213.51,299.67,59.991,1499046303,"201051344000585","219011344069620",20.00,19.80,0,297.26,340.25,3.1,1.1,0.000,759801.5,759801.5,12307,0,0,0,L,1122011218,0,121.78,122.23,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046316,2176826.00
07/02/2017 21:45,2,0.129,ALERT,213.51,300.27,59.996,1499046303,"201051344001230","219011344069620",16.06,19.50,0,298.77,337.24,2.1,0.1,0.000,751565.9,751565.9,12323,0,0,0,L,1122011218,0,122.23,121.78,0002,16,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046318,2176827.00
07/02/2017 21:45,2,0.121,ALERT,213.74,300.57,59.996,1499046303,"201051344000582","219011344069620",20.04,19.50,0,299.07,339.04,2.5,0.5,0.000,740940.7,740940.7,12293,0,0,0,L,1122011218,0,122.23,122.46,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046320,2176828.00
07/02/2017 21:45,2,0.145,ALERT,212.83,299.37,60.034,1499046303,"201051344000955","219011344069620",19.44,20.00,0,297.87,338.44,2.9,0.8,0.000,760436.9,760436.9,12315,0,0,0,L,1122011218,0,121.55,122.01,0002,17,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046322,2176829.00
07/02/2017 21:45,2,0.000,ALERT,212.16,296.96,59.981,1499046303,"274151322000094","219011344069620",38.45,22.30,0,294.86,385.63,0.0,0.0,0.000,833150.0,833150.0,12539,0,0,0,L,1151911521,0,121.78,122.68,0100,19,0,0,0,0,0,0,254,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1499046323,2176830.00
07/02/2017 21:45,2,0.156,ALERT,212.61,298.77,60.018,1499046303,"201051344000579","219011344069620",19.76,20.70,0,297.57,337.84,3.2,1.1,0.000,770017.9,770017.9,12302,0,0,0,L,1122011218,0,121.10,122.01,0002,16,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046325,2176831.00
07/02/2017 21:45,2,0.141,ALERT,213.29,300.27,59.986,1499046303,"201051344000890","219011344069620",19.88,20.30,0,299.07,339.04,2.8,0.8,0.000,754474.8,754474.8,12315,0,0,0,L,1122011218,0,122.23,121.55,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046327,2176832.00
07/02/2017 21:45,2,0.133,ALERT,213.74,299.67,59.986,1499046303,"201051344000438","219011344069620",19.62,19.80,0,298.17,339.95,2.6,0.6,0.000,757017.9,757017.9,12300,0,0,0,L,1122011218,0,122.46,122.23,0002,19,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046329,2176833.00
07/02/2017 21:45,2,0.148,ACTIVE,213.51,298.77,60.002,1499046303,"201051344000417","219011344069620",15.90,19.80,0,298.17,301.47,2.4,0.4,0.000,687284.9,687284.9,12332,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046330,2176834.00
07/02/2017 21:45,2,0.057,ALERT,211.93,297.26,59.975,1499046303,"274151322000083","219011344069620",19.54,22.30,0,296.06,339.34,1.1,0.0,0.000,1002317.9,1002317.9,12229,0,0,0,L,1151911521,0,122.01,122.46,0002,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046332,2176835.00
07/02/2017 21:45,2,0.059,ALERT,212.38,297.26,59.970,1499046303,"274151322000076","219011344069620",20.75,22.50,0,295.76,351.67,1.2,0.0,0.000,1069420.8,1069420.8,12233,0,0,0,L,1151911521,0,122.01,122.46,0002,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046333,2176836.00
07/02/2017 21:45,2,0.131,ALERT,212.61,298.77,59.981,1499046303,"201051344000868","219011344069620",19.04,19.50,0,297.57,337.84,2.5,0.5,0.000,750317.6,750317.6,12317,0,0,0,L,1122011218,0,121.10,122.68,0002,17,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046335,2176837.00
07/02/2017 21:45,2,0.049,ALERT,211.93,297.87,59.975,1499046303,"274151322000095","219011344069620",20.28,22.00,0,296.96,337.54,1.0,0.0,0.000,1059112.0,1059112.0,12243,0,0,0,L,1151911521,0,122.46,122.01,0002,18,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046337,2176838.00
07/02/2017 21:45,2,0.088,ACTIVE_NO_POWER,212.38,297.87,59.975,1499046303,"201051344000988","219011344069620",16.50,20.70,0,294.26,300.87,1.5,0.0,0.000,659630.0,659630.0,12300,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046338,2176839.00
07/02/2017 21:45,2,0.117,ALERT,213.29,299.07,59.959,1499046303,"201051344001025","219011344069620",20.24,19.50,0,298.17,339.65,2.4,0.4,0.000,757132.2,757132.2,12314,0,0,0,L,1122011218,0,121.78,122.23,0002,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046340,2176840.00
07/02/2017 21:45,2,0.119,ALERT,212.38,298.17,59.981,1499046303,"201051344000458","219011344069620",19.80,21.00,0,296.96,338.14,2.4,0.4,0.000,761892.4,761892.4,12290,0,0,0,L,1122011218,0,121.33,122.23,0002,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046342,2176841.00
07/02/2017 21:45,2,0.113,ALERT,213.29,298.17,59.959,1499046303,"201051344000853","219011344069620",18.53,20.30,0,296.96,339.65,2.1,0.1,0.000,762896.6,762896.6,12303,0,0,0,L,1122011218,0,121.78,122.68,0002,19,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046343,2176842.00
07/02/2017 21:45,2,0.094,ALERT,213.74,299.97,59.975,1499046303,"201051344000685","219011344069620",18.81,19.80,0,297.57,339.65,1.8,0.0,0.000,756924.9,756924.9,12328,0,0,0,L,1122011218,0,122.91,122.01,0002,16,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046345,2176843.00
07/02/2017 21:45,2,0.117,ALERT,213.29,299.07,59.986,1499046303,"201051344000917","219011344069620",16.70,20.30,0,296.96,337.24,2.0,0.0,0.000,753582.4,753582.4,12315,0,0,0,L,1122011218,0,121.78,122.23,0002,16,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046347,2176844.00
07/02/2017 21:45,2,0.117,ALERT,213.51,299.97,59.975,1499046303,"201051344001145","219011344069620",17.73,19.30,0,298.77,338.44,2.1,0.1,0.000,761565.8,761565.8,12309,0,0,0,L,1122011218,0,122.01,122.01,0002,18,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046349,2176845.00
07/02/2017 21:45,2,0.117,ALERT,213.51,299.07,59.975,1499046303,"201051344000651","219011344069620",19.50,19.30,0,297.87,339.65,2.3,0.3,0.000,750321.8,750321.8,12307,0,0,0,L,1122011218,0,122.46,121.78,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046351,2176846.00
07/02/2017 21:45,2,0.041,ALERT,211.70,297.26,59.965,1499046303,"274151322000088","219011344069620",19.02,21.80,0,295.76,337.24,0.8,0.0,0.000,961355.2,961355.2,12225,0,0,0,L,1151911521,0,122.46,121.78,0002,17,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046352,2176847.00
07/02/2017 21:45,2,0.008,ALERT,212.61,296.96,59.991,1499046303,"274151322000068","219011344069620",38.70,23.00,0,294.56,385.03,0.0,0.0,0.000,833754.2,833754.2,12554,0,0,0,L,1151911521,0,122.46,122.68,0100,21,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1499046354,2176848.00
07/02/2017 21:45,2,0.145,ALERT,213.06,299.37,59.970,1499046303,"201051344001135","219011344069620",19.76,19.80,0,298.17,338.74,2.9,0.9,0.000,745753.5,745753.5,12296,0,0,0,L,1122011218,0,122.01,121.78,0002,19,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046356,2176849.00
07/02/2017 21:45,2,0.121,ALERT,212.61,298.47,59.986,1499046303,"201051344000594","219011344069620",19.84,22.30,0,296.36,337.54,2.5,0.5,0.000,764890.6,764890.6,12298,0,0,0,L,1122011218,0,121.33,122.01,0002,18,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046358,2176850.00
07/02/2017 21:45,2,0.129,ALERT,213.51,299.37,59.975,1499046303,"201051344001203","219011344069620",18.27,19.80,0,298.47,341.15,2.4,0.4,0.000,755281.9,755281.9,12337,0,0,0,L,1122011218,0,122.46,121.78,0002,16,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046360,2176851.00
07/02/2017 21:45,2,0.051,ALERT,211.70,297.26,59.975,1499046303,"274151322000054","219011344069620",19.44,22.00,0,296.06,337.24,1.0,0.0,0.000,978242.0,978242.0,12208,0,0,0,L,1151911521,0,122.23,121.78,0002,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046362,2176852.00
07/02/2017 21:45,2,0.129,ALERT,213.06,297.87,60.007,1499046303,"201051344000867","219011344069620",18.98,21.00,0,296.66,337.84,2.5,0.5,0.000,749099.6,749099.6,12334,0,0,0,L,1122011218,0,121.55,122.23,0002,17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046363,2176853.00
07/02/2017 21:45,2,0.148,ALERT,213.29,299.37,59.975,1499046303,"201051344001093","219011344069620",16.48,19.80,0,297.87,336.94,2.5,0.5,0.000,753514.2,753514.2,12326,0,0,0,L,1122011218,0,122.01,121.78,0002,18,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046365,2176854.00
07/02/2017 21:45,2,0.086,ALERT,212.61,297.57,59.986,1499046303,"201051344000900","219011344069620",18.27,19.80,0,296.66,337.84,1.6,0.0,0.000,770669.8,770669.8,12314,0,0,0,L,1122011218,0,121.33,122.23,0002,16,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046367,2176855.00
07/02/2017 21:45,2,0.125,ALERT,212.83,297.26,59.954,1499046303,"201051344000648","219011344069620",19.28,19.80,0,296.36,339.04,2.5,0.5,0.000,758616.4,758616.4,12302,0,0,0,L,1122011218,0,120.88,122.68,0002,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046369,2176856.00
07/02/2017 21:45,2,0.125,ALERT,212.61,298.47,59.975,1499046303,"201051344000569","219011344069620",19.24,21.00,0,297.57,338.14,2.5,0.4,0.000,772805.0,772805.0,12279,0,0,0,L,1122011218,0,120.88,122.68,0002,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046371,2176857.00
07/02/2017 21:45,2,0.141,ALERT,212.61,298.17,59.975,1499046303,"201051344000983","219011344069620",18.94,20.70,0,296.96,337.84,2.7,0.7,0.000,763361.2,763361.2,12308,0,0,0,L,1122011218,0,121.33,122.23,0002,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046373,2176858.00
07/02/2017 21:45,2,0.113,ALERT,212.61,297.57,59.970,1499046303,"201051344001158","219011344069620",18.83,20.70,0,296.06,337.84,2.2,0.2,0.000,748175.2,748175.2,12308,0,0,0,L,1122011218,0,121.10,122.23,0002,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046375,2176859.00
07/02/2017 21:45,2,0.109,ALERT,213.06,298.17,59.986,1499046303,"201051344000576","219011344069620",17.87,19.80,0,296.66,338.74,2.0,0.0,0.000,762750.9,762750.9,12309,0,0,0,L,1122011218,0,121.33,122.23,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046376,2176860.00
07/02/2017 21:45,2,0.064,ALERT,212.16,297.26,59.981,1499046303,"274151322000087","219011344069620",17.65,23.00,0,295.16,335.44,1.1,0.0,0.000,952187.7,952187.7,12404,0,0,0,L,1151911521,0,122.46,122.23,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499046378,2176861.00
07/02/2017 22:00,2,0.000,ALERT,212.83,297.26,59.981,1499047203,"201051344000645","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,761686.1,761686.1,12292,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1499047205,2176862.00
07/02/2017 22:00,2,0.000,ALERT,212.16,297.26,59.981,1499047203,"274151322000085","219011344069620",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,973892.3,973892.3,12216,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1499047207,2176863.00
07/02/2017 22:00,2,0.000,ALERT,212.83,297.26,60.018,1499047203,"201051344000633","219011344069620",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,748443.3,748443.3,12342,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1499047209,2176864.00
07/02/2017 22:00,2,0.000,ALERT,212.61,297.87,59.996,1499047203,"201051344000469","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,751904.8,751904.8,12317,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1499047211,2176865.00
07/02/2017 22:00,2,0.000,ALERT,213.06,299.97,59.996,1499047203,"201051344000646","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,746993.1,746993.1,12310,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1499047212,2176866.00
07/02/2017 22:00,2,0.000,ALERT,211.48,297.26,59.981,1499047203,"274151322000052","219011344069620",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,1012533.4,1012533.4,12226,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1499047214,2176867.00
07/02/2017 22:00,2,0.000,ALERT,213.29,299.97,59.996,1499047203,"201051344000585","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,759801.6,759801.6,12309,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1499047216,2176868.00
07/02/2017 22:00,2,0.000,ALERT,213.29,300.27,59.949,1499047203,"201051344001230","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,751565.9,751565.9,12325,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499047218,2176869.00
07/02/2017 22:00,2,0.000,ALERT,213.51,300.57,59.986,1499047203,"201051344000582","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,740940.7,740940.7,12295,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1499047220,2176870.00
07/02/2017 22:00,2,0.000,ALERT,212.83,300.27,59.991,1499047203,"201051344000955","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,760436.9,760436.9,12317,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1499047222,2176871.00
07/02/2017 22:00,2,0.000,ALERT,211.93,296.66,59.996,1499047203,"274151322000094","219011344069620",0.00,21.00,0,294.26,367.90,0.0,0.0,0.000,833150.0,833150.0,12541,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1499047223,2176872.00
07/02/2017 22:00,2,0.000,ALERT,212.16,298.17,59.965,1499047203,"201051344000579","219011344069620",0.00,19.50,0,297.26,307.78,0.0,0.0,0.000,770018.0,770018.0,12304,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1499047225,2176873.00
07/02/2017 22:00,2,0.000,ALERT,213.29,300.57,60.002,1499047203,"201051344000890","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,754474.9,754474.9,12317,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1499047227,2176874.00
07/02/2017 22:00,2,0.000,ALERT,213.29,299.97,60.018,1499047203,"201051344000438","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,757017.9,757017.9,12302,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1499047229,2176875.00
07/02/2017 22:00,2,0.000,ALERT,213.06,298.77,59.991,1499047203,"201051344000417","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,687284.9,687284.9,12333,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1499047231,2176876.00
07/02/2017 22:00,2,0.000,ALERT,211.93,298.17,59.991,1499047203,"274151322000083","219011344069620",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,1002317.9,1002317.9,12231,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1499047233,2176877.00
07/02/2017 22:00,2,0.000,ALERT,212.16,296.36,59.991,1499047203,"274151322000076","219011344069620",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,1069420.8,1069420.8,12235,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1499047234,2176878.00
07/02/2017 22:00,2,0.000,ALERT,212.38,298.47,60.028,1499047203,"201051344000868","219011344069620",0.00,18.30,0,296.96,308.69,0.0,0.0,0.000,750317.6,750317.6,12319,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1499047236,2176879.00
07/02/2017 22:00,2,0.000,ALERT,211.48,297.87,59.991,1499047203,"274151322000095","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,1059112.0,1059112.0,12245,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1499047238,2176880.00
07/02/2017 22:00,2,0.000,ALERT,212.16,297.57,59.991,1499047203,"201051344000988","219011344069620",0.00,19.30,0,294.26,306.58,0.0,0.0,0.000,659630.0,659630.0,12301,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1499047240,2176881.00
