ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 22:00,2,0.000,ALERT,213.06,299.07,59.996,1499047203,"201051344001025","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,757132.2,757132.2,12316,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1499047242,2176882.00
07/02/2017 22:00,2,0.000,ALERT,212.38,297.87,59.996,1499047203,"201051344000458","219011344069620",0.00,19.80,0,296.36,307.48,0.0,0.0,0.000,761892.4,761892.4,12292,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1499047243,2176883.00
07/02/2017 22:00,2,0.000,ALERT,212.83,297.57,59.986,1499047203,"201051344000853","219011344069620",0.00,19.00,0,296.06,307.18,0.0,0.0,0.000,762896.6,762896.6,12305,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1499047245,2176884.00
07/02/2017 22:00,2,0.000,ALERT,213.74,300.27,59.991,1499047203,"201051344000685","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,756924.9,756924.9,12330,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1499047247,2176885.00
07/02/2017 22:00,2,0.000,ALERT,213.51,299.67,60.007,1499047203,"201051344000917","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,753582.4,753582.4,12317,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1499047249,2176886.00
07/02/2017 22:00,2,0.000,ALERT,213.51,299.97,59.986,1499047203,"201051344001145","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,761565.8,761565.8,12311,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1499047251,2176887.00
07/02/2017 22:00,2,0.000,ALERT,213.29,299.07,59.986,1499047203,"201051344000651","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,750321.8,750321.8,12309,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1499047253,2176888.00
07/02/2017 22:00,2,0.000,ALERT,211.25,296.96,59.986,1499047203,"274151322000088","219011344069620",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,961355.2,961355.2,12227,0,0,0,L,1151911521,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1499047254,2176889.00
07/02/2017 22:00,2,0.000,ALERT,212.16,296.06,59.975,1499047203,"274151322000068","219011344069620",0.00,21.80,0,294.26,369.70,0.0,0.0,0.000,833754.2,833754.2,12556,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1499047256,2176890.00
07/02/2017 22:00,2,0.000,ALERT,213.06,299.97,59.986,1499047203,"201051344001135","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,745753.6,745753.6,12298,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1499047258,2176891.00
07/02/2017 22:00,2,0.000,ALERT,212.16,298.17,59.986,1499047203,"201051344000594","219011344069620",0.00,20.70,0,295.76,308.39,0.0,0.0,0.000,764890.6,764890.6,12300,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1499047260,2176892.00
07/02/2017 22:00,2,0.000,ALERT,213.29,299.37,59.975,1499047203,"201051344001203","219011344069620",0.00,18.70,0,297.57,303.58,0.0,0.0,0.000,755281.9,755281.9,12339,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1499047261,2176893.00
07/02/2017 22:00,2,0.000,ALERT,211.70,297.87,60.002,1499047203,"274151322000054","219011344069620",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,978242.0,978242.0,12210,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1499047263,2176894.00
07/02/2017 22:00,2,0.000,ALERT,212.61,297.57,59.970,1499047203,"201051344000867","219011344069620",0.00,19.50,0,295.76,308.39,0.0,0.0,0.000,749099.6,749099.6,12336,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1499047265,2176895.00
07/02/2017 22:00,2,0.000,ALERT,213.06,299.67,59.996,1499047203,"201051344001093","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,753514.2,753514.2,12328,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1499047267,2176896.00
07/02/2017 22:00,2,0.000,ALERT,212.38,298.17,59.975,1499047203,"201051344000900","219011344069620",0.00,18.70,0,295.46,306.88,0.0,0.0,0.000,770669.8,770669.8,12316,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1499047269,2176897.00
07/02/2017 22:00,2,0.000,ALERT,212.61,297.26,59.981,1499047203,"201051344000648","219011344069620",0.00,18.70,0,295.46,307.48,0.0,0.0,0.000,758616.5,758616.5,12304,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1499047271,2176898.00
07/02/2017 22:00,2,0.000,ALERT,212.61,298.47,59.975,1499047203,"201051344000569","219011344069620",0.00,19.50,0,296.66,308.09,0.0,0.0,0.000,772805.0,772805.0,12281,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1499047272,2176899.00
07/02/2017 22:00,2,0.000,ALERT,212.61,298.17,60.018,1499047203,"201051344000983","219011344069620",0.00,19.30,0,296.36,307.78,0.0,0.0,0.000,763361.3,763361.3,12310,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1499047274,2176900.00
07/02/2017 22:00,2,0.000,ALERT,212.38,297.26,59.981,1499047203,"201051344001158","219011344069620",0.00,19.30,0,295.46,306.28,0.0,0.0,0.000,748175.2,748175.2,12310,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1499047276,2176901.00
07/02/2017 22:00,2,0.000,ALERT,213.06,298.77,59.933,1499047203,"201051344000576","219011344069620",0.00,18.70,0,296.06,307.18,0.0,0.0,0.000,762750.9,762750.9,12311,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1499047278,2176902.00
07/02/2017 22:00,2,0.000,ALERT,211.70,296.66,59.965,1499047203,"274151322000087","219011344069620",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,952187.7,952187.7,12406,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1499047280,2176903.00
07/02/2017 22:15,2,0.000,ALERT,212.61,296.96,59.991,1499048103,"201051344000645","219011344069620",0.00,18.30,0,295.46,307.48,0.0,0.0,0.000,761686.1,761686.1,12294,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048105,2176904.00
07/02/2017 22:15,2,0.000,ALERT,211.70,296.36,59.938,1499048103,"274151322000085","219011344069620",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,973892.3,973892.3,12218,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048107,2176905.00
07/02/2017 22:15,2,0.000,ALERT,212.83,297.26,59.981,1499048103,"201051344000633","219011344069620",0.00,18.30,0,293.96,306.58,0.0,0.0,0.000,748443.3,748443.3,12344,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048109,2176906.00
07/02/2017 22:15,2,0.000,ALERT,212.16,296.96,59.986,1499048103,"201051344000469","219011344069620",0.00,17.30,0,294.56,306.28,0.0,0.0,0.000,751904.8,751904.8,12319,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048111,2176907.00
07/02/2017 22:15,2,0.000,ALERT,212.61,298.47,59.986,1499048103,"201051344000646","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,746993.1,746993.1,12312,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048112,2176908.00
07/02/2017 22:15,2,0.000,ALERT,211.25,297.57,59.981,1499048103,"274151322000052","219011344069620",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,1012533.4,1012533.4,12228,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048114,2176909.00
07/02/2017 22:15,2,0.000,ALERT,212.83,298.47,59.981,1499048103,"201051344000585","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,759801.6,759801.6,12311,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499048116,2176910.00
07/02/2017 22:15,2,0.000,ALERT,212.83,299.07,59.991,1499048103,"201051344001230","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,751565.9,751565.9,12327,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499048118,2176911.00
07/02/2017 22:15,2,0.000,ALERT,213.51,299.97,59.981,1499048103,"201051344000582","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,740940.7,740940.7,12297,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048120,2176912.00
07/02/2017 22:15,2,0.000,ALERT,212.38,298.47,59.981,1499048103,"201051344000955","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,760436.9,760436.9,12319,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048121,2176913.00
07/02/2017 22:15,2,0.000,ALERT,211.70,296.06,59.970,1499048103,"274151322000094","219011344069620",0.00,19.80,0,294.56,298.17,0.0,0.0,0.000,833150.0,833150.0,12543,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048123,2176914.00
07/02/2017 22:15,2,0.000,ALERT,212.16,297.87,59.981,1499048103,"201051344000579","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,770018.0,770018.0,12306,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048125,2176915.00
07/02/2017 22:15,2,0.000,ALERT,212.61,299.07,59.981,1499048103,"201051344000890","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,754474.9,754474.9,12319,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499048127,2176916.00
07/02/2017 22:15,2,0.000,ALERT,213.06,299.07,59.986,1499048103,"201051344000438","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,757017.9,757017.9,12304,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048129,2176917.00
07/02/2017 22:15,2,0.000,ALERT,212.83,297.87,59.975,1499048103,"201051344000417","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,687284.9,687284.9,12335,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048130,2176918.00
07/02/2017 22:15,2,0.000,ALERT,211.25,296.36,59.986,1499048103,"274151322000083","219011344069620",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,1002317.9,1002317.9,12233,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048132,2176919.00
07/02/2017 22:15,2,0.000,ALERT,212.38,296.96,59.981,1499048103,"274151322000076","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,1069420.8,1069420.8,12237,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048134,2176920.00
07/02/2017 22:15,2,0.000,ALERT,212.16,297.87,59.944,1499048103,"201051344000868","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,750317.6,750317.6,12321,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048136,2176921.00
07/02/2017 22:15,2,0.000,ALERT,211.70,297.57,60.018,1499048103,"274151322000095","219011344069620",0.00,19.80,0,296.36,299.37,0.0,0.0,0.000,1059112.0,1059112.0,12247,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048138,2176922.00
07/02/2017 22:15,2,0.000,ALERT,212.16,297.57,60.023,1499048103,"201051344000988","219011344069620",0.00,18.30,0,293.66,299.37,0.0,0.0,0.000,659630.0,659630.0,12303,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048140,2176923.00
07/02/2017 22:15,2,0.000,ALERT,212.61,297.87,59.986,1499048103,"201051344001025","219011344069620",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,757132.2,757132.2,12318,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048142,2176924.00
07/02/2017 22:15,2,0.000,ALERT,212.16,297.57,59.991,1499048103,"201051344000458","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,761892.4,761892.4,12294,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048143,2176925.00
07/02/2017 22:15,2,0.000,ALERT,212.61,296.96,59.981,1499048103,"201051344000853","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,762896.6,762896.6,12307,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048145,2176926.00
07/02/2017 22:15,2,0.000,ALERT,213.29,298.77,59.996,1499048103,"201051344000685","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,756924.9,756924.9,12332,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048147,2176927.00
07/02/2017 22:15,2,0.000,ALERT,213.06,298.47,60.012,1499048103,"201051344000917","219011344069620",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,753582.4,753582.4,12319,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048149,2176928.00
07/02/2017 22:15,2,0.000,ALERT,213.06,298.77,59.975,1499048103,"201051344001145","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,761565.8,761565.8,12313,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499048151,2176929.00
07/02/2017 22:15,2,0.000,ALERT,213.06,297.87,59.970,1499048103,"201051344000651","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,750321.8,750321.8,12311,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499048152,2176930.00
07/02/2017 22:15,2,0.000,ALERT,211.03,296.06,59.954,1499048103,"274151322000088","219011344069620",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,961355.2,961355.2,12229,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048154,2176931.00
07/02/2017 22:15,2,0.000,ALERT,212.16,295.46,59.965,1499048103,"274151322000068","219011344069620",0.00,20.30,0,294.56,297.57,0.0,0.0,0.000,833754.2,833754.2,12558,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048156,2176932.00
07/02/2017 22:15,2,0.000,ALERT,212.38,298.17,59.970,1499048103,"201051344001135","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,745753.6,745753.6,12300,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048158,2176933.00
07/02/2017 22:15,2,0.000,ALERT,212.16,297.87,59.949,1499048103,"201051344000594","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,764890.6,764890.6,12302,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499048159,2176934.00
07/02/2017 22:15,2,0.000,ALERT,213.06,298.47,59.938,1499048103,"201051344001203","219011344069620",0.00,18.00,0,297.26,303.28,0.0,0.0,0.000,755281.9,755281.9,12341,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048161,2176935.00
07/02/2017 22:15,2,0.000,ALERT,211.48,296.66,59.954,1499048103,"274151322000054","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,978242.0,978242.0,12212,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499048163,2176936.00
07/02/2017 22:15,2,0.000,ALERT,212.61,297.26,59.965,1499048103,"201051344000867","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,749099.6,749099.6,12338,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048165,2176937.00
07/02/2017 22:15,2,0.000,ALERT,212.83,298.77,59.959,1499048103,"201051344001093","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,753514.2,753514.2,12330,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499048167,2176938.00
07/02/2017 22:15,2,0.000,ALERT,212.16,297.26,60.002,1499048103,"201051344000900","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,770669.8,770669.8,12318,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048168,2176939.00
07/02/2017 22:15,2,0.000,ALERT,212.61,296.96,59.917,1499048103,"201051344000648","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,758616.5,758616.5,12306,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499048170,2176940.00
07/02/2017 22:15,2,0.000,ALERT,212.16,297.57,59.996,1499048103,"201051344000569","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,772805.0,772805.0,12283,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499048172,2176941.00
07/02/2017 22:15,2,0.000,ALERT,212.16,297.57,59.959,1499048103,"201051344000983","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,763361.3,763361.3,12312,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499048174,2176942.00
07/02/2017 22:15,2,0.000,ALERT,212.38,296.96,59.965,1499048103,"201051344001158","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,748175.2,748175.2,12312,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499048176,2176943.00
07/02/2017 22:15,2,0.000,ALERT,212.38,297.57,59.959,1499048103,"201051344000576","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,762750.9,762750.9,12313,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048177,2176944.00
07/02/2017 22:15,2,0.000,ALERT,211.48,295.76,59.917,1499048103,"274151322000087","219011344069620",0.00,20.70,0,294.56,298.17,0.0,0.0,0.000,952187.7,952187.7,12408,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499048179,2176945.00
07/02/2017 22:30,2,0.000,ALERT,212.61,297.57,59.965,1499049003,"201051344000645","219011344069620",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,761686.1,761686.1,12296,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499049005,2176946.00
07/02/2017 22:30,2,0.000,ALERT,211.48,296.36,59.954,1499049003,"274151322000085","219011344069620",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,973892.3,973892.3,12220,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049007,2176947.00
07/02/2017 22:30,2,0.000,ALERT,212.61,296.96,59.981,1499049003,"201051344000633","219011344069620",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,748443.3,748443.3,12346,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049009,2176948.00
07/02/2017 22:30,2,0.000,ALERT,212.16,297.26,60.007,1499049003,"201051344000469","219011344069620",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,751904.8,751904.8,12321,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049010,2176949.00
07/02/2017 22:30,2,0.000,ALERT,212.38,298.77,60.039,1499049003,"201051344000646","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,746993.1,746993.1,12314,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049012,2176950.00
07/02/2017 22:30,2,0.000,ALERT,211.25,297.57,60.002,1499049003,"274151322000052","219011344069620",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,1012533.4,1012533.4,12230,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499049014,2176951.00
07/02/2017 22:30,2,0.000,ALERT,213.06,299.07,60.012,1499049003,"201051344000585","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,759801.6,759801.6,12313,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049016,2176952.00
07/02/2017 22:30,2,0.000,ALERT,212.61,299.07,60.023,1499049003,"201051344001230","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,751565.9,751565.9,12329,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049018,2176953.00
07/02/2017 22:30,2,0.000,ALERT,213.29,299.67,59.975,1499049003,"201051344000582","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,740940.7,740940.7,12299,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049019,2176954.00
07/02/2017 22:30,2,0.000,ALERT,212.16,298.77,60.007,1499049003,"201051344000955","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,760436.9,760436.9,12321,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499049021,2176955.00
07/02/2017 22:30,2,0.000,ALERT,211.48,296.36,60.007,1499049003,"274151322000094","219011344069620",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,833150.0,833150.0,12545,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049023,2176956.00
07/02/2017 22:30,2,0.000,ALERT,212.16,298.17,60.012,1499049003,"201051344000579","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,770018.0,770018.0,12308,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049025,2176957.00
07/02/2017 22:30,2,0.000,ALERT,212.61,299.37,60.007,1499049003,"201051344000890","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,754474.9,754474.9,12321,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049027,2176958.00
07/02/2017 22:30,2,0.000,ALERT,212.83,298.47,60.012,1499049003,"201051344000438","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,757017.9,757017.9,12306,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499049028,2176959.00
07/02/2017 22:30,2,0.000,ALERT,213.06,298.47,60.012,1499049003,"201051344000417","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,687284.9,687284.9,12337,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499049030,2176960.00
07/02/2017 22:30,2,0.000,ALERT,211.48,296.66,60.002,1499049003,"274151322000083","219011344069620",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,1002317.9,1002317.9,12235,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049032,2176961.00
07/02/2017 22:30,2,0.000,ALERT,211.93,296.66,60.002,1499049003,"274151322000076","219011344069620",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,1069420.8,1069420.8,12239,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049034,2176962.00
07/02/2017 22:30,2,0.000,ALERT,212.16,298.47,60.018,1499049003,"201051344000868","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,750317.6,750317.6,12323,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049036,2176963.00
07/02/2017 22:30,2,0.000,ALERT,211.48,297.57,60.012,1499049003,"274151322000095","219011344069620",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,1059112.0,1059112.0,12249,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049038,2176964.00
07/02/2017 22:30,2,0.000,ALERT,211.93,297.57,60.012,1499049003,"201051344000988","219011344069620",0.00,17.50,0,293.06,298.77,0.0,0.0,0.000,659630.0,659630.0,12305,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499049039,2176965.00
07/02/2017 22:30,2,0.000,ALERT,212.61,298.17,59.965,1499049003,"201051344001025","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,757132.2,757132.2,12320,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049041,2176966.00
07/02/2017 22:30,2,0.000,ALERT,211.93,297.57,60.012,1499049003,"201051344000458","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,761892.4,761892.4,12296,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049043,2176967.00
07/02/2017 22:30,2,0.000,ALERT,212.83,297.87,60.018,1499049003,"201051344000853","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,762896.6,762896.6,12309,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049045,2176968.00
07/02/2017 22:30,2,0.000,ALERT,213.29,299.07,60.028,1499049003,"201051344000685","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,756924.9,756924.9,12334,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049046,2176969.00
07/02/2017 22:30,2,0.000,ALERT,212.83,298.17,60.007,1499049003,"201051344000917","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,753582.4,753582.4,12321,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049048,2176970.00
07/02/2017 22:30,2,0.000,ALERT,213.06,299.37,60.007,1499049003,"201051344001145","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,761565.8,761565.8,12315,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049050,2176971.00
07/02/2017 22:30,2,0.000,ALERT,212.83,298.17,60.018,1499049003,"201051344000651","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,750321.8,750321.8,12313,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499049052,2176972.00
07/02/2017 22:30,2,0.000,ALERT,211.25,296.36,60.039,1499049003,"274151322000088","219011344069620",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,961355.2,961355.2,12231,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049054,2176973.00
07/02/2017 22:30,2,0.000,ALERT,212.16,296.06,60.018,1499049003,"274151322000068","219011344069620",0.00,19.80,0,293.36,297.26,0.0,0.0,0.000,833754.2,833754.2,12560,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499049056,2176974.00
07/02/2017 22:30,2,0.000,ALERT,212.38,298.77,60.034,1499049003,"201051344001135","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,745753.6,745753.6,12302,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499049057,2176975.00
07/02/2017 22:30,2,0.000,ALERT,211.93,298.17,60.018,1499049003,"201051344000594","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,764890.6,764890.6,12304,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049059,2176976.00
07/02/2017 22:30,2,0.000,ALERT,213.06,298.77,60.012,1499049003,"201051344001203","219011344069620",0.00,17.30,0,296.66,302.07,0.0,0.0,0.000,755281.9,755281.9,12343,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049061,2176977.00
07/02/2017 22:30,2,0.000,ALERT,211.25,296.66,60.007,1499049003,"274151322000054","219011344069620",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,978242.0,978242.0,12214,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049063,2176978.00
07/02/2017 22:30,2,0.000,ALERT,212.38,297.26,60.007,1499049003,"201051344000867","219011344069620",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,749099.6,749099.6,12340,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049064,2176979.00
07/02/2017 22:30,2,0.000,ALERT,212.83,298.77,60.012,1499049003,"201051344001093","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,753514.2,753514.2,12332,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499049066,2176980.00
07/02/2017 22:30,2,0.000,ALERT,212.16,297.87,60.039,1499049003,"201051344000900","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,770669.8,770669.8,12320,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049068,2176981.00
07/02/2017 22:30,2,0.000,ALERT,212.38,296.96,60.039,1499049003,"201051344000648","219011344069620",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,758616.5,758616.5,12308,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049070,2176982.00
07/02/2017 22:30,2,0.000,ALERT,212.38,298.17,60.018,1499049003,"201051344000569","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,772805.0,772805.0,12285,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049072,2176983.00
07/02/2017 22:30,2,0.000,ALERT,212.16,297.87,60.039,1499049003,"201051344000983","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,763361.3,763361.3,12314,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049074,2176984.00
07/02/2017 22:30,2,0.000,ALERT,212.16,297.26,60.007,1499049003,"201051344001158","219011344069620",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,748175.2,748175.2,12314,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049075,2176985.00
07/02/2017 22:30,2,0.000,ALERT,212.83,298.47,60.028,1499049003,"201051344000576","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,762750.9,762750.9,12315,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049077,2176986.00
07/02/2017 22:30,2,0.000,ALERT,211.48,296.06,60.007,1499049003,"274151322000087","219011344069620",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,952187.7,952187.7,12410,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049079,2176987.00
07/02/2017 22:45,2,0.000,ALERT,212.83,297.87,60.002,1499049904,"201051344000645","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,761686.1,761686.1,12298,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049906,2176988.00
07/02/2017 22:45,2,0.000,ALERT,211.70,296.96,59.996,1499049904,"274151322000085","219011344069620",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,973892.3,973892.3,12222,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049907,2176989.00
07/02/2017 22:45,2,0.000,ALERT,212.83,297.57,59.996,1499049904,"201051344000633","219011344069620",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,748443.3,748443.3,12348,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049909,2176990.00
07/02/2017 22:45,2,0.000,ALERT,212.38,297.87,59.996,1499049904,"201051344000469","219011344069620",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,751904.8,751904.8,12323,0,0,0,L,1122011218,0,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499049911,2176991.00
07/02/2017 22:45,2,0.000,ALERT,212.61,299.07,59.959,1499049904,"201051344000646","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,746993.1,746993.1,12316,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049913,2176992.00
07/02/2017 22:45,2,0.000,ALERT,211.25,296.36,59.938,1499049904,"274151322000052","219011344069620",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,1012533.4,1012533.4,12232,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049915,2176993.00
07/02/2017 22:45,2,0.000,ALERT,213.29,299.67,59.991,1499049904,"201051344000585","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,759801.6,759801.6,12315,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049916,2176994.00
07/02/2017 22:45,2,0.000,ALERT,213.06,299.67,59.991,1499049904,"201051344001230","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,751565.9,751565.9,12331,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049918,2176995.00
07/02/2017 22:45,2,0.000,ALERT,213.29,299.97,59.986,1499049904,"201051344000582","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,740940.7,740940.7,12301,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499049920,2176996.00
07/02/2017 22:45,2,0.000,ALERT,212.61,299.07,59.991,1499049904,"201051344000955","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,760436.9,760436.9,12323,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049922,2176997.00
07/02/2017 22:45,2,0.000,ALERT,211.70,296.36,59.949,1499049904,"274151322000094","219011344069620",0.00,18.00,0,294.26,297.87,0.0,0.0,0.000,833150.0,833150.0,12547,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049924,2176998.00
07/02/2017 22:45,2,0.000,ALERT,212.16,298.47,59.986,1499049904,"201051344000579","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,770018.0,770018.0,12310,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049925,2176999.00
07/02/2017 22:45,2,0.000,ALERT,212.83,299.67,59.991,1499049904,"201051344000890","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,754474.9,754474.9,12323,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499049927,2177000.00
07/02/2017 22:45,2,0.000,ALERT,213.29,299.37,59.986,1499049904,"201051344000438","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,757017.9,757017.9,12308,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049929,2177001.00
07/02/2017 22:45,2,0.000,ALERT,213.06,298.77,59.986,1499049904,"201051344000417","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,687284.9,687284.9,12339,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049931,2177002.00
07/02/2017 22:45,2,0.000,ALERT,211.70,296.96,59.996,1499049904,"274151322000083","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1002317.9,1002317.9,12237,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049933,2177003.00
07/02/2017 22:45,2,0.000,ALERT,212.16,296.96,59.970,1499049904,"274151322000076","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1069420.8,1069420.8,12241,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049934,2177004.00
07/02/2017 22:45,2,0.000,ALERT,212.16,298.47,59.944,1499049904,"201051344000868","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,750317.6,750317.6,12325,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049936,2177005.00
07/02/2017 22:45,2,0.000,ALERT,211.48,298.17,59.981,1499049904,"274151322000095","219011344069620",0.00,18.00,0,296.06,299.07,0.0,0.0,0.000,1059112.0,1059112.0,12251,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049938,2177006.00
07/02/2017 22:45,2,0.000,ALERT,212.16,297.87,59.986,1499049904,"201051344000988","219011344069620",0.00,17.30,0,293.36,299.37,0.0,0.0,0.000,659630.0,659630.0,12307,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049940,2177007.00
07/02/2017 22:45,2,0.000,ALERT,213.06,299.07,59.996,1499049904,"201051344001025","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,757132.2,757132.2,12322,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499049942,2177008.00
07/02/2017 22:45,2,0.000,ALERT,212.38,298.17,59.986,1499049904,"201051344000458","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,761892.4,761892.4,12298,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049944,2177009.00
07/02/2017 22:45,2,0.000,ALERT,212.83,297.87,60.012,1499049904,"201051344000853","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,762896.6,762896.6,12311,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049945,2177010.00
07/02/2017 22:45,2,0.000,ALERT,213.51,299.67,59.991,1499049904,"201051344000685","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,756924.9,756924.9,12336,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049947,2177011.00
07/02/2017 22:45,2,0.000,ALERT,213.06,298.47,59.986,1499049904,"201051344000917","219011344069620",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,753582.4,753582.4,12323,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049949,2177012.00
07/02/2017 22:45,2,0.000,ALERT,213.06,299.37,59.949,1499049904,"201051344001145","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,761565.8,761565.8,12317,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049951,2177013.00
07/02/2017 22:45,2,0.000,ALERT,213.29,298.77,59.986,1499049904,"201051344000651","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,750321.8,750321.8,12315,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049952,2177014.00
07/02/2017 22:45,2,0.000,ALERT,211.03,296.96,59.975,1499049904,"274151322000088","219011344069620",0.00,18.30,0,294.56,298.17,0.0,0.0,0.000,961355.2,961355.2,12233,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499049954,2177015.00
07/02/2017 22:45,2,0.000,ALERT,212.16,295.76,59.981,1499049904,"274151322000068","219011344069620",0.00,19.00,0,294.26,297.57,0.0,0.0,0.000,833754.2,833754.2,12562,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049956,2177016.00
07/02/2017 22:45,2,0.000,ALERT,212.83,299.07,59.986,1499049904,"201051344001135","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,745753.6,745753.6,12304,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499049958,2177017.00
07/02/2017 22:45,2,0.000,ALERT,212.16,298.77,60.018,1499049904,"201051344000594","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,764890.6,764890.6,12306,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049960,2177018.00
07/02/2017 22:45,2,0.000,ALERT,213.06,299.07,59.986,1499049904,"201051344001203","219011344069620",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,755281.9,755281.9,12345,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049962,2177019.00
07/02/2017 22:45,2,0.000,ALERT,211.48,296.66,59.944,1499049904,"274151322000054","219011344069620",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,978242.0,978242.0,12216,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049964,2177020.00
07/02/2017 22:45,2,0.000,ALERT,212.61,297.57,59.975,1499049904,"201051344000867","219011344069620",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,749099.6,749099.6,12342,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049965,2177021.00
07/02/2017 22:45,2,0.000,ALERT,213.06,299.37,59.965,1499049904,"201051344001093","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,753514.2,753514.2,12334,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049967,2177022.00
07/02/2017 22:45,2,0.000,ALERT,212.61,298.47,59.986,1499049904,"201051344000900","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,770669.8,770669.8,12322,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049969,2177023.00
07/02/2017 22:45,2,0.000,ALERT,212.61,297.57,59.975,1499049904,"201051344000648","219011344069620",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,758616.5,758616.5,12310,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499049971,2177024.00
07/02/2017 22:45,2,0.000,ALERT,212.61,299.07,59.954,1499049904,"201051344000569","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,772805.0,772805.0,12287,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049973,2177025.00
