ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2017 22:45,2,0.000,ALERT,212.61,298.47,59.981,1499049904,"201051344000983","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,763361.3,763361.3,12316,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499049975,2177026.00
07/02/2017 22:45,2,0.000,ALERT,212.38,297.87,59.917,1499049904,"201051344001158","219011344069620",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,748175.2,748175.2,12316,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049976,2177027.00
07/02/2017 22:45,2,0.000,ALERT,213.06,298.77,59.975,1499049904,"201051344000576","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,762750.9,762750.9,12317,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499049978,2177028.00
07/02/2017 22:45,2,0.000,ALERT,211.70,295.76,59.954,1499049904,"274151322000087","219011344069620",0.00,19.30,0,294.26,297.87,0.0,0.0,0.000,952187.7,952187.7,12412,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499049980,2177029.00
07/02/2017 23:00,2,0.000,ALERT,213.29,299.07,59.965,1499050803,"201051344000645","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,761686.1,761686.1,12300,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050805,2177030.00
07/02/2017 23:00,2,0.000,ALERT,212.38,298.17,60.012,1499050803,"274151322000085","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,973892.3,973892.3,12224,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499050807,2177031.00
07/02/2017 23:00,2,0.000,ALERT,213.51,298.77,60.012,1499050803,"201051344000633","219011344069620",0.00,16.30,0,294.26,299.97,0.0,0.0,0.000,748443.3,748443.3,12350,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499050809,2177032.00
07/02/2017 23:00,2,0.000,ALERT,212.83,298.77,59.981,1499050803,"201051344000469","219011344069620",0.00,16.00,0,294.86,300.27,0.0,0.0,0.000,751904.8,751904.8,12325,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050811,2177033.00
07/02/2017 23:00,2,0.000,ALERT,213.06,299.97,60.007,1499050803,"201051344000646","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,746993.1,746993.1,12318,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050812,2177034.00
07/02/2017 23:00,2,0.000,ALERT,211.70,297.57,60.012,1499050803,"274151322000052","219011344069620",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,1012533.4,1012533.4,12234,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050814,2177035.00
07/02/2017 23:00,2,0.000,ALERT,213.29,299.67,60.039,1499050803,"201051344000585","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,759801.6,759801.6,12317,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050816,2177036.00
07/02/2017 23:00,2,0.000,ALERT,213.29,300.27,60.039,1499050803,"201051344001230","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,751565.9,751565.9,12333,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050818,2177037.00
07/02/2017 23:00,2,0.000,ALERT,213.74,300.57,60.018,1499050803,"201051344000582","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,740940.7,740940.7,12303,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499050820,2177038.00
07/02/2017 23:00,2,0.000,ALERT,212.61,299.67,60.012,1499050803,"201051344000955","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,760436.9,760436.9,12325,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499050821,2177039.00
07/02/2017 23:00,2,0.000,ALERT,212.38,297.57,60.023,1499050803,"274151322000094","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,833150.0,833150.0,12549,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050823,2177040.00
07/02/2017 23:00,2,0.000,ALERT,212.83,299.67,60.018,1499050803,"201051344000579","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,770018.0,770018.0,12312,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050825,2177041.00
07/02/2017 23:00,2,0.000,ALERT,212.83,299.97,59.965,1499050803,"201051344000890","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,754474.9,754474.9,12325,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050827,2177042.00
07/02/2017 23:00,2,0.000,ALERT,213.29,299.97,59.970,1499050803,"201051344000438","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,757017.9,757017.9,12310,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050829,2177043.00
07/02/2017 23:00,2,0.000,ALERT,213.29,298.77,60.007,1499050803,"201051344000417","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,687284.9,687284.9,12341,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050830,2177044.00
07/02/2017 23:00,2,0.000,ALERT,212.16,297.87,60.007,1499050803,"274151322000083","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,1002317.9,1002317.9,12239,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499050832,2177045.00
07/02/2017 23:00,2,0.000,ALERT,212.61,297.57,60.007,1499050803,"274151322000076","219011344069620",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,1069420.8,1069420.8,12243,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050834,2177046.00
07/02/2017 23:00,2,0.000,ALERT,212.61,299.37,60.007,1499050803,"201051344000868","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,750317.6,750317.6,12327,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050836,2177047.00
07/02/2017 23:00,2,0.000,ALERT,212.16,298.77,60.007,1499050803,"274151322000095","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,1059112.0,1059112.0,12253,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050838,2177048.00
07/02/2017 23:00,2,0.000,ALERT,212.83,299.07,60.018,1499050803,"201051344000988","219011344069620",0.00,16.70,0,293.66,300.27,0.0,0.0,0.000,659630.0,659630.0,12309,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050840,2177049.00
07/02/2017 23:00,2,0.000,ALERT,213.06,298.77,60.002,1499050803,"201051344001025","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,757132.2,757132.2,12324,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050841,2177050.00
07/02/2017 23:00,2,0.000,ALERT,212.83,299.37,59.970,1499050803,"201051344000458","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,761892.4,761892.4,12300,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499050843,2177051.00
07/02/2017 23:00,2,0.000,ALERT,213.29,298.77,60.007,1499050803,"201051344000853","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,762896.6,762896.6,12313,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050845,2177052.00
07/02/2017 23:00,2,0.000,ALERT,213.29,299.37,60.002,1499050803,"201051344000685","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,756924.9,756924.9,12338,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050847,2177053.00
07/02/2017 23:00,2,0.000,ALERT,213.29,299.67,60.023,1499050803,"201051344000917","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,753582.4,753582.4,12325,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050849,2177054.00
07/02/2017 23:00,2,0.000,ALERT,213.29,299.97,59.991,1499050803,"201051344001145","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,761565.8,761565.8,12319,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050851,2177055.00
07/02/2017 23:00,2,0.000,ALERT,213.29,299.07,60.028,1499050803,"201051344000651","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,750321.8,750321.8,12317,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050852,2177056.00
07/02/2017 23:00,2,0.000,ALERT,211.70,296.96,60.012,1499050803,"274151322000088","219011344069620",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,961355.2,961355.2,12235,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050854,2177057.00
07/02/2017 23:00,2,0.000,ALERT,212.61,296.66,60.012,1499050803,"274151322000068","219011344069620",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,833754.2,833754.2,12564,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050856,2177058.00
07/02/2017 23:00,2,0.000,ALERT,213.06,299.97,59.981,1499050803,"201051344001135","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,745753.6,745753.6,12306,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050858,2177059.00
07/02/2017 23:00,2,0.000,ALERT,212.61,299.37,59.981,1499050803,"201051344000594","219011344069620",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,764890.6,764890.6,12308,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499050860,2177060.00
07/02/2017 23:00,2,0.000,ALERT,213.29,299.67,59.975,1499050803,"201051344001203","219011344069620",0.00,16.30,0,297.57,303.28,0.0,0.0,0.000,755281.9,755281.9,12347,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050861,2177061.00
07/02/2017 23:00,2,0.000,ALERT,211.93,298.17,59.944,1499050803,"274151322000054","219011344069620",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,978242.0,978242.0,12218,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050863,2177062.00
07/02/2017 23:00,2,0.000,ALERT,213.06,298.77,59.996,1499050803,"201051344000867","219011344069620",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,749099.6,749099.6,12344,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499050865,2177063.00
07/02/2017 23:00,2,0.000,ALERT,213.06,299.67,59.970,1499050803,"201051344001093","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,753514.2,753514.2,12336,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050867,2177064.00
07/02/2017 23:00,2,0.000,ALERT,212.83,299.07,59.959,1499050803,"201051344000900","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,770669.8,770669.8,12324,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050869,2177065.00
07/02/2017 23:00,2,0.000,ALERT,213.06,298.17,59.965,1499050803,"201051344000648","219011344069620",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,758616.5,758616.5,12312,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050870,2177066.00
07/02/2017 23:00,2,0.000,ALERT,212.61,299.07,59.959,1499050803,"201051344000569","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,772805.0,772805.0,12289,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050872,2177067.00
07/02/2017 23:00,2,0.000,ALERT,212.83,299.07,59.996,1499050803,"201051344000983","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,763361.3,763361.3,12318,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050874,2177068.00
07/02/2017 23:00,2,0.000,ALERT,212.83,298.47,59.959,1499050803,"201051344001158","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,748175.2,748175.2,12318,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050876,2177069.00
07/02/2017 23:00,2,0.000,ALERT,213.29,299.37,59.959,1499050803,"201051344000576","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,762750.9,762750.9,12319,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499050878,2177070.00
07/02/2017 23:00,2,0.000,ALERT,212.38,297.26,59.959,1499050803,"274151322000087","219011344069620",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,952187.7,952187.7,12414,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499050880,2177071.00
07/02/2017 23:15,2,0.000,ALERT,213.29,298.77,59.986,1499051703,"201051344000645","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,761686.1,761686.1,12302,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051705,2177072.00
07/02/2017 23:15,2,0.000,ALERT,212.16,297.26,59.986,1499051703,"274151322000085","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,973892.3,973892.3,12226,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051707,2177073.00
07/02/2017 23:15,2,0.000,ALERT,213.51,298.47,59.975,1499051703,"201051344000633","219011344069620",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,748443.3,748443.3,12352,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051709,2177074.00
07/02/2017 23:15,2,0.000,ALERT,213.29,299.07,59.981,1499051703,"201051344000469","219011344069620",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,751904.8,751904.8,12327,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051710,2177075.00
07/02/2017 23:15,2,0.000,ALERT,212.83,299.67,59.981,1499051703,"201051344000646","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,746993.1,746993.1,12320,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051712,2177076.00
07/02/2017 23:15,2,0.000,ALERT,211.93,297.57,59.991,1499051703,"274151322000052","219011344069620",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,1012533.4,1012533.4,12236,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051714,2177077.00
07/02/2017 23:15,2,0.000,ALERT,213.29,300.27,59.986,1499051703,"201051344000585","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,759801.6,759801.6,12319,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051716,2177078.00
07/02/2017 23:15,2,0.000,ALERT,212.83,299.97,59.986,1499051703,"201051344001230","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,751565.9,751565.9,12335,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051717,2177079.00
07/02/2017 23:15,2,0.000,ALERT,213.74,300.87,59.991,1499051703,"201051344000582","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,740940.7,740940.7,12305,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499051719,2177080.00
07/02/2017 23:15,2,0.000,ALERT,212.83,300.27,60.028,1499051703,"201051344000955","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,760436.9,760436.9,12327,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499051721,2177081.00
07/02/2017 23:15,2,0.000,ALERT,212.16,297.26,60.018,1499051703,"274151322000094","219011344069620",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,833150.0,833150.0,12551,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051723,2177082.00
07/02/2017 23:15,2,0.000,ALERT,213.06,299.67,59.981,1499051703,"201051344000579","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,770018.0,770018.0,12314,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051725,2177083.00
07/02/2017 23:15,2,0.000,ALERT,213.06,300.57,59.975,1499051703,"201051344000890","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,754474.9,754474.9,12327,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051726,2177084.00
07/02/2017 23:15,2,0.000,ALERT,213.29,299.97,59.986,1499051703,"201051344000438","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,757017.9,757017.9,12312,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499051728,2177085.00
07/02/2017 23:15,2,0.000,ALERT,213.29,299.37,60.023,1499051703,"201051344000417","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,687284.9,687284.9,12343,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499051730,2177086.00
07/02/2017 23:15,2,0.000,ALERT,212.16,297.57,60.018,1499051703,"274151322000083","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,1002317.9,1002317.9,12241,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051732,2177087.00
07/02/2017 23:15,2,0.000,ALERT,212.83,297.26,59.981,1499051703,"274151322000076","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,1069420.8,1069420.8,12245,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051734,2177088.00
07/02/2017 23:15,2,0.000,ALERT,212.83,299.37,59.991,1499051703,"201051344000868","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,750317.6,750317.6,12329,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051735,2177089.00
07/02/2017 23:15,2,0.000,ALERT,212.38,298.47,59.986,1499051703,"274151322000095","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,1059112.0,1059112.0,12255,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051737,2177090.00
07/02/2017 23:15,2,0.000,ALERT,212.61,298.77,59.996,1499051703,"201051344000988","219011344069620",0.00,16.30,0,294.56,300.27,0.0,0.0,0.000,659630.0,659630.0,12311,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051739,2177091.00
07/02/2017 23:15,2,0.000,ALERT,213.06,299.67,59.996,1499051703,"201051344001025","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,757132.2,757132.2,12326,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499051741,2177092.00
07/02/2017 23:15,2,0.000,ALERT,212.83,299.07,59.996,1499051703,"201051344000458","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,761892.4,761892.4,12302,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499051743,2177093.00
07/02/2017 23:15,2,0.000,ALERT,213.29,298.77,59.986,1499051703,"201051344000853","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,762896.6,762896.6,12315,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499051744,2177094.00
07/02/2017 23:15,2,0.000,ALERT,213.51,300.57,60.002,1499051703,"201051344000685","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,756924.9,756924.9,12340,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499051746,2177095.00
07/02/2017 23:15,2,0.000,ALERT,213.29,299.97,59.996,1499051703,"201051344000917","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,753582.4,753582.4,12327,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499051748,2177096.00
07/02/2017 23:15,2,0.000,ALERT,213.29,300.27,59.996,1499051703,"201051344001145","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,761565.8,761565.8,12321,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051750,2177097.00
07/02/2017 23:15,2,0.000,ALERT,213.29,299.67,59.991,1499051703,"201051344000651","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,750321.8,750321.8,12319,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051752,2177098.00
07/02/2017 23:15,2,0.000,ALERT,211.93,297.57,59.986,1499051703,"274151322000088","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,961355.2,961355.2,12237,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051753,2177099.00
07/02/2017 23:15,2,0.000,ALERT,212.61,296.96,59.991,1499051703,"274151322000068","219011344069620",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,833754.2,833754.2,12566,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051755,2177100.00
07/02/2017 23:15,2,0.000,ALERT,213.06,300.57,60.007,1499051703,"201051344001135","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,745753.6,745753.6,12308,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499051757,2177101.00
07/02/2017 23:15,2,0.000,ALERT,212.83,299.67,60.039,1499051703,"201051344000594","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,764890.6,764890.6,12310,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051759,2177102.00
07/02/2017 23:15,2,0.000,ALERT,213.51,300.27,60.002,1499051703,"201051344001203","219011344069620",0.00,16.00,0,297.87,303.58,0.0,0.0,0.000,755281.9,755281.9,12349,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499051761,2177103.00
07/02/2017 23:15,2,0.000,ALERT,211.93,297.57,59.991,1499051703,"274151322000054","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,978242.0,978242.0,12220,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051763,2177104.00
07/02/2017 23:15,2,0.000,ALERT,213.06,298.77,59.996,1499051703,"201051344000867","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,749099.6,749099.6,12346,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051765,2177105.00
07/02/2017 23:15,2,0.000,ALERT,213.29,300.27,59.996,1499051703,"201051344001093","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,753514.2,753514.2,12338,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051766,2177106.00
07/02/2017 23:15,2,0.000,ALERT,212.83,299.07,60.002,1499051703,"201051344000900","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,770669.8,770669.8,12326,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051768,2177107.00
07/02/2017 23:15,2,0.000,ALERT,213.29,298.17,60.002,1499051703,"201051344000648","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,758616.5,758616.5,12314,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499051770,2177108.00
07/02/2017 23:15,2,0.000,ALERT,213.29,299.67,60.002,1499051703,"201051344000569","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,772805.0,772805.0,12291,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499051772,2177109.00
07/02/2017 23:15,2,0.000,ALERT,212.83,299.07,59.954,1499051703,"201051344000983","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,763361.3,763361.3,12320,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051774,2177110.00
07/02/2017 23:15,2,0.000,ALERT,213.06,298.77,60.007,1499051703,"201051344001158","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,748175.2,748175.2,12320,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051776,2177111.00
07/02/2017 23:15,2,0.000,ALERT,213.74,299.97,59.981,1499051703,"201051344000576","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,762750.9,762750.9,12321,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499051777,2177112.00
07/02/2017 23:15,2,0.000,ALERT,212.16,296.66,60.028,1499051703,"274151322000087","219011344069620",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,952187.7,952187.7,12416,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499051779,2177113.00
07/02/2017 23:30,2,0.000,ALERT,212.61,297.87,60.034,1499052603,"201051344000645","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,761686.1,761686.1,12304,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052605,2177114.00
07/02/2017 23:30,2,0.000,ALERT,211.93,297.57,59.991,1499052603,"274151322000085","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,973892.3,973892.3,12228,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499052607,2177115.00
07/02/2017 23:30,2,0.000,ALERT,212.83,297.57,59.986,1499052603,"201051344000633","219011344069620",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,748443.3,748443.3,12354,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052609,2177116.00
07/02/2017 23:30,2,0.000,ALERT,212.38,297.87,59.996,1499052603,"201051344000469","219011344069620",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,751904.8,751904.8,12329,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052611,2177117.00
07/02/2017 23:30,2,0.000,ALERT,212.61,299.37,59.991,1499052603,"201051344000646","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,746993.1,746993.1,12322,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052612,2177118.00
07/02/2017 23:30,2,0.000,ALERT,211.48,297.26,60.028,1499052603,"274151322000052","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,1012533.4,1012533.4,12238,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499052614,2177119.00
07/02/2017 23:30,2,0.000,ALERT,212.83,299.67,59.996,1499052603,"201051344000585","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,759801.6,759801.6,12321,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052616,2177120.00
07/02/2017 23:30,2,0.000,ALERT,212.83,299.97,59.986,1499052603,"201051344001230","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,751565.9,751565.9,12337,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052618,2177121.00
07/02/2017 23:30,2,0.000,ALERT,213.51,300.57,59.981,1499052603,"201051344000582","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,740940.7,740940.7,12307,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052619,2177122.00
07/02/2017 23:30,2,0.000,ALERT,212.38,299.67,59.949,1499052603,"201051344000955","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,760436.9,760436.9,12329,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052621,2177123.00
07/02/2017 23:30,2,0.000,ALERT,211.70,296.96,59.986,1499052603,"274151322000094","219011344069620",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,833150.0,833150.0,12553,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052623,2177124.00
07/02/2017 23:30,2,0.000,ALERT,212.38,298.77,60.023,1499052603,"201051344000579","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,770018.0,770018.0,12316,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499052625,2177125.00
07/02/2017 23:30,2,0.000,ALERT,212.61,299.97,59.986,1499052603,"201051344000890","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,754474.9,754474.9,12329,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052627,2177126.00
07/02/2017 23:30,2,0.000,ALERT,213.06,299.67,59.996,1499052603,"201051344000438","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,757017.9,757017.9,12314,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052629,2177127.00
07/02/2017 23:30,2,0.000,ALERT,213.06,299.37,59.970,1499052603,"201051344000417","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,687284.9,687284.9,12345,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052630,2177128.00
07/02/2017 23:30,2,0.000,ALERT,211.93,297.87,60.002,1499052603,"274151322000083","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,1002317.9,1002317.9,12243,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052632,2177129.00
07/02/2017 23:30,2,0.000,ALERT,212.38,297.26,59.991,1499052603,"274151322000076","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,1069420.8,1069420.8,12247,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052634,2177130.00
07/02/2017 23:30,2,0.000,ALERT,212.16,298.77,59.954,1499052603,"201051344000868","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,750317.6,750317.6,12331,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052636,2177131.00
07/02/2017 23:30,2,0.000,ALERT,211.93,298.47,59.996,1499052603,"274151322000095","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,1059112.0,1059112.0,12257,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052638,2177132.00
07/02/2017 23:30,2,0.000,ALERT,212.16,297.87,59.996,1499052603,"201051344000988","219011344069620",0.00,16.30,0,294.56,300.27,0.0,0.0,0.000,659630.0,659630.0,12313,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052640,2177133.00
07/02/2017 23:30,2,0.000,ALERT,212.61,299.07,60.002,1499052603,"201051344001025","219011344069620",0.00,15.50,0,297.57,302.68,0.0,0.0,0.000,757132.2,757132.2,12328,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052642,2177134.00
07/02/2017 23:30,2,0.000,ALERT,212.38,298.77,59.996,1499052603,"201051344000458","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,761892.4,761892.4,12304,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499052643,2177135.00
07/02/2017 23:30,2,0.000,ALERT,212.61,297.87,59.996,1499052603,"201051344000853","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,762896.6,762896.6,12317,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499052645,2177136.00
07/02/2017 23:30,2,0.000,ALERT,213.29,299.67,59.975,1499052603,"201051344000685","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,756924.9,756924.9,12342,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052647,2177137.00
07/02/2017 23:30,2,0.000,ALERT,213.06,299.37,59.991,1499052603,"201051344000917","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,753582.4,753582.4,12329,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052649,2177138.00
07/02/2017 23:30,2,0.000,ALERT,213.06,299.97,60.034,1499052603,"201051344001145","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,761565.8,761565.8,12323,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052651,2177139.00
07/02/2017 23:30,2,0.000,ALERT,213.29,299.07,60.002,1499052603,"201051344000651","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,750321.8,750321.8,12321,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052652,2177140.00
07/02/2017 23:30,2,0.000,ALERT,211.25,297.26,59.959,1499052603,"274151322000088","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,961355.2,961355.2,12239,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052654,2177141.00
07/02/2017 23:30,2,0.000,ALERT,212.16,296.96,59.981,1499052603,"274151322000068","219011344069620",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,833754.2,833754.2,12568,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052656,2177142.00
07/02/2017 23:30,2,0.000,ALERT,212.83,299.67,59.996,1499052603,"201051344001135","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,745753.6,745753.6,12310,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052658,2177143.00
07/02/2017 23:30,2,0.000,ALERT,212.16,299.07,59.996,1499052603,"201051344000594","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,764890.6,764890.6,12312,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052660,2177144.00
07/02/2017 23:30,2,0.000,ALERT,212.83,299.37,60.039,1499052603,"201051344001203","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,755281.9,755281.9,12351,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052661,2177145.00
07/02/2017 23:30,2,0.000,ALERT,211.70,297.57,60.007,1499052603,"274151322000054","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,978242.0,978242.0,12222,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052663,2177146.00
07/02/2017 23:30,2,0.000,ALERT,212.61,297.87,60.018,1499052603,"201051344000867","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,749099.6,749099.6,12348,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052665,2177147.00
07/02/2017 23:30,2,0.000,ALERT,212.83,299.37,59.986,1499052603,"201051344001093","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,753514.2,753514.2,12340,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052667,2177148.00
07/02/2017 23:30,2,0.000,ALERT,212.16,298.47,59.996,1499052603,"201051344000900","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,770669.8,770669.8,12328,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052669,2177149.00
07/02/2017 23:30,2,0.000,ALERT,212.38,297.57,59.965,1499052603,"201051344000648","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,758616.5,758616.5,12316,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499052670,2177150.00
07/02/2017 23:30,2,0.000,ALERT,212.38,298.77,59.996,1499052603,"201051344000569","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,772805.0,772805.0,12293,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052672,2177151.00
07/02/2017 23:30,2,0.000,ALERT,212.38,298.77,60.002,1499052603,"201051344000983","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,763361.3,763361.3,12322,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499052674,2177152.00
07/02/2017 23:30,2,0.000,ALERT,212.38,297.87,59.996,1499052603,"201051344001158","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,748175.2,748175.2,12322,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052676,2177153.00
07/02/2017 23:30,2,0.000,ALERT,212.61,298.47,59.996,1499052603,"201051344000576","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,762750.9,762750.9,12323,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052678,2177154.00
07/02/2017 23:30,2,0.000,ALERT,211.93,297.26,60.002,1499052603,"274151322000087","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,952187.7,952187.7,12418,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499052680,2177155.00
07/02/2017 23:45,2,0.000,ALERT,212.83,298.77,59.954,1499053503,"201051344000645","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,761686.1,761686.1,12306,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053505,2177156.00
07/02/2017 23:45,2,0.000,ALERT,212.38,298.47,59.959,1499053503,"274151322000085","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,973892.3,973892.3,12230,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053507,2177157.00
07/02/2017 23:45,2,0.000,ALERT,213.29,298.77,59.970,1499053503,"201051344000633","219011344069620",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,748443.3,748443.3,12356,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053509,2177158.00
07/02/2017 23:45,2,0.000,ALERT,212.61,299.07,59.975,1499053503,"201051344000469","219011344069620",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,751904.8,751904.8,12331,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053510,2177159.00
07/02/2017 23:45,2,0.000,ALERT,212.61,299.37,59.981,1499053503,"201051344000646","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,746993.1,746993.1,12324,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499053512,2177160.00
07/02/2017 23:45,2,0.000,ALERT,211.70,297.57,59.928,1499053503,"274151322000052","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,1012533.4,1012533.4,12240,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499053514,2177161.00
07/02/2017 23:45,2,0.000,ALERT,213.29,300.27,59.970,1499053503,"201051344000585","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,759801.6,759801.6,12323,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053516,2177162.00
07/02/2017 23:45,2,0.000,ALERT,212.83,300.27,59.965,1499053503,"201051344001230","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,751565.9,751565.9,12339,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053518,2177163.00
07/02/2017 23:45,2,0.000,ALERT,213.51,300.87,59.944,1499053503,"201051344000582","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,740940.7,740940.7,12309,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053519,2177164.00
07/02/2017 23:45,2,0.000,ALERT,212.61,299.67,59.959,1499053503,"201051344000955","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,760436.9,760436.9,12331,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053521,2177165.00
07/02/2017 23:45,2,0.000,ALERT,212.16,297.87,59.975,1499053503,"274151322000094","219011344069620",0.00,16.70,0,295.76,299.07,0.0,0.0,0.000,833150.0,833150.0,12555,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053523,2177166.00
07/02/2017 23:45,2,0.000,ALERT,212.61,299.67,59.991,1499053503,"201051344000579","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,770018.0,770018.0,12318,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053525,2177167.00
07/02/2017 23:45,2,0.000,ALERT,212.83,300.27,59.981,1499053503,"201051344000890","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,754474.9,754474.9,12331,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053526,2177168.00
07/02/2017 23:45,2,0.000,ALERT,213.06,299.67,59.975,1499053503,"201051344000438","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,757017.9,757017.9,12316,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499053528,2177169.00
07/02/2017 23:45,2,0.000,ALERT,213.29,299.37,59.981,1499053503,"201051344000417","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,687284.9,687284.9,12347,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053530,2177170.00
07/02/2017 23:45,2,0.000,ALERT,212.16,298.77,59.996,1499053503,"274151322000083","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,1002317.9,1002317.9,12245,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053532,2177171.00
07/02/2017 23:45,2,0.000,ALERT,212.61,298.77,59.981,1499053503,"274151322000076","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,1069420.8,1069420.8,12249,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053534,2177172.00
07/02/2017 23:45,2,0.000,ALERT,212.16,299.07,59.959,1499053503,"201051344000868","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,750317.6,750317.6,12333,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499053535,2177173.00
07/02/2017 23:45,2,0.000,ALERT,211.70,298.77,59.975,1499053503,"274151322000095","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,1059112.0,1059112.0,12259,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053537,2177174.00
07/02/2017 23:45,2,0.000,ALERT,212.38,298.77,59.991,1499053503,"201051344000988","219011344069620",0.00,16.00,0,293.66,300.27,0.0,0.0,0.000,659630.0,659630.0,12315,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053539,2177175.00
07/02/2017 23:45,2,0.000,ALERT,212.83,299.07,60.012,1499053503,"201051344001025","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,757132.2,757132.2,12330,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053541,2177176.00
07/02/2017 23:45,2,0.000,ALERT,212.38,298.77,59.996,1499053503,"201051344000458","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,761892.4,761892.4,12306,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053543,2177177.00
07/02/2017 23:45,2,0.000,ALERT,213.06,299.07,59.996,1499053503,"201051344000853","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,762896.6,762896.6,12319,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499053545,2177178.00
07/02/2017 23:45,2,0.000,ALERT,213.06,299.67,59.991,1499053503,"201051344000685","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,756924.9,756924.9,12344,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053547,2177179.00
07/02/2017 23:45,2,0.000,ALERT,213.06,299.37,59.996,1499053503,"201051344000917","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,753582.4,753582.4,12331,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053548,2177180.00
07/02/2017 23:45,2,0.000,ALERT,213.29,300.27,60.002,1499053503,"201051344001145","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,761565.8,761565.8,12325,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053550,2177181.00
07/02/2017 23:45,2,0.000,ALERT,212.83,299.07,60.007,1499053503,"201051344000651","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,750321.8,750321.8,12323,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053552,2177182.00
07/02/2017 23:45,2,0.000,ALERT,211.70,298.47,60.007,1499053503,"274151322000088","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,961355.2,961355.2,12241,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053554,2177183.00
07/02/2017 23:45,2,0.000,ALERT,212.61,297.57,59.996,1499053503,"274151322000068","219011344069620",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,833754.2,833754.2,12570,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053556,2177184.00
07/02/2017 23:45,2,0.000,ALERT,212.61,299.67,60.002,1499053503,"201051344001135","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,745753.6,745753.6,12312,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053557,2177185.00
07/02/2017 23:45,2,0.000,ALERT,212.16,299.67,59.996,1499053503,"201051344000594","219011344069620",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,764890.6,764890.6,12314,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053559,2177186.00
07/02/2017 23:45,2,0.000,ALERT,213.06,299.97,60.002,1499053503,"201051344001203","219011344069620",0.00,15.80,0,297.57,303.28,0.0,0.0,0.000,755281.9,755281.9,12353,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053561,2177187.00
07/02/2017 23:45,2,0.000,ALERT,211.70,297.57,59.954,1499053503,"274151322000054","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,978242.0,978242.0,12224,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499053563,2177188.00
07/02/2017 23:45,2,0.000,ALERT,212.83,299.07,60.007,1499053503,"201051344000867","219011344069620",0.00,16.70,0,295.46,300.87,0.0,0.0,0.000,749099.6,749099.6,12350,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053564,2177189.00
07/02/2017 23:45,2,0.000,ALERT,213.06,299.97,60.034,1499053503,"201051344001093","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,753514.2,753514.2,12342,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499053566,2177190.00
07/02/2017 23:45,2,0.000,ALERT,212.38,299.07,59.975,1499053503,"201051344000900","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,770669.8,770669.8,12330,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053568,2177191.00
07/02/2017 23:45,2,0.000,ALERT,212.61,298.47,60.002,1499053503,"201051344000648","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,758616.5,758616.5,12318,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053570,2177192.00
07/02/2017 23:45,2,0.000,ALERT,212.61,299.67,60.002,1499053503,"201051344000569","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,772805.0,772805.0,12295,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053572,2177193.00
07/02/2017 23:45,2,0.000,ALERT,212.61,299.37,60.018,1499053503,"201051344000983","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,763361.3,763361.3,12324,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053574,2177194.00
07/02/2017 23:45,2,0.000,ALERT,212.61,299.07,59.965,1499053503,"201051344001158","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,748175.2,748175.2,12324,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053575,2177195.00
07/02/2017 23:45,2,0.000,ALERT,213.06,299.67,60.028,1499053503,"201051344000576","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,762750.9,762750.9,12325,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053577,2177196.00
07/02/2017 23:45,2,0.000,ALERT,212.16,297.57,60.002,1499053503,"274151322000087","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,952187.7,952187.7,12420,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499053579,2177197.00
